Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,15.9149101579,0.196593864108,0.0064375503979,0.0,2.55330491699,7.80157382632,6.0295398089,4.55993757544,1.46960223346
 01/01  02:00:00,15.4614876107,0.338333483249,0.0,0.0,2.55330491699,7.21284921042,8.73503572847,7.85773461174,0.877301116732
 01/01  03:00:00,15.3004951397,0.471703320191,0.0,0.0,2.55330491699,6.91848690247,11.4536201636,11.0205448844,0.433075279183
 01/01  04:00:00,15.2415011869,0.55989052142,0.0,0.0,2.55330491699,6.7713057485,13.5378836125,13.1048083333,0.433075279183
 01/01  05:00:00,17.3688628028,0.610758689546,0.0,0.0,3.82705111198,7.57405300124,15.1727080467,14.29540693,0.877301116732
 01/01  06:00:00,21.9305454816,0.633828906412,0.0,0.0,6.02426329834,9.91545327661,19.0817923833,14.7987598454,4.28303253794
 01/01  07:00:00,27.2302806092,0.615312954002,0.0,0.0,6.51253267309,14.7454349813,28.4834761951,14.2793999519,14.2040762432
 01/01  08:00:00,26.3765753555,0.607337760755,0.0,0.0,6.01364874671,17.9699221805,29.1243987523,14.031870834,15.0925279183
 01/01  09:00:00,22.2892591398,0.503984680311,0.00033828655836,0.0,3.66783283761,18.1171033345,26.0504785239,11.5502517223,14.5002268016
 01/01  10:00:00,19.4544647487,0.328099863105,0.165060553143,0.0,3.10526160149,15.8560427302,19.0504420241,6.32711857273,12.7233234514
 01/01  11:00:00,17.051751386,0.299926977655,0.707146779019,0.0,3.10526160149,12.9394160272,14.1008616565,2.56214043864,11.5387212179
 01/01  12:00:00,18.0613738481,0.409106404687,1.4604086602,0.0,3.10526160149,13.0865971812,10.2556457079,0.938053677719,9.31759203017
 01/01  13:00:00,18.783165414,0.532572475682,2.20591530918,0.0,3.10526160149,12.9394160272,8.18681559155,0.0538257948443,8.1329897967
 01/01  14:00:00,19.4981543189,0.735791300297,3.15922885146,0.0,3.10526160149,12.4978725653,7.2445381216,0.0,7.2445381216
 01/01  15:00:00,20.0215236389,0.859188391096,3.70638223471,0.0,3.10526160149,12.3506914113,6.3560864465,0.0,6.3560864465
 01/01  16:00:00,21.453324777,0.879958207723,3.75240410283,0.0,4.02872759285,12.7922348732,7.2445381216,0.0,7.2445381216
 01/01  17:00:00,28.3099405946,0.789077232643,3.24954750808,0.0,6.50191812146,17.7693977319,8.42914035507,0.0,8.42914035507
 01/01  18:00:00,36.2375559945,0.604867655786,2.34506534272,0.0,8.38069375907,23.1212625696,11.0944953804,0.0,11.0944953804
 01/01  19:00:00,40.8767077329,0.378825393299,1.37802651408,0.0,10.6415932552,23.1212625696,13.0194740097,0.0,13.0194740097
 01/01  20:00:00,39.1776487288,0.228233917464,0.798836964012,0.0,12.3080778603,20.4854999863,12.427172893,0.0,12.427172893
 01/01  21:00:00,38.3715780503,0.150312394998,0.510808701174,0.0,12.456681583,19.8967753704,11.3906459387,0.0,11.3906459387
 01/01  22:00:00,32.6769577473,0.0983682277365,0.331633587412,0.0,9.18739968257,17.702556249,9.31759203017,0.0,9.31759203017
 01/01  23:00:00,25.5978733997,0.0722528772744,0.213977151962,0.0,5.91811778209,14.0365255879,8.34523268423,0.212242887533,8.1329897967
 01/01  24:00:00,19.6069886984,0.0874312784109,0.104423120873,0.0,3.54045821811,10.5176760807,5.89835482782,1.31917173151,4.57918309631
 01/02  01:00:00,15.8822458904,0.159661079275,0.0107060677755,0.0,2.55330491699,7.80157382632,5.14640152052,3.67584805041,1.47055347012
 01/02  02:00:00,15.377302759,0.254148631587,0.0,0.0,2.55330491699,7.21284921042,6.75411293086,5.87620577041,0.877907160453
 01/02  03:00:00,15.184160614,0.355368794575,0.0,0.0,2.55330491699,6.91848690247,8.66419147175,8.23095418374,0.433237288006
 01/02  04:00:00,15.1251108628,0.443500197287,0.0,0.0,2.55330491699,6.7713057485,10.7481343376,10.3148933132,0.433241024376
 01/02  05:00:00,17.2543213081,0.496217194808,0.0,0.0,3.82705111198,7.57405300124,12.4296785779,11.5516811243,0.877997453625
 01/02  06:00:00,21.7888548655,0.492138290309,0.0,0.0,6.02426329834,9.91545327661,15.7053855209,11.4168418275,4.28854369339
 01/02  07:00:00,27.0758826226,0.460914967359,0.0,0.0,6.51253267309,14.7454349813,24.8576987289,10.632291299,14.2254074299
 01/02  08:00:00,26.3860836364,0.423316679219,0.0,0.0,6.01364874671,18.163451543,24.8248656695,9.70945636924,15.1154093003
 01/02  09:00:00,23.8931978901,0.608888116457,0.0529600319796,0.0,4.35151303671,18.8798367041,22.137737766,7.6155440744,14.5221936916
 01/02  10:00:00,21.3535774427,0.535148410249,0.41071113131,0.0,3.78894180059,16.6187760998,16.7854462739,4.0429017916,12.7425444823
 01/02  11:00:00,19.2999559102,0.603930419473,1.20493429269,0.0,3.78894180059,13.7021493968,13.3183750871,1.76226341258,11.5561116745
 01/02  12:00:00,20.2994245641,0.716706666224,1.94444554602,0.0,3.78894180059,13.8493305508,9.96218610208,0.630635942292,9.33155015979
 01/02  13:00:00,20.6534745624,0.818064984802,2.50757844386,0.0,3.69398621738,13.6338449159,8.19338311189,0.0482657599455,8.14511735195
 01/02  14:00:00,21.1134836802,0.950585712429,3.11335023187,0.0,3.78894180059,13.2606059349,7.25529274607,0.0,7.25529274607
 01/02  15:00:00,21.3304123003,1.02679909527,3.40124662317,0.0,3.78894180059,13.1134247809,6.36546814019,0.0,6.36546814019
 01/02  16:00:00,22.6530130285,1.03020400852,3.35543298484,0.0,4.71240779196,13.5549682428,7.25529274607,0.0,7.25529274607
 01/02  17:00:00,29.5577120429,0.9430905958,2.89689202453,0.0,7.18559832057,18.5321311015,8.44172555391,0.0,8.44172555391
 01/02  18:00:00,35.8102530051,0.498986213843,1.83011443283,0.0,8.38069375907,23.3147919321,11.1111993716,0.0,11.1111993716
 01/02  19:00:00,40.4929988153,0.30437435947,1.06876863028,0.0,10.6415932552,23.1212625696,13.0391526843,0.0,13.0391526843
 01/02  20:00:00,39.0445936974,0.200943897606,0.693071952437,0.0,12.3080778603,20.4854999863,12.4459362804,0.0,12.4459362804
 01/02  21:00:00,38.3391206336,0.142323184406,0.486340495081,0.0,12.456681583,19.8967753704,11.4078075735,0.0,11.4078075735
 01/02  22:00:00,32.6707088842,0.103286887221,0.320466064902,0.0,9.18739968257,17.702556249,9.54125313326,0.209702973473,9.33155015979
 01/02  23:00:00,25.6246986707,0.0982335628182,0.214821737396,0.0,5.91811778209,14.0365255879,8.95566845077,0.810551098822,8.14511735195
 01/02  24:00:00,19.6572284454,0.12319525017,0.118898896097,0.0,3.54045821811,10.5176760807,6.6611923241,2.07537339568,4.58581892842
 01/03  01:00:00,15.9140452841,0.159962606314,0.0422039344105,0.0,2.55330491699,7.80157382632,4.93260570912,3.46025866633,1.47234704278
 01/03  02:00:00,15.3504132815,0.225152130202,0.00210702383432,0.0,2.55330491699,7.21284921042,6.06089326166,5.1820942121,0.878799049569
 01/03  03:00:00,15.1467999454,0.318008125932,0.0,0.0,2.55330491699,6.91848690247,7.76624720873,7.33278734422,0.433459864511
 01/03  04:00:00,15.0721472257,0.390536560166,0.0,0.0,2.55330491699,6.7713057485,9.47160903486,9.0381455751,0.433463459766
 01/03  05:00:00,17.1798900644,0.421785951188,0.0,0.0,3.82705111198,7.57405300124,10.6435459782,9.76466004489,0.87888593326
 01/03  06:00:00,21.6874454515,0.390728876357,0.0,0.0,6.02426329834,9.91545327661,13.2925449431,8.99803491108,4.29451003198
 01/03  07:00:00,26.9917866915,0.376819036241,0.0,0.0,6.51253267309,14.7454349813,22.9038933484,8.65779729705,14.2460960514
 01/03  08:00:00,26.3545605679,0.385753550931,0.00604005971032,0.0,6.01364874671,18.163451543,23.9305461974,8.79313525797,15.1374109394
 01/03  09:00:00,23.938420734,0.564378873777,0.142692118586,0.0,4.35151303671,18.8798367041,20.6185818362,6.07526660389,14.5433152323
 01/03  10:00:00,21.8092971058,0.550974398874,0.850604805739,0.0,3.78894180059,16.6187760998,15.1997852288,2.43875939845,12.7610258303
 01/03  11:00:00,20.2545552459,0.711598152696,2.05186589518,0.0,3.78894180059,13.7021493968,12.1946515561,0.621818662029,11.5728328941
 01/03  12:00:00,21.3296592798,0.833907249255,2.8574796787,0.0,3.78894180059,13.8493305508,9.3449711387,0.0,9.3449711387
 01/03  13:00:00,22.4501395349,1.08341992641,4.03888847469,0.0,3.69398621738,13.6338449159,8.15677820248,0.0,8.15677820248
 01/03  14:00:00,22.5842541286,1.16205449816,4.37265189459,0.0,3.78894180059,13.2606059349,7.26563350031,0.0,7.26563350031
 01/03  15:00:00,22.7211315472,1.22542556621,4.59333939916,0.0,3.78894180059,13.1134247809,6.37448879814,0.0,6.37448879814
 01/03  16:00:00,24.2643309515,1.2620575684,4.73489734792,0.0,4.71240779196,13.5549682428,7.26563350031,0.0,7.26563350031
 01/03  17:00:00,31.5932010319,1.25705642603,4.61841518329,0.0,7.18559832057,18.5321311015,8.45382643653,0.0,8.45382643653
 01/03  18:00:00,37.759233988,0.841316549029,3.43676508056,0.0,8.38069375907,23.3147919321,11.127260543,0.0,11.127260543
 01/03  19:00:00,42.0904442296,0.608918682335,2.36166972169,0.0,10.6415932552,23.1212625696,13.0580740644,0.0,13.0580740644
 01/03  20:00:00,39.9944024605,0.389988143674,1.45383646954,0.0,12.3080778603,20.4854999863,12.4639775963,0.0,12.4639775963
 01/03  21:00:00,39.0022252093,0.27929685033,1.01247140486,0.0,12.456681583,19.8967753704,11.4243087771,0.0,11.4243087771
 01/03  22:00:00,33.2516113059,0.218641681417,0.786013692338,0.0,9.18739968257,17.702556249,9.3449711387,0.0,9.3449711387
 01/03  23:00:00,25.9701723478,0.14316341247,0.515365564912,0.0,5.91811778209,14.0365255879,8.15677820248,0.0,8.15677820248
 01/03  24:00:00,19.7777426401,0.0785154288646,0.284092912097,0.0,3.54045821811,10.5176760807,4.59219939381,0.0,4.59219939381
 01/04  01:00:00,15.9862021605,0.0587964714271,0.215526945692,0.0,2.55330491699,7.80157382632,1.4740699465,0.0,1.4740699465
 01/04  02:00:00,15.3714698524,0.052692850822,0.195622874177,0.0,2.55330491699,7.21284921042,0.879655552351,0.0,0.879655552351
 01/04  03:00:00,15.0430391945,0.0477408540274,0.166506521008,0.0,2.55330491699,6.91848690247,0.500445332634,0.0667717421843,0.433673590449
 01/04  04:00:00,14.8787686674,0.0502916568277,0.14686634504,0.0,2.55330491699,6.7713057485,0.682048415446,0.248371372244,0.433677043201
 01/04  05:00:00,16.9231954249,0.0559146849411,0.109176626741,0.0,3.82705111198,7.57405300124,1.47452795372,0.594788960778,0.879738992945
 01/04  06:00:00,21.4644114419,0.0705221328364,0.0971727339048,0.0,6.02426329834,9.91545327661,5.29105317654,0.990816158912,4.30023701763
 01/04  07:00:00,26.8360328036,0.0890869778825,0.131978170509,0.0,6.51253267309,14.7454349813,15.4360527268,1.17010190023,14.2659508266
 01/04  08:00:00,26.2050947892,0.114196731036,0.128131100922,0.0,6.01364874671,18.163451543,16.8917333996,1.73320791187,15.1585254878
 01/04  09:00:00,23.695833466,0.392337376859,0.0721463474875,0.0,4.35151303671,18.8798367041,17.1217304963,2.55814533024,14.5635851661
 01/04  10:00:00,20.8858084256,0.392766673964,0.0853238504596,0.0,3.78894180059,16.6187760998,15.3152888897,2.53652686736,12.7787620223
 01/04  11:00:00,18.0687811979,0.384370457868,0.193319542009,0.0,3.78894180059,13.7021493968,13.539596823,1.95071689805,11.588879925
 01/04  12:00:00,18.3571701167,0.368965040048,0.349932724771,0.0,3.78894180059,13.8493305508,10.3236888909,0.96583789853,9.35785099241
 01/04  13:00:00,18.5693780034,0.443444612487,0.798102257179,0.0,3.69398621738,13.6338449159,8.38643395066,0.218465055614,8.16796889504
 01/04  14:00:00,19.3524416474,0.624420323348,1.6784735882,0.0,3.78894180059,13.2606059349,7.27555732202,0.0,7.27555732202
 01/04  15:00:00,19.8683151955,0.743699366147,2.22224924747,0.0,3.78894180059,13.1134247809,6.38314574899,0.0,6.38314574899
 01/04  16:00:00,21.340687684,0.761193825272,2.31211782354,0.0,4.71240779196,13.5549682428,7.27555732202,0.0,7.27555732202
 01/04  17:00:00,28.1729861879,0.657046433515,1.79821033187,0.0,7.18559832057,18.5321311015,8.46543941938,0.0,8.46543941938
 01/04  18:00:00,35.0191240658,0.325014819078,1.21295688824,0.0,8.38069375907,23.3147919321,11.1426741385,0.0,11.1426741385
 01/04  19:00:00,40.3745930036,0.273371348958,0.9813658291,0.0,10.6415932552,23.1212625696,13.0762325467,0.0,13.0762325467
 01/04  20:00:00,39.0910733879,0.209331013553,0.73116452701,0.0,12.3080778603,20.4854999863,12.481291498,0.0,12.481291498
 01/04  21:00:00,38.4206918544,0.159667360475,0.550567539759,0.0,12.456681583,19.8967753704,11.4401446628,0.0,11.4401446628
 01/04  22:00:00,32.8408049269,0.132082090842,0.461766903941,0.0,9.18739968257,17.702556249,9.35785099241,0.0,9.35785099241
 01/04  23:00:00,25.7016972064,0.0918373965727,0.298216439331,0.0,5.91811778209,14.0365255879,8.33703738525,0.169068490205,8.16796889504
 01/04  24:00:00,19.6329054049,0.0716017632168,0.146169342636,0.0,3.54045821811,10.5176760807,5.28287985125,0.684557248299,4.59832260295
 01/05  01:00:00,15.8738422846,0.0965540710859,0.065409470098,0.0,2.55330491699,7.80157382632,3.25929931262,1.78357764337,1.47572166925
 01/05  02:00:00,15.2884260898,0.148970885547,0.0163010767766,0.0,2.55330491699,7.21284921042,4.15772143785,3.27724502305,0.880476414797
 01/05  03:00:00,15.0274354788,0.198643659374,0.0,0.0,2.55330491699,6.91848690247,4.94649445553,4.51261605306,0.433878402475
 01/05  04:00:00,14.9483833173,0.266772651803,0.0,0.0,2.55330491699,6.7713057485,6.53404670784,6.10016499645,0.433881711391
 01/05  05:00:00,17.0742908395,0.316186726287,0.0,0.0,3.82705111198,7.57405300124,8.13296101779,7.25240463779,0.880556379993
 01/05  06:00:00,21.6059264999,0.309209924671,0.0,0.0,6.02426329834,9.91545327661,11.3874749797,7.08175202428,4.30572295538
 01/05  07:00:00,26.8933429896,0.278375334364,0.0,0.0,6.51253267309,14.7454349813,20.6341357593,6.3491698823,14.284965877
 01/05  08:00:00,26.2487904041,0.269173291571,0.0168501552725,0.0,6.01364874671,18.163451543,21.1834149271,6.00466823458,15.1787466925
 01/05  09:00:00,23.7568273994,0.489965209716,0.0355124480327,0.0,4.35151303671,18.8798367041,19.6274472534,5.0444497631,14.5829974903
 01/05  10:00:00,20.9518249517,0.426409883529,0.11769716705,0.0,3.78894180059,16.6187760998,15.9357612893,3.1400134834,12.7957478059
 01/05  11:00:00,18.1343286271,0.381329898696,0.261907530356,0.0,3.78894180059,13.7021493968,13.2000079916,1.59575997675,11.6042480148
 01/05  12:00:00,18.4014312772,0.366892025011,0.396266900293,0.0,3.78894180059,13.8493305508,10.1013998412,0.731213934503,9.37018590665
 01/05  13:00:00,18.1803916729,0.365662684486,0.48689785468,0.0,3.69398621738,13.6338449159,8.38027915658,0.201593040967,8.17868611562
 01/05  14:00:00,17.9882510631,0.369712356509,0.568990970716,0.0,3.78894180059,13.2606059349,7.33795449457,0.0528932222331,7.28506127234
 01/05  15:00:00,17.7514240378,0.353032947208,0.496024508758,0.0,3.78894180059,13.1134247809,6.47805462637,0.0866181973093,6.39143642906
 01/05  16:00:00,19.0598438923,0.343602479903,0.448865377204,0.0,4.71240779196,13.5549682428,7.39111912509,0.106057852745,7.28506127234
 01/05  17:00:00,26.6643435568,0.371681374469,0.574932759779,0.0,7.18559832057,18.5321311015,8.47656106338,0.0,8.47656106338
 01/05  18:00:00,34.4000090165,0.188964159644,0.729892498422,0.0,8.38069375907,23.3147919321,11.1574355932,0.0,11.1574355932
 01/05  19:00:00,40.2484047281,0.233154632547,0.89539426996,0.0,10.6415932552,23.1212625696,13.0936227536,0.0,13.0936227536
 01/05  20:00:00,39.2184728872,0.221247092774,0.846647947136,0.0,12.3080778603,20.4854999863,12.4978728581,0.0,12.4978728581
 01/05  21:00:00,38.7470151271,0.214654083955,0.821904089051,0.0,12.456681583,19.8967753704,11.455310541,0.0,11.455310541
 01/05  22:00:00,33.2233578845,0.20202566978,0.774376282591,0.0,9.18739968257,17.702556249,9.37018590665,0.0,9.37018590665
 01/05  23:00:00,26.0067708046,0.143713344038,0.551414090148,0.0,5.91811778209,14.0365255879,8.17868611562,0.0,8.17868611562
 01/05  24:00:00,19.9421364056,0.107727014985,0.419275091531,0.0,3.54045821811,10.5176760807,4.60725678643,0.00307004392446,4.60418674251
 01/06  01:00:00,16.0960758549,0.082886840155,0.301310271399,0.0,2.55330491699,7.80157382632,1.62126394928,0.143962229206,1.47730172007
 01/06  02:00:00,15.4265383964,0.0787917093602,0.224592559581,0.0,2.55330491699,7.21284921042,1.34309837926,0.461836985804,0.881261393453
 01/06  03:00:00,15.119941364,0.0768210892566,0.214328455305,0.0,2.55330491699,6.91848690247,0.916985546118,0.482911306235,0.434074239883
 01/06  04:00:00,14.9800386979,0.0755516632876,0.222876369138,0.0,2.55330491699,6.7713057485,0.853530014549,0.419452610865,0.434077403685
 01/06  05:00:00,17.0786433532,0.0793587859836,0.241180453911,0.0,3.82705111198,7.57405300124,1.28349230658,0.402154454301,0.881337852279
 01/06  06:00:00,21.7117706251,0.0945955773563,0.320458472542,0.0,6.02426329834,9.91545327661,4.60313486814,0.292168646466,4.31096622168
 01/06  07:00:00,27.1957312936,0.122188907564,0.458574730855,0.0,6.51253267309,14.7454349813,14.4119665726,0.108830999778,14.3031355728
 01/06  08:00:00,26.6558904127,0.144133821439,0.548989634004,0.0,6.01364874671,18.163451543,15.2662896574,0.0682210920002,15.1980685654
 01/06  09:00:00,24.3377506864,0.416854020722,0.689546923994,0.0,4.35151303671,18.8798367041,14.6463351318,0.0447886757717,14.601546456
 01/06  10:00:00,22.536425972,0.575902207975,1.55280586285,0.0,3.78894180059,16.6187760998,12.8119781508,0.0,12.8119781508
 01/06  11:00:00,20.6668398176,0.745762301694,2.42998631788,0.0,3.78894180059,13.7021493968,11.6189326127,0.0,11.6189326127
 01/06  12:00:00,21.21413736,0.81090737001,2.76495763814,0.0,3.78894180059,13.8493305508,9.38197222858,0.0,9.38197222858
 01/06  13:00:00,20.7781019862,0.796295652333,2.65397520007,0.0,3.69398621738,13.6338449159,8.18892669041,0.0,8.18892669041
 01/06  14:00:00,20.6943326856,0.819016761488,2.82576818827,0.0,3.78894180059,13.2606059349,7.29414253678,0.0,7.29414253678
 01/06  15:00:00,20.6420830107,0.833889677581,2.90582675131,0.0,3.78894180059,13.1134247809,6.39935838314,0.0,6.39935838314
 01/06  16:00:00,21.9069298474,0.823930060303,2.8156237519,0.0,4.71240779196,13.5549682428,7.29414253678,0.0,7.29414253678
 01/06  17:00:00,29.4444321307,0.853761725459,2.87294098265,0.0,7.18559832057,18.5321311015,8.48718807495,0.0,8.48718807495
 01/06  18:00:00,37.0094351456,0.673450613856,2.85483217326,0.0,8.38069375907,23.3147919321,11.1715405358,0.0,11.1715405358
 01/06  19:00:00,42.7965810268,0.711550837507,2.96517436372,0.0,10.6415932552,23.1212625696,13.1102395354,0.0,13.1102395354
 01/06  20:00:00,41.3579831583,0.62992308936,2.57748222156,0.0,12.3080778603,20.4854999863,12.5137167663,0.0,12.5137167663
 01/06  21:00:00,40.6092216104,0.57368109576,2.32508356049,0.0,12.456681583,19.8967753704,11.4698019204,0.0,11.4698019204
 01/06  22:00:00,34.6709308269,0.485616227956,1.93835866678,0.0,9.18739968257,17.702556249,9.38197222858,0.0,9.38197222858
 01/06  23:00:00,26.9879865109,0.340884589247,1.33545855121,0.0,5.91811778209,14.0365255879,8.18892669041,0.0,8.18892669041
 01/06  24:00:00,20.4517673615,0.21308403814,0.823549024282,0.0,3.54045821811,10.5176760807,4.60979007588,0.0,4.60979007588
 01/07  01:00:00,16.1906837867,0.100864848075,0.377940195231,0.0,2.55330491699,7.80157382632,1.4788096292,0.0,1.4788096292
 01/07  02:00:00,15.419421028,0.0636115262286,0.232655374327,0.0,2.55330491699,7.21284921042,0.88201025549,0.0,0.88201025549
 01/07  03:00:00,15.0294792984,0.0434356677807,0.157251811113,0.0,2.55330491699,6.91848690247,0.434261044624,0.0,0.434261044624
 01/07  04:00:00,14.7949851361,0.0248329593348,0.0885415112624,0.0,2.55330491699,6.7713057485,0.434264062088,0.0,0.434264062088
 01/07  05:00:00,16.8216140857,0.0141292960601,0.0493806764012,0.0,3.82705111198,7.57405300124,0.883292399326,0.00120922100891,0.882083178317
 01/07  06:00:00,21.3888863689,0.0256418678814,0.0665279258245,0.0,6.02426329834,9.91545327661,4.45741408423,0.141448819383,4.31596526485
 01/07  07:00:00,26.8188294701,0.0557432543903,0.148118560527,0.0,6.51253267309,14.7454349813,14.601327707,0.280873172629,14.3204545344
 01/07  08:00:00,26.019147819,0.0778190217571,0.172091202452,0.0,6.01364874671,17.9699221805,15.8093921773,0.592906792848,15.2164853845
 01/07  09:00:00,22.0002973746,0.0778901126243,0.137471088975,0.0,3.66783283761,18.1171033345,15.4283000548,0.809073484536,14.6192265703
 01/07  10:00:00,19.4098512969,0.116434251069,0.332112713352,0.0,3.10526160149,15.8560427302,13.3028601552,0.475411904465,12.8274482507
 01/07  11:00:00,17.1010697918,0.239574053245,0.816818109255,0.0,3.10526160149,12.9394160272,11.8690107503,0.236081380659,11.6329293697
 01/07  12:00:00,17.6669595644,0.320006735072,1.15509404609,0.0,3.10526160149,13.0865971812,9.47806884183,0.0848623740505,9.39320646778
 01/07  13:00:00,18.0747449461,0.431926047765,1.59814126918,0.0,3.10526160149,12.9394160272,8.19868758676,0.0,8.19868758676
 01/07  14:00:00,18.1326448402,0.535261601227,1.99424907179,0.0,3.10526160149,12.4978725653,7.30279842599,0.0,7.30279842599
 01/07  15:00:00,18.4689089773,0.63712752865,2.3758284355,0.0,3.10526160149,12.3506914113,6.40690926523,0.0,6.40690926523
 01/07  16:00:00,20.1529229027,0.706382002685,2.62557843351,0.0,4.02872759285,12.7922348732,7.30279842599,0.0,7.30279842599
 01/07  17:00:00,27.2267097538,0.637443194588,2.31795070534,0.0,6.50191812146,17.7693977319,8.49731730701,0.0,8.49731730701
 01/07  18:00:00,35.4227984424,0.47520151615,1.65997393027,0.0,8.38069375907,23.1212625696,11.1849847893,0.0,11.1849847893
 01/07  19:00:00,40.5019370657,0.316550726111,1.06553051407,0.0,10.6415932552,23.1212625696,13.126077971,0.0,13.126077971
 01/07  20:00:00,39.0296213521,0.206383183794,0.672660320938,0.0,12.3080778603,20.4854999863,12.5288185305,0.0,12.5288185305
 01/07  21:00:00,38.3203838585,0.145711275304,0.464215629077,0.0,12.456681583,19.8967753704,11.5226727345,0.0390582249508,11.4836145096
 01/07  22:00:00,32.6811377019,0.116534875254,0.317646894505,0.0,9.18739968257,17.702556249,9.81586216011,0.422655692331,9.39320646778
 01/07  23:00:00,25.5668746029,0.100828249744,0.154402982713,0.0,5.91811778209,14.0365255879,9.41333804208,1.21465045532,8.19868758676
 01/07  24:00:00,19.6276928598,0.147013045,0.0655455157335,0.0,3.54045821811,10.5176760807,7.56425162292,2.94912067922,4.6151309437
 01/08  01:00:00,15.9366221978,0.220848434434,0.00389501997053,0.0,2.55330491699,7.80157382632,6.53283611684,5.05259116866,1.48024494818
 01/08  02:00:00,15.4190897092,0.295935581762,0.0,0.0,2.55330491699,7.21284921042,7.67466647205,6.79194369328,0.882722778767
 01/08  03:00:00,15.1966300589,0.367838239401,0.0,0.0,2.55330491699,6.91848690247,8.90438070868,8.46994194736,0.434438761322
 01/08  04:00:00,15.1073701308,0.425759465263,0.0,0.0,2.55330491699,6.7713057485,10.2555184764,9.8210768451,0.434441631283
 01/08  05:00:00,17.2023278383,0.44422372507,0.0,0.0,3.82705111198,7.57405300124,11.1233417918,10.2405496545,0.882792137323
 01/08  06:00:00,21.7015324571,0.404815881941,0.0,0.0,6.02426329834,9.91545327661,13.6169302495,9.29621164396,4.32071860558
 01/08  07:00:00,26.9354415202,0.315223430685,0.00525043428477,0.0,6.51253267309,14.7454349813,21.4861052395,7.14918760523,14.3369176343
 01/08  08:00:00,26.0912667576,0.265957711578,0.0560714512697,0.0,6.01364874671,17.9699221805,20.8902895027,5.65629780694,15.2339916957
 01/08  09:00:00,22.0789588722,0.248424476698,0.0455982225257,0.0,3.66783283761,18.1171033345,19.9599462312,5.32391363397,14.6360325972
 01/08  10:00:00,19.2605478935,0.206647607699,0.0925959533155,0.0,3.10526160149,15.8560427302,16.9318760601,4.08972253588,12.8421535242
 01/08  11:00:00,16.3889205831,0.162357582476,0.181885371246,0.0,3.10526160149,12.9394160272,14.2107695736,2.56453543263,11.6462341409
 01/08  12:00:00,16.6001940042,0.136143926579,0.272191294386,0.0,3.10526160149,13.0865971812,10.8563130919,1.45242779459,9.40388529733
 01/08  13:00:00,16.4812739651,0.119759395039,0.316836940905,0.0,3.10526160149,12.9394160272,9.03747037363,0.829504459558,8.20796591407
 01/08  14:00:00,16.072842277,0.107218630863,0.362489478985,0.0,3.10526160149,12.4978725653,7.61864210164,0.307615725012,7.31102637663
 01/08  15:00:00,15.9207995121,0.100075984478,0.364770514445,0.0,3.10526160149,12.3506914113,6.54328939694,0.129202557754,6.41408683919
 01/08  16:00:00,17.2113215952,0.0930538992094,0.297305229487,0.0,4.02872759285,12.7922348732,7.64532672391,0.334300347284,7.31102637663
 01/08  17:00:00,24.6961748457,0.103184096967,0.321674894916,0.0,6.50191812146,17.7693977319,8.8884291997,0.381483439814,8.50694575989
 01/08  18:00:00,33.9069659595,0.134895282448,0.484447681003,0.0,8.38069375907,23.1212625696,11.3067284123,0.108964040095,11.1977643722
 01/08  19:00:00,39.9509886547,0.175863010136,0.65526981897,0.0,10.6415932552,23.1212625696,13.14113337,0.0,13.14113337
 01/08  20:00:00,38.940937796,0.167490723074,0.622869225564,0.0,12.3080778603,20.4854999863,12.5505579661,0.00738428772922,12.5431736784
 01/08  21:00:00,38.416932971,0.154925227117,0.551550789715,0.0,12.456681583,19.8967753704,11.6322637053,0.135519487225,11.496744218
 01/08  22:00:00,32.8395411533,0.151124935489,0.44146028564,0.0,9.18739968257,17.702556249,10.0508865455,0.647001248123,9.40388529733
 01/08  23:00:00,25.7188131294,0.142278231408,0.264891527533,0.0,5.91811778209,14.0365255879,9.70603040937,1.4980644953,8.20796591407
 01/08  24:00:00,19.6829646231,0.143996349107,0.12383397487,0.0,3.54045821811,10.5176760807,7.05585669361,2.43564892931,4.6202077643
 01/09  01:00:00,15.9012549318,0.166297071005,0.0230791174002,0.0,2.55330491699,7.80157382632,5.07022392758,3.58861667753,1.48160725005
 01/09  02:00:00,15.3186039886,0.195449861146,0.0,0.0,2.55330491699,7.21284921042,5.29132370727,4.40792495537,0.8833987519
 01/09  03:00:00,15.048567121,0.219775301573,0.0,0.0,2.55330491699,6.91848690247,5.40470212066,4.97009478336,0.434607337296
 01/09  04:00:00,14.9188592359,0.237248570374,0.0,0.0,2.55330491699,6.7713057485,5.80744380972,5.37283375108,0.434610058642
 01/09  05:00:00,17.0023946575,0.244290544219,0.0,0.0,3.82705111198,7.57405300124,6.41776653948,5.53430202019,0.883464519287
 01/09  06:00:00,21.5490515829,0.252335007722,0.0,0.0,6.02426329834,9.91545327661,10.0489634453,5.72373860801,4.32522483733
 01/09  07:00:00,26.8678650937,0.248947741361,0.00394969708165,0.0,6.51253267309,14.7454349813,19.9670926683,5.61457266986,14.3525199984
 01/09  08:00:00,26.2419405286,0.267968121644,0.0112054497217,0.0,6.01364874671,18.163451543,21.2548816959,6.00429938105,15.2505823149
 01/09  09:00:00,23.8053081202,0.573958378566,0.0,0.0,4.35151303671,18.8798367041,21.8799087741,7.22794921415,14.6519595599
 01/09  10:00:00,20.9569189347,0.549201033549,0.0,0.0,3.78894180059,16.6187760998,19.5093114385,6.65322182204,12.8560896164
 01/09  11:00:00,18.0161555498,0.502941544282,0.0221228074703,0.0,3.78894180059,13.7021493968,17.1007475472,5.44190456093,11.6588429863
 01/09  12:00:00,18.1711085588,0.473975308232,0.0588608986789,0.0,3.78894180059,13.8493305508,13.9639631629,4.54995760807,9.4140055548
 01/09  13:00:00,17.8583347046,0.438556050587,0.0919475202312,0.0,3.69398621738,13.6338449159,11.7536711833,3.53691225859,8.21675892466
 01/09  14:00:00,17.5700249279,0.416024927178,0.104452264814,0.0,3.78894180059,13.2606059349,10.3392343795,3.02041042743,7.31882395206
 01/09  15:00:00,17.3874920012,0.410273660238,0.0748517591076,0.0,3.78894180059,13.1134247809,9.537750838,3.11686185854,6.42088897946
 01/09  16:00:00,18.7349637327,0.420724392165,0.0468633053135,0.0,4.71240779196,13.5549682428,10.8212373464,3.50241339436,7.31882395206
 01/09  17:00:00,26.2009346261,0.417317587182,0.0658876164075,0.0,7.18559832057,18.5321311015,11.7840197358,3.26794915362,8.5160705822
 01/09  18:00:00,33.8565992184,0.152830458364,0.222616401615,0.0,8.38069375907,23.3147919321,13.2354964886,2.02562098856,11.2098755
 01/09  19:00:00,39.6178560792,0.15444375559,0.343556498067,0.0,10.6415932552,23.1212625696,14.4351797466,1.27977847263,13.155401274
 01/09  20:00:00,38.638724207,0.15931938727,0.328826972425,0.0,12.3080778603,20.4854999863,14.0366747042,1.47989674525,12.5567779589
 01/09  21:00:00,38.1698123928,0.171374912665,0.287980526063,0.0,12.456681583,19.8967753704,13.5065325191,1.99734536156,11.5091871575
 01/09  22:00:00,32.6354722989,0.200823014401,0.187693352361,0.0,9.18739968257,17.702556249,12.7032479567,3.28924240192,9.4140055548
 01/09  23:00:00,25.5818845655,0.241022721027,0.0292184740101,0.0,5.91811778209,14.0365255879,13.4798096148,5.2630506901,8.21675892466
 01/09  24:00:00,19.7252058387,0.310071539597,0.0,0.0,3.54045821811,10.5176760807,11.7002682998,7.07524926556,4.62501903425
 01/10  01:00:00,16.1037177563,0.391839012882,0.0,0.0,2.55330491699,7.80157382632,10.4657575265,8.98286139708,1.48289612942
 01/10  02:00:00,15.5861996192,0.463045491792,0.0,0.0,2.55330491699,7.21284921042,11.5297775262,10.6457395519,0.884037974325
 01/10  03:00:00,15.3223615528,0.493569733315,0.0,0.0,2.55330491699,6.91848690247,11.7864721396,11.351705417,0.434766722567
 01/10  04:00:00,15.1853309675,0.503720302035,0.0,0.0,2.55330491699,6.7713057485,12.0161643955,11.5813951013,0.434769294246
 01/10  05:00:00,17.2829113342,0.524807220969,0.0,0.0,3.82705111198,7.57405300124,12.9592667743,12.0751666493,0.88410012503
 01/10  06:00:00,21.8266024299,0.529885854728,0.0,0.0,6.02426329834,9.91545327661,16.5245525096,12.1950698828,4.32948262678
 01/10  07:00:00,27.0997830994,0.484815444215,0.0,0.0,6.51253267309,14.7454349813,25.4987303557,11.1314733481,14.3672570076
 01/10  08:00:00,26.3971393193,0.434372362086,0.0,0.0,6.01364874671,18.163451543,25.2030123495,9.93676002077,15.2662523288
 01/10  09:00:00,23.8992467383,0.667896996638,0.0,0.0,4.35151303671,18.8798367041,24.0509865518,9.38398381007,14.6670027417
 01/10  10:00:00,20.9541318353,0.546413934169,0.0,0.0,3.78894180059,16.6187760998,19.4138815788,6.54462917836,12.8692524004
 01/10  11:00:00,18.010756036,0.467558012341,0.0521068256555,0.0,3.78894180059,13.7021493968,16.0992514829,4.42849931107,11.6707521718
 01/10  12:00:00,18.2146792116,0.40468532179,0.171721537888,0.0,3.78894180059,13.8493305508,11.9468338262,2.52326958305,9.42356424318
 01/10  13:00:00,17.8639982373,0.354471845348,0.181695258209,0.0,3.69398621738,13.6338449159,9.55681368262,1.33174966805,8.22506401457
 01/10  14:00:00,17.5824026558,0.328040624546,0.204814295433,0.0,3.78894180059,13.2606059349,8.13875320406,0.812564360954,7.32618884311
 01/10  15:00:00,17.4027340421,0.317768045663,0.182599414603,0.0,3.78894180059,13.1134247809,7.16211705624,0.73480338459,6.42731367164
 01/10  16:00:00,18.7484748653,0.327154050348,0.153944779802,0.0,4.71240779196,13.5549682428,8.39735461333,1.07116577023,7.32618884311
 01/10  17:00:00,26.2172259502,0.331905776118,0.167590751491,0.0,7.18559832057,18.5321311015,9.56315811169,1.03846903997,8.52468907172
 01/10  18:00:00,33.8251835291,0.0903721304151,0.253659040192,0.0,8.38069375907,23.3147919321,11.6821326312,0.460818045126,11.2213145861
 01/10  19:00:00,39.5741476844,0.110224929589,0.344066929199,0.0,10.6415932552,23.1212625696,13.5102112648,0.341333807179,13.1688774576
 01/10  20:00:00,38.5719371439,0.112745060076,0.30861423654,0.0,12.3080778603,20.4854999863,13.1620038301,0.59237648685,12.5696273433
 01/10  21:00:00,38.1090913264,0.115179324037,0.283455048202,0.0,12.456681583,19.8967753704,12.3138559298,0.792916286594,11.5209396433
 01/10  22:00:00,32.5999160257,0.122719761978,0.230240331554,0.0,9.18739968257,17.702556249,10.69979691,1.27623266686,9.42356424318
 01/10  23:00:00,25.5423555191,0.135506240633,0.095205907998,0.0,5.91811778209,14.0365255879,10.6499982884,2.42493427381,8.22506401457
 01/10  24:00:00,19.5873755951,0.160626516192,0.0116147798521,0.0,3.54045821811,10.5176760807,8.16367745584,3.53411412711,4.62956332872
 01/11  01:00:00,15.9100006657,0.198121922361,0.0,0.0,2.55330491699,7.80157382632,5.95340066983,4.46928946721,1.48411120262
 01/11  02:00:00,15.3548400402,0.231685912786,0.0,0.0,2.55330491699,7.21284921042,6.13137455891,5.24673430256,0.884640256358
 01/11  03:00:00,15.0881348614,0.259343041951,0.0,0.0,2.55330491699,6.91848690247,6.32242627832,5.88750940844,0.43491686988
 01/11  04:00:00,14.9558818188,0.274271153327,0.0,0.0,2.55330491699,6.7713057485,6.66666996029,6.23175066939,0.434919290896
 01/11  05:00:00,17.0511679462,0.293063832989,0.0,0.0,3.82705111198,7.57405300124,7.5547050867,6.67000632044,0.884698766262
 01/11  06:00:00,21.5695578224,0.272841247179,0.0,0.0,6.02426329834,9.91545327661,10.5284795807,6.19498886648,4.33349071418
 01/11  07:00:00,26.8376933741,0.222725718859,0.0,0.0,6.51253267309,14.7454349813,19.4038757556,5.02275145669,14.3811242989
 01/11  08:00:00,26.1856873671,0.222920409926,0.0,0.0,6.01364874671,18.163451543,20.3104861036,5.02948900666,15.2809970969
 01/11  09:00:00,23.7530250056,0.521675263955,0.0,0.0,4.35151303671,18.8798367041,20.6888563154,6.00769862767,14.6811576878
 01/11  10:00:00,20.9022402268,0.494522325672,0.0,0.0,3.78894180059,16.6187760998,18.2642539449,5.38261596678,12.8816379781
 01/11  11:00:00,17.9543342163,0.44297421139,0.0202688068647,0.0,3.78894180059,13.7021493968,15.7697020169,4.08774384618,11.6819581707
 01/11  12:00:00,18.138030839,0.411466809852,0.088291677287,0.0,3.78894180059,13.8493305508,12.5528346812,3.12027614943,9.43255853174
 01/11  13:00:00,17.8245907298,0.375733535253,0.121026060787,0.0,3.69398621738,13.6338449159,10.3755862613,2.14270753698,8.2328787243
 01/11  14:00:00,17.5837185756,0.344859666917,0.189311172822,0.0,3.78894180059,13.2606059349,8.64260601911,1.30948715038,7.33311886872
 01/11  15:00:00,17.4458022165,0.327629426313,0.215806208365,0.0,3.78894180059,13.1134247809,7.27704351976,0.843684506621,6.43335901314
 01/11  16:00:00,18.8426794468,0.314616313035,0.260687098557,0.0,4.71240779196,13.5549682428,7.66880325354,0.335684384821,7.33311886872
 01/11  17:00:00,26.3675948113,0.322909780221,0.326955608529,0.0,7.18559832057,18.5321311015,8.61419111903,0.081392442869,8.53279867616
 01/11  18:00:00,33.929456465,0.0964817807969,0.351822325807,0.0,8.38069375907,23.3147919321,11.2337899493,0.00171170644155,11.2320782429
 01/11  19:00:00,39.6478241697,0.114644925605,0.413323418513,0.0,10.6415932552,23.1212625696,13.18155793,0.0,13.18155793
 01/11  20:00:00,38.6042166662,0.102347936822,0.351290882008,0.0,12.3080778603,20.4854999863,12.6713523826,0.0896343562739,12.5817180263
 01/11  21:00:00,38.1120778524,0.107389264606,0.294231633703,0.0,12.456681583,19.8967753704,12.0620916859,0.530093491166,11.5319981948
 01/11  22:00:00,32.6032078739,0.113457014811,0.242794926947,0.0,9.18739968257,17.702556249,10.3971654579,0.964606926178,9.43255853174
 01/11  23:00:00,25.5490668996,0.120186156229,0.117237372961,0.0,5.91811778209,14.0365255879,10.144655133,1.91177640865,8.2328787243
 01/11  24:00:00,19.5707676618,0.14236245983,0.0132709029222,0.0,3.54045821811,10.5176760807,7.73641701356,3.10257771158,4.63383930198
 01/12  01:00:00,15.9381357791,0.226257035748,0.0,0.0,2.55330491699,7.80157382632,6.62148818537,5.13623607756,1.48525210781
 01/12  02:00:00,15.4425997102,0.319445582708,0.0,0.0,2.55330491699,7.21284921042,8.19502985607,7.30982443682,0.885205419249
 01/12  03:00:00,15.2033849731,0.374593153648,0.0,0.0,2.55330491699,6.91848690247,9.02666149041,8.5916037557,0.435057734714
 01/12  04:00:00,15.1062093139,0.424598648375,0.0,0.0,2.55330491699,6.7713057485,10.1903322315,9.75527222736,0.43506000413
 01/12  05:00:00,17.2173184913,0.459214378022,0.0,0.0,3.82705111198,7.57405300124,11.4447411119,10.5594808462,0.885260265644
 01/12  06:00:00,21.7639504706,0.467233895444,0.0,0.0,6.02426329834,9.91545327661,15.0787665243,10.7415186105,4.33724791376
 01/12  07:00:00,27.0748934191,0.459925763855,0.0,0.0,6.51253267309,14.7454349813,24.9583970113,10.5642792442,14.394117767
 01/12  08:00:00,26.4263400905,0.463573133243,0.0,0.0,6.01364874671,18.163451543,25.936537609,10.6417253562,15.2948122528
 01/12  09:00:00,23.9831597355,0.751809993813,0.0,0.0,4.35151303671,18.8798367041,26.0699647319,11.3755445258,14.6944202062
 01/12  10:00:00,21.1327577678,0.72503986667,0.0,0.0,3.78894180059,16.6187760998,23.6407327591,10.7474900775,12.8932426817
 01/12  11:00:00,18.1540792585,0.662988060431,0.0,0.0,3.78894180059,13.7021493968,20.9944053382,9.30194767384,11.6924576644
 01/12  12:00:00,18.2521229704,0.613850618488,0.0,0.0,3.78894180059,13.8493305508,17.6088804592,8.16789470223,9.44098575692
 01/12  13:00:00,17.8906690632,0.562837929418,0.0,0.0,3.69398621738,13.6338449159,15.2339913075,6.9937905679,8.24020073962
 01/12  14:00:00,17.5592747052,0.504839680203,0.00488728913486,0.0,3.78894180059,13.2606059349,12.9952944011,5.65568242444,7.33961197665
 01/12  15:00:00,17.3945708948,0.471235418721,0.0209688942699,0.0,3.78894180059,13.1134247809,11.3227165478,4.88369333415,6.43902321367
 01/12  16:00:00,18.756294724,0.465505684717,0.0234130040987,0.0,4.71240779196,13.5549682428,12.101796577,4.76218460038,7.33961197665
 01/12  17:00:00,26.1910078165,0.455934296971,0.0173440970276,0.0,7.18559832057,18.5321311015,13.0807075352,4.54031054122,8.54039699395
 01/12  18:00:00,33.6708398702,0.189687511721,0.0,0.0,8.38069375907,23.3147919321,15.5567329445,4.3145696616,11.2421632829
 01/12  19:00:00,39.3484077886,0.225899244212,0.00265271881504,0.0,10.6415932552,23.1212625696,18.3128643475,5.11942541147,13.193438936
 01/12  20:00:00,38.4583288274,0.30775098006,0.0,0.0,12.3080778603,20.4854999863,19.6373422384,7.04429581104,12.5930464273
 01/12  21:00:00,38.0807116604,0.37025470624,0.0,0.0,12.456681583,19.8967753704,20.0376076578,8.49524812055,11.5423595372
 01/12  22:00:00,32.6588979504,0.411942018256,0.0,0.0,9.18739968257,17.702556249,18.9007799169,9.45979416001,9.44098575692
 01/12  23:00:00,25.7976967078,0.486053337333,0.0,0.0,5.91811778209,14.0365255879,19.4305552965,11.1903545569,8.24020073962
 01/12  24:00:00,20.014143381,0.599009081919,0.0,0.0,3.54045821811,10.5176760807,18.4806595229,13.8428138352,4.63784568772
 01/13  01:00:00,16.4101768471,0.698298103757,0.0,0.0,2.55330491699,7.80157382632,17.7441426339,16.2578241288,1.4863185051
 01/13  02:00:00,15.8383257504,0.715171622964,0.0,0.0,2.55330491699,7.21284921042,17.5483674659,16.6626341706,0.885733295238
 01/13  03:00:00,15.5316044237,0.702812604202,0.0,0.0,2.55330491699,6.91848690247,16.7780718055,16.3428825302,0.435189275298
 01/13  04:00:00,15.3809550707,0.699344405251,0.0,0.0,2.55330491699,6.7713057485,16.6840053358,16.2488139435,0.435191392236
 01/13  05:00:00,17.4504442974,0.692340184127,0.0,0.0,3.82705111198,7.57405300124,16.9588157243,16.0730312675,0.885784456836
 01/13  06:00:00,21.9434108929,0.64669431769,0.0,0.0,6.02426329834,9.91545327661,19.2914374776,14.9506843636,4.34075311406
 01/13  07:00:00,27.1904886152,0.575520960006,0.0,0.0,6.51253267309,14.7454349813,27.6583763154,13.2521427499,14.4062335655
 01/13  08:00:00,26.5020205475,0.539253590303,0.0,0.0,6.01364874671,18.163451543,27.708648253,12.4009545478,15.3076937052
 01/13  09:00:00,24.0470927149,0.815742973251,0.0,0.0,4.35151303671,18.8798367041,27.5712255893,12.8644392199,14.7067863694
 01/13  10:00:00,21.1667937679,0.759075866734,0.0,0.0,3.78894180059,16.6187760998,24.4447798199,11.5407167455,12.9040630744
 01/13  11:00:00,18.1192525155,0.628161317444,0.0,0.0,3.78894180059,13.7021493968,20.1894257879,8.48717824437,11.7022475435
 01/13  12:00:00,18.1503849859,0.512112633964,0.0,0.0,3.78894180059,13.8493305508,15.2482030343,5.79935961121,9.44884342308
 01/13  13:00:00,17.7577639301,0.42993279636,0.0,0.0,3.69398621738,13.6338449159,12.1667970194,3.91976912717,8.24702789218
 01/13  14:00:00,17.4414102693,0.376713371815,0.015149161659,0.0,3.78894180059,13.2606059349,10.0564878569,2.7108216129,7.34566624401
 01/13  15:00:00,17.3052733777,0.381795918128,0.0211108777005,0.0,3.78894180059,13.1134247809,9.27152444719,2.82721985135,6.44430459584
 01/13  16:00:00,18.6671645329,0.368688872751,0.0310996249601,0.0,4.71240779196,13.5549682428,9.88058929376,2.53492304975,7.34566624401
 01/13  17:00:00,26.1003232987,0.355881092698,0.0267127834539,0.0,7.18559832057,18.5321311015,10.7823133316,2.2348315567,8.54748177491
 01/13  18:00:00,32.670873805,0.0825547799157,0.0,0.0,8.38069375907,23.3147919321,13.1026823255,1.85111560608,11.2515667194
 01/13  19:00:00,39.1899823292,0.0701265036311,0.0,0.0,10.6415932552,23.1212625696,14.7605254181,1.55600846093,13.2045169571
 01/13  20:00:00,38.2355700361,0.0849921888044,0.0,0.0,12.3080778603,20.4854999863,14.4933326305,1.88972343879,12.6036091917
 01/13  21:00:00,37.8261820979,0.115725143749,0.0,0.0,12.456681583,19.8967753704,14.1408736357,2.58885303357,11.5520206021
 01/13  22:00:00,32.3967337271,0.149777794974,0.0,0.0,9.18739968257,17.702556249,12.8149328417,3.36608941864,9.44884342308
 01/13  23:00:00,25.5175320315,0.205888661087,0.0,0.0,5.91811778209,14.0365255879,12.9072929841,4.66026509196,8.24702789218
 01/13  24:00:00,19.6915548405,0.27642054136,0.0,0.0,3.54045821811,10.5176760807,10.9466801862,6.30509888674,4.6415812995
 01/14  01:00:00,16.0514204305,0.339541687095,0.0,0.0,2.55330491699,7.80157382632,9.26465669427,7.77734661764,1.48731007663
 01/14  02:00:00,15.4964472161,0.373293088657,0.0,0.0,2.55330491699,7.21284921042,9.44747266714,8.56124893954,0.886223727603
 01/14  03:00:00,15.2281914603,0.399399640781,0.0,0.0,2.55330491699,6.91848690247,9.60174345239,9.16643199977,0.43531145262
 01/14  04:00:00,15.1122171571,0.430606491601,0.0,0.0,2.55330491699,6.7713057485,10.3294971196,9.89418370337,0.43531341626
 01/14  05:00:00,17.2033718006,0.445267687355,0.0,0.0,3.82705111198,7.57405300124,11.1217483953,10.2354772107,0.886271184546
 01/14  06:00:00,21.736241208,0.439524632846,0.0,0.0,6.02426329834,9.91545327661,14.4439806602,10.0999753819,4.34400527828
 01/14  07:00:00,27.0532089575,0.438241302305,0.0,0.0,6.51253267309,14.7454349813,24.4869377826,10.069469675,14.4174681076
 01/14  08:00:00,26.2248014078,0.455563812965,0.0,0.0,6.01364874671,17.9699221805,25.7871464219,10.4675087824,15.3196376395
 01/14  09:00:00,22.2631557547,0.478219581725,0.0,0.0,3.66783283761,18.1171033345,25.7052933023,10.9870407869,14.7182525153
 01/14  10:00:00,19.3966044687,0.435300136245,0.0,0.0,3.10526160149,15.8560427302,22.8993064382,9.98521048625,12.914095952
 01/14  11:00:00,16.4112763945,0.366598765145,0.0,0.0,3.10526160149,12.9394160272,20.0935851626,8.38226025366,11.7113249089
 01/14  12:00:00,16.4558244043,0.263965621111,0.0,0.0,3.10526160149,13.0865971812,15.4579639582,6.00183475496,9.45612920323
 01/14  13:00:00,16.2247824539,0.122786376449,0.0573184482739,0.0,3.10526160149,12.9394160272,10.7135757527,2.46021759251,8.25335816018
 01/14  14:00:00,16.0890539605,0.126948944821,0.358970848533,0.0,3.10526160149,12.4978725653,8.18474001647,0.833460138573,7.3512798779
 01/14  15:00:00,16.2462156633,0.159180358649,0.631082291486,0.0,3.10526160149,12.3506914113,6.50485433066,0.0556527350491,6.44920159561
 01/14  16:00:00,17.9497039709,0.224106044619,0.904635459806,0.0,4.02872759285,12.7922348732,7.3512798779,0.0,7.3512798779
 01/14  17:00:00,25.515092937,0.24797074348,0.995806339673,0.0,6.50191812146,17.7693977319,8.55405092094,0.0,8.55405092094
 01/14  18:00:00,33.3094208888,0.1872852268,0.727345999274,0.0,8.38069375907,23.1212625696,11.2602857678,0.0,11.2602857678
 01/14  19:00:00,39.5540816619,0.0938783488969,0.340347487426,0.0,10.6415932552,23.1212625696,13.2147887127,0.0,13.2147887127
 01/14  20:00:00,38.3875856896,0.0535998076926,0.183408034621,0.0,12.3080778603,20.4854999863,12.6255635597,0.0121603684413,12.6134031912
 01/14  21:00:00,37.8623529734,0.0425281019228,0.109367917355,0.0,12.456681583,19.8967753704,11.8165129377,0.255534409131,11.5609785286
 01/14  22:00:00,32.3491974169,0.0516606607516,0.0505808239908,0.0,9.18739968257,17.702556249,10.3203246338,0.864195430546,9.45612920323
 01/14  23:00:00,25.4255642262,0.113920855788,0.0,0.0,5.91811778209,14.0365255879,10.964885261,2.7115271008,8.25335816018
 01/14  24:00:00,19.6497575179,0.234623218824,0.0,0.0,3.54045821811,10.5176760807,10.0984026743,5.45335764322,4.64504503104
 01/15  01:00:00,16.100217371,0.388338627636,0.0,0.0,2.55330491699,7.80157382632,10.5435072037,9.05528067703,1.48822652668
 01/15  02:00:00,15.6435558859,0.520401758406,0.0,0.0,2.55330491699,7.21284921042,13.1052498359,12.2185732652,0.886676570708
 01/15  03:00:00,15.4705033784,0.641711558905,0.0,0.0,2.55330491699,6.91848690247,15.4971764603,15.0617522299,0.435424230442
 01/15  04:00:00,15.3952920022,0.713681336738,0.0,0.0,2.55330491699,6.7713057485,17.1530100687,16.7175840286,0.435426040024
 01/15  05:00:00,17.5938831517,0.835779038435,0.0,0.0,3.82705111198,7.57405300124,20.4972503017,19.6105299971,0.886720304577
 01/15  06:00:00,22.2615114684,0.964794893172,0.0,0.0,6.02426329834,9.91545327661,26.9886971937,22.6416937492,4.34700344453
 01/15  07:00:00,27.5861156294,0.9711479742,0.0,0.0,6.51253267309,14.7454349813,37.1013916677,22.6735735999,14.4278180678
 01/15  08:00:00,26.6746883896,0.905450794806,0.0,0.0,6.01364874671,17.9699221805,36.3344227535,21.003782235,15.3306405185
 01/15  09:00:00,22.4856263986,0.700690225642,0.0,0.0,3.66783283761,18.1171033345,30.795354375,16.0665391267,14.7288152483
 01/15  10:00:00,19.3961817381,0.434877405638,0.0,0.0,3.10526160149,15.8560427302,22.7512691232,9.82793077995,12.9233383433
 01/15  11:00:00,16.406274543,0.268151157148,0.093445756524,0.0,3.10526160149,12.9394160272,17.1441301207,5.42444304824,11.7196870725
 01/15  12:00:00,16.6240782601,0.194065334449,0.238154142487,0.0,3.10526160149,13.0865971812,12.3891335121,2.9262925723,9.46284093976
 01/15  13:00:00,16.5796509039,0.164151592899,0.370821681886,0.0,3.10526160149,12.9394160272,9.74646086053,1.48727119155,8.25918966897
 01/15  14:00:00,16.4571665573,0.19874275263,0.655289637538,0.0,3.10526160149,12.4978725653,7.9296985808,0.573247364919,7.35645121588
 01/15  15:00:00,16.4515153556,0.207937303409,0.787625039012,0.0,3.10526160149,12.3506914113,6.49358560359,0.039872840801,6.45371276279
 01/15  16:00:00,18.0642238749,0.256637895253,0.986623513127,0.0,4.02872759285,12.7922348732,7.35645121588,0.0,7.35645121588
 01/15  17:00:00,25.5288846587,0.263523003441,0.994045801378,0.0,6.50191812146,17.7693977319,8.56010248667,0.0,8.56010248667
 01/15  18:00:00,33.3394731218,0.205017138078,0.739666321037,0.0,8.38069375907,23.1212625696,11.2683178459,0.0,11.2683178459
 01/15  19:00:00,39.5761267568,0.104507032216,0.351763898987,0.0,10.6415932552,23.1212625696,13.2292977033,0.0050465422867,13.224251161
 01/15  20:00:00,38.3873300622,0.0649262198525,0.171825994988,0.0,12.3080778603,20.4854999863,12.9035233523,0.281097826698,12.6224255256
 01/15  21:00:00,37.8913722373,0.0829415497102,0.0979737335134,0.0,12.456681583,19.8967753704,12.7988711476,1.22964048398,11.5692306636
 01/15  22:00:00,32.4098137008,0.100103443823,0.0627543248801,0.0,9.18739968257,17.702556249,11.375698814,1.91285787425,9.46284093976
 01/15  23:00:00,25.459824123,0.143912660111,0.00426809240822,0.0,5.91811778209,14.0365255879,11.6195944535,3.36040478457,8.25918966897
 01/15  24:00:00,19.6504707541,0.235336455048,0.0,0.0,3.54045821811,10.5176760807,10.0924000548,5.44416419815,4.64823585661
 01/16  01:00:00,16.065886277,0.354007533584,0.0,0.0,2.55330491699,7.80157382632,9.69910137999,8.21003379824,1.48906758175
 01/16  02:00:00,15.5843864082,0.461232280712,0.0,0.0,2.55330491699,7.21284921042,11.6509811298,10.7638894398,0.887091690046
 01/16  03:00:00,15.3682824394,0.539490619896,0.0,0.0,2.55330491699,6.91848690247,13.0331293999,12.5976018246,0.43552757531
 01/16  04:00:00,15.2804126844,0.598802018923,0.0,0.0,2.55330491699,6.7713057485,14.4007269861,13.9651977559,0.435529230133
 01/16  05:00:00,17.4114092221,0.653305108801,0.0,0.0,3.82705111198,7.57405300124,16.1105252429,15.223393559,0.887131683869
 01/16  06:00:00,21.9956931667,0.698976591525,0.0,0.0,6.02426329834,9.91545327661,20.6175230688,16.2677763426,4.3497467262
 01/16  07:00:00,27.2571532479,0.642185592663,0.0,0.0,6.51253267309,14.7454349813,29.3158037191,14.8785233367,14.4372803824
 01/16  08:00:00,26.3943426005,0.625105005718,0.0,0.0,6.01364874671,17.9699221805,29.7835429287,14.4428438448,15.340699084
 01/16  09:00:00,22.4313173678,0.646381194831,0.0,0.0,3.66783283761,18.1171033345,29.6928120992,14.9543406588,14.7384714404
 01/16  10:00:00,19.509290512,0.547986179525,0.0,0.0,3.10526160149,15.8560427302,25.5598710783,12.628083567,12.9317875112
