Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  11:00:00,16.4543371751,0.409659545733,0.0,0.0,3.10526160149,12.9394160272,21.1200146149,9.39268305708,11.7273315578
 01/16  12:00:00,16.5019404102,0.31008162705,0.0,0.0,3.10526160149,13.0865971812,16.5436329241,7.07465627908,9.46897664507
 01/16  13:00:00,16.2966425345,0.251964905378,0.0,0.0,3.10526160149,12.9394160272,14.0014493171,5.73692862546,8.26452069161
 01/16  14:00:00,15.8196530812,0.216518914076,0.0,0.0,3.10526160149,12.4978725653,12.2912380057,4.9300592792,7.36117872653
 01/16  15:00:00,15.6659769115,0.21002389834,0.0,0.0,3.10526160149,12.3506914113,11.2538093746,4.79597261318,6.45783676144
 01/16  16:00:00,17.0273054532,0.206342986712,0.0,0.0,4.02872759285,12.7922348732,12.0853787415,4.72420001498,7.36117872653
 01/16  17:00:00,24.4642605772,0.192944723367,0.0,0.0,6.50191812146,17.7693977319,12.9795932329,4.41395855295,8.56563467998
 01/16  18:00:00,32.5522130592,0.157423396548,0.0,0.0,8.38069375907,23.1212625696,14.8564505635,3.5807899883,11.2756605752
 01/16  19:00:00,39.2719510971,0.149239874072,0.00285539743287,0.0,10.6415932552,23.1212625696,16.5895090781,3.35660757846,13.2329014996
 01/16  20:00:00,38.3233175331,0.172739685806,0.0,0.0,12.3080778603,20.4854999863,16.5342996812,3.90362615834,12.6306735229
 01/16  21:00:00,37.9057637779,0.195306823823,0.0,0.0,12.456681583,19.8967753704,15.9915910862,4.41481652259,11.5767745636
 01/16  22:00:00,32.4713879333,0.22443200113,0.0,0.0,9.18739968257,17.702556249,14.5569474276,5.08797078258,9.46897664507
 01/16  23:00:00,25.6090705465,0.297427176057,0.0,0.0,5.91811778209,14.0365255879,15.0535013288,6.78898063721,8.26452069161
 01/16  24:00:00,19.8117668902,0.39663259114,0.0,0.0,3.54045821811,10.5176760807,13.7594809155,9.10832808421,4.65115283126
 01/17  01:00:00,16.2061202561,0.494241512738,0.0,0.0,2.55330491699,7.80157382632,12.8825444426,11.3927114519,1.48983299067
 01/17  02:00:00,15.6768864295,0.55373230206,0.0,0.0,2.55330491699,7.21284921042,13.6726606284,12.7851916662,0.887468962277
 01/17  03:00:00,15.4230006789,0.594208859445,0.0,0.0,2.55330491699,6.91848690247,14.1634122567,13.7277908001,0.43562145656
 01/17  04:00:00,15.3466240705,0.665013404998,0.0,0.0,2.55330491699,6.7713057485,15.8421557049,15.4065327489,0.435622955985
 01/17  05:00:00,17.4849782705,0.726874157285,0.0,0.0,3.82705111198,7.57405300124,17.7826664666,16.8951612661,0.887505200542
 01/17  06:00:00,22.0636897879,0.766973212733,0.0,0.0,6.02426329834,9.91545327661,22.1733246628,17.8210903507,4.35223431214
 01/17  07:00:00,27.3746404252,0.759672770014,0.0,0.0,6.51253267309,14.7454349813,32.0190874371,17.5732351865,14.4458522506
 01/17  08:00:00,26.7467587354,0.783991778148,0.0,0.0,6.01364874671,18.163451543,33.4416009622,18.0917906051,15.3498103571
 01/17  09:00:00,24.4349544202,1.20360467852,0.0,0.0,4.35151303671,18.8798367041,36.7947531744,22.0475349426,14.7472182319
 01/17  10:00:00,21.6941741811,1.2864562799,0.0,0.0,3.78894180059,16.6187760998,36.7793289541,23.8398880004,12.9394409537
 01/17  11:00:00,18.8146660812,1.32357488314,0.0,0.0,3.78894180059,13.7021493968,36.4192494223,24.6849933213,11.734256101
 01/17  12:00:00,18.9765829955,1.33831064365,0.0,0.0,3.78894180059,13.8493305508,34.4968580752,25.0223235731,9.4745345021
 01/17  13:00:00,18.6532137963,1.32538266255,0.0,0.0,3.69398621738,13.6338449159,32.9897679395,24.7204182902,8.26934964937
 01/17  14:00:00,18.3810406398,1.33149290394,0.0,0.0,3.78894180059,13.2606059349,32.233688558,24.8682275482,7.36546100982
 01/17  15:00:00,18.3202883766,1.41792179479,0.0,0.0,3.78894180059,13.1134247809,33.334000725,26.8724283547,6.46157237027
 01/17  16:00:00,19.7562631538,1.48888711861,0.0,0.0,4.71240779196,13.5549682428,35.8624509619,28.4969899521,7.36546100982
 01/17  17:00:00,27.1784011339,1.46067171133,0.0,0.0,7.18559832057,18.5321311015,36.349485966,27.7788401035,8.57064586255
 01/17  18:00:00,33.6486197095,1.06030068439,0.0,0.0,8.38069375907,23.3147919321,35.6101181588,24.3278063776,11.2823117812
 01/17  19:00:00,40.0798061203,0.959950294725,0.0,0.0,10.6415932552,23.1212625696,35.1430682233,21.9023310564,13.2407371669
 01/17  20:00:00,39.1167558674,0.966178020089,0.0,0.0,12.3080778603,20.4854999863,34.6760775373,22.0379327968,12.6381447405
 01/17  21:00:00,38.6513932356,0.940936281473,0.0,0.0,12.456681583,19.8967753704,33.0509925368,21.4673845424,11.5836079944
 01/17  22:00:00,33.224857368,0.977901435863,0.0,0.0,9.18739968257,17.702556249,31.8190448373,22.3445103352,9.4745345021
 01/17  23:00:00,26.4018467556,1.09020338513,0.0,0.0,5.91811778209,14.0365255879,33.2841279522,25.0147783028,8.26934964937
 01/17  24:00:00,20.6296970749,1.21456277583,0.0,0.0,3.54045821811,10.5176760807,32.6145865974,27.9607915062,4.65379509116
 01/18  01:00:00,17.0692922456,1.35741350226,0.0,0.0,2.55330491699,7.80157382632,32.8256644461,31.3351419215,1.49052252463
 01/18  02:00:00,16.5488712502,1.42571712277,0.0,0.0,2.55330491699,7.21284921042,33.8284291126,32.9406208373,0.887808275269
 01/18  03:00:00,16.2996608989,1.47086907943,0.0,0.0,2.55330491699,6.91848690247,34.4303351451,33.9946292987,0.435705846334
 01/18  04:00:00,16.1843656399,1.50275497438,0.0,0.0,2.55330491699,6.7713057485,35.1696041734,34.7338969836,0.435707189781
 01/18  05:00:00,18.2646761308,1.50657201755,0.0,0.0,3.82705111198,7.57405300124,35.6954566818,34.8076159379,0.887840743926
 01/18  06:00:00,22.7089289185,1.41221234335,0.0,0.0,6.02426329834,9.91545327661,36.921870685,32.567405218,4.35446546696
 01/18  07:00:00,27.9050727975,1.29010514229,0.0,0.0,6.51253267309,14.7454349813,44.1102944916,29.6567633563,14.4535311354
 01/18  08:00:00,27.230441413,1.26767445576,0.0,0.0,6.01364874671,18.163451543,44.4527610472,29.0947894076,15.3579716396
 01/18  09:00:00,24.8145098409,1.5831600992,0.0,0.0,4.35151303671,18.8798367041,45.5119157709,30.7568627383,14.7550530326
 01/18  10:00:00,21.874944984,1.46722708286,0.0,0.0,3.78894180059,16.6187760998,40.745109946,27.7988135418,12.9462964042
 01/18  11:00:00,18.7705240161,1.27943281807,0.0,0.0,3.78894180059,13.7021493968,35.1754966009,23.4350379495,11.7404586514
 01/18  12:00:00,18.7456314555,1.10735910362,0.0,0.0,3.78894180059,13.8493305508,28.9241539562,19.4446410912,9.47951286497
 01/18  13:00:00,18.2713734191,0.94354228532,0.0,0.0,3.69398621738,13.6338449159,23.9382203603,15.6645452481,8.27367511219
 01/18  14:00:00,17.9138879445,0.864340208613,0.0,0.0,3.78894180059,13.2606059349,21.2364322381,13.8671354405,7.3692967976
 01/18  15:00:00,17.7844975352,0.882130953322,0.0,0.0,3.78894180059,13.1134247809,20.7373850214,14.2724665383,6.46491848301
 01/18  16:00:00,19.1414853748,0.8741093396,0.0,0.0,4.71240779196,13.5549682428,21.4478631474,14.0785663498,7.3692967976
 01/18  17:00:00,26.5274826233,0.809753200751,0.0,0.0,7.18559832057,18.5321311015,21.1562158019,12.5810812516,8.57513455038
 01/18  18:00:00,33.0916746927,0.503355667608,0.0,0.0,8.38069375907,23.3147919321,22.7307402456,11.4424707514,11.2882694941
 01/18  19:00:00,39.638511254,0.518655428401,0.0,0.0,10.6415932552,23.1212625696,25.0346963558,11.7869405134,13.2477558424
 01/18  20:00:00,38.740159642,0.589581794696,0.0,0.0,12.3080778603,20.4854999863,26.0127919299,13.3679549639,12.644836966
 01/18  21:00:00,38.3406898036,0.630232849471,0.0,0.0,12.456681583,19.8967753704,25.8634894407,14.2737605083,11.5897289323
 01/18  22:00:00,32.9478550204,0.70089908831,0.0,0.0,9.18739968257,17.702556249,25.343517307,15.864004442,9.47951286497
 01/18  23:00:00,26.2015877407,0.889944370294,0.0,0.0,5.91811778209,14.0365255879,28.5097259547,20.2360508425,8.27367511219
 01/18  24:00:00,20.5316165699,1.11648227076,0.0,0.0,3.54045821811,10.5176760807,30.2197895972,25.5636277434,4.65616185384
 01/19  01:00:00,17.0004108076,1.28853206419,0.0,0.0,2.55330491699,7.80157382632,31.0973200498,29.6061840725,1.49113597729
 01/19  02:00:00,16.4802245673,1.35707043989,0.0,0.0,2.55330491699,7.21284921042,32.0988951722,31.210785644,0.888109528129
 01/19  03:00:00,16.2893602055,1.46056838604,0.0,0.0,2.55330491699,6.91848690247,34.0835863291,33.6478056095,0.435780719583
 01/19  04:00:00,16.261349946,1.57973928054,0.0,0.0,2.55330491699,6.7713057485,36.8829997919,36.4472178854,0.435781906532
 01/19  05:00:00,18.426438428,1.66833431469,0.0,0.0,3.82705111198,7.57405300124,39.4019701615,38.5138319469,0.888138214598
 01/19  06:00:00,22.9865080881,1.68979151294,0.0,0.0,6.02426329834,9.91545327661,43.3175144458,38.9610749146,4.3564395312
 01/19  07:00:00,28.2115333245,1.59656566932,0.0,0.0,6.51253267309,14.7454349813,51.1433780587,36.6830632947,14.460314764
 01/19  08:00:00,27.5372059762,1.57443901898,0.0,0.0,6.01364874671,18.163451543,51.5096758049,36.1444952901,15.3651805148
 01/19  09:00:00,25.1905732038,1.95922346215,0.0,0.0,4.35151303671,18.8798367041,54.3426462013,39.580672679,14.7619735222
 01/19  10:00:00,22.3656960069,1.95797810574,0.0,0.0,3.78894180059,16.6187760998,52.1699081799,39.2175563474,12.9523518326
 01/19  11:00:00,19.3737038879,1.88261268985,0.0,0.0,3.78894180059,13.7021493968,49.1951450387,37.4492076664,11.7459373723
 01/19  12:00:00,19.4667175482,1.82844519634,0.0,0.0,3.78894180059,13.8493305508,45.6783631448,36.1944528854,9.48391025937
 01/19  13:00:00,19.1072050404,1.7793739066,0.0,0.0,3.69398621738,13.6338449159,43.329688663,35.0521928639,8.27749579912
 01/19  14:00:00,18.7807318057,1.73118406985,0.0,0.0,3.78894180059,13.2606059349,41.3189702568,33.9462853029,7.37268495394
 01/19  15:00:00,18.60804134,1.70567475818,0.0,0.0,3.78894180059,13.1134247809,39.8371868186,33.3693127099,6.46787410876
 01/19  16:00:00,19.8926888828,1.62531284763,0.0,0.0,4.71240779196,13.5549682428,38.8652379691,31.4925530152,7.37268495394
 01/19  17:00:00,27.2269379852,1.50920856266,0.0,0.0,7.18559832057,18.5321311015,37.2942282459,28.7151288317,8.57909941419
 01/19  18:00:00,33.6719491526,1.08363012749,0.0,0.0,8.38069375907,23.3147919321,35.9373144632,24.6437825135,11.2935319497
 01/19  19:00:00,40.1045704564,0.984714630862,0.0,0.0,10.6415932552,23.1212625696,35.5206638142,22.2667083666,13.2539554476
 01/19  20:00:00,39.1966013885,1.04602354113,0.0,0.0,12.3080778603,20.4854999863,36.3347133753,23.6839651577,12.6507482175
 01/19  21:00:00,38.7834662964,1.07300934233,0.0,0.0,12.456681583,19.8967753704,35.9121137888,24.316978224,11.5951355648
 01/19  22:00:00,33.3412095082,1.09425357604,0.0,0.0,9.18739968257,17.702556249,34.3125656363,24.8286553769,9.48391025937
 01/19  23:00:00,26.5481339276,1.23649055717,0.0,0.0,5.91811778209,14.0365255879,36.4919263435,28.2144305443,8.27749579912
 01/19  24:00:00,20.8291801436,1.41404584448,0.0,0.0,3.54045821811,10.5176760807,37.1056525567,32.4474001383,4.65825241839
 01/20  01:00:00,17.2893681181,1.5774893747,0.0,0.0,2.55330491699,7.80157382632,37.8318798493,36.3402066845,1.49167316482
 01/20  02:00:00,16.86259877,1.73944464253,0.0,0.0,2.55330491699,7.21284921042,41.0452725877,40.1568999564,0.88837263123
 01/20  03:00:00,16.7098763366,1.88108451711,0.0,0.0,2.55330491699,6.91848690247,43.9195675669,43.4837215129,0.435846054075
 01/20  04:00:00,16.6913531029,2.0097424374,0.0,0.0,2.55330491699,6.7713057485,46.9376915161,46.501844432,0.435847084068
 01/20  05:00:00,18.865639824,2.10753571074,0.0,0.0,3.82705111198,7.57405300124,49.6779801738,48.7895826494,0.888397524409
 01/20  06:00:00,23.4173602137,2.1206436385,0.0,0.0,6.02426329834,9.91545327661,53.4110848482,49.0529289266,4.35815592156
 01/20  07:00:00,28.6397708773,2.02480322209,0.0,0.0,6.51253267309,14.7454349813,61.1800211281,46.7138199989,14.4662011292
 01/20  08:00:00,27.8826752641,1.91990830691,0.0,0.0,6.01364874671,18.163451543,59.4741796875,44.1027448397,15.3714348477
 01/20  09:00:00,25.0501111228,1.81876138115,0.0,0.0,4.35151303671,18.8798367041,50.4907211343,35.7227434829,14.7679776514
 01/20  10:00:00,21.6744107164,1.26669281521,0.0,0.0,3.78894180059,16.6187760998,35.6483961948,22.6907907493,12.9576054455
 01/20  11:00:00,18.3056324289,0.814541230868,0.0,0.0,3.78894180059,13.7021493968,24.2751625158,12.5244718746,11.7506906412
 01/20  12:00:00,18.1984877701,0.537231987079,0.022983431117,0.0,3.78894180059,13.8493305508,15.7281328759,6.24040749286,9.48772538306
 01/20  13:00:00,17.8184007041,0.418702262844,0.0718673074567,0.0,3.69398621738,13.6338449159,11.9260354289,3.64522485017,8.28081057872
 01/20  14:00:00,17.5345753762,0.337655174941,0.147372465434,0.0,3.78894180059,13.2606059349,9.2173086476,1.84168417213,7.37562447547
 01/20  15:00:00,17.3673860066,0.279449500649,0.185569924097,0.0,3.78894180059,13.1134247809,7.0010776981,0.530639325879,6.47043837222
 01/20  16:00:00,18.8110280021,0.275444019464,0.268207947448,0.0,4.71240779196,13.5549682428,7.38769799565,0.0120735201795,7.37562447547
 01/20  17:00:00,26.4843257072,0.325048767758,0.441547516884,0.0,7.18559832057,18.5321311015,8.58253927981,0.0,8.58253927981
 01/20  18:00:00,32.7783392061,0.0401590385817,0.14986114238,0.0,8.38069375907,23.3147919321,11.2980975896,0.0,11.2980975896
 01/20  19:00:00,39.1198558256,0.0,0.0,0.0,10.6415932552,23.1212625696,13.2593341466,0.0,13.2593341466
 01/20  20:00:00,38.1596894492,0.00911160183541,0.0,0.0,12.3080778603,20.4854999863,12.889967373,0.234090628561,12.6558767444
 01/20  21:00:00,37.7533658669,0.0429089127842,0.0,0.0,12.456681583,19.8967753704,12.6339931356,1.03416684494,11.5998262906
 01/20  22:00:00,32.349350667,0.102394734825,0.0,0.0,9.18739968257,17.702556249,11.9504867112,2.46276132819,9.48772538306
 01/20  23:00:00,25.5329917904,0.221348419935,0.0,0.0,5.91811778209,14.0365255879,13.4931471585,5.21233657973,8.28081057872
 01/20  24:00:00,19.7704332936,0.355298994457,0.0,0.0,3.54045821811,10.5176760807,12.9065315599,8.24646539415,4.66006616572
 01/21  01:00:00,16.2329299529,0.521051209535,0.0,0.0,2.55330491699,7.80157382632,13.6410124706,12.1488785446,1.49213392596
 01/21  02:00:00,15.7692692711,0.646115143688,0.0,0.0,2.55330491699,7.21284921042,15.9592789957,15.0706814894,0.888597506244
 01/21  03:00:00,15.6217219111,0.79293009166,0.0,0.0,2.55330491699,6.91848690247,18.9130916341,18.4771898037,0.435901830404
 01/21  04:00:00,15.627176301,0.945565635493,0.0,0.0,2.55330491699,6.7713057485,22.3653559802,21.9294532771,0.435902703044
 01/21  05:00:00,17.7926586371,1.03455452381,0.0,0.0,3.82705111198,7.57405300124,24.8379896658,23.9493710693,0.888618596514
 01/21  06:00:00,22.3032854245,1.0065688493,0.0,0.0,6.02426329834,9.91545327661,27.5799921973,23.2203780662,4.35961413105
 01/21  07:00:00,27.4644513119,0.849483656688,0.0,0.0,6.51253267309,14.7454349813,34.031359109,19.56017062,14.4711884889
 01/21  08:00:00,26.5114359153,0.742198320463,0.0,0.0,6.01364874671,17.9699221805,32.4234405161,17.0467077297,15.3767327863
 01/21  09:00:00,22.4384391908,0.653503017824,0.0,0.0,3.66783283761,18.1171033345,29.7426115852,14.9695479432,14.773063642
 01/21  10:00:00,19.4751881586,0.513883826147,0.0,0.0,3.10526160149,15.8560427302,24.6816608559,11.7196051686,12.9620556873
 01/21  11:00:00,16.3696854729,0.325007843571,0.0,0.0,3.10526160149,12.9394160272,19.076529456,7.32181240568,11.7547170504
 01/21  12:00:00,16.3981461028,0.206287319584,0.0,0.0,3.10526160149,13.0865971812,14.1465970276,4.65563992133,9.49095710622
 01/21  13:00:00,16.1670386335,0.122361004362,0.0,0.0,3.10526160149,12.9394160272,11.0685973774,2.78497890803,8.28361846934
 01/21  14:00:00,15.6713667746,0.0682326073809,0.0,0.0,3.10526160149,12.4978725653,8.95437450982,1.57626001815,7.37811449168
 01/21  15:00:00,15.4970656875,0.0411126743891,0.0,0.0,3.10526160149,12.3506914113,7.42953772579,0.956927211779,6.47261051402
 01/21  16:00:00,16.848904527,0.0279420605299,0.0,0.0,4.02872759285,12.7922348732,8.03230446857,0.65418997689,7.37811449168
 01/21  17:00:00,24.283534505,0.0122186511362,0.0,0.0,6.50191812146,17.7693977319,8.8793800039,0.293926875338,8.58545312856
 01/21  18:00:00,32.397812183,0.00302252027985,0.0,0.0,8.38069375907,23.1212625696,11.3785715761,0.0766065145911,11.3019650615
 01/21  19:00:00,39.1353458036,0.0154899780197,0.0,0.0,10.6415932552,23.1212625696,13.6314977835,0.367607436998,13.2638903465
 01/21  20:00:00,38.2115658446,0.0609879972494,0.0,0.0,12.3080778603,20.4854999863,14.0821044358,1.4218834078,12.660221028
 01/21  21:00:00,37.8380375414,0.127580587247,0.0,0.0,12.456681583,19.8967753704,14.5052289769,2.90142925616,11.6037997208
 01/21  22:00:00,32.4635651102,0.216609178076,0.0,0.0,9.18739968257,17.702556249,14.4538431605,4.96288605427,9.49095710622
 01/21  23:00:00,25.6473840224,0.335740651955,0.0,0.0,5.91811778209,14.0365255879,15.9994608271,7.71584235779,8.28361846934
 01/21  24:00:00,19.8907515025,0.475617203443,0.0,0.0,3.54045821811,10.5176760807,15.6125361647,10.950933606,4.66160255869
 01/22  01:00:00,16.4039455852,0.692066841791,0.0,0.0,2.55330491699,7.80157382632,17.5474259781,16.054907856,1.49251812209
 01/22  02:00:00,15.9117748827,0.788620755205,0.0,0.0,2.55330491699,7.21284921042,19.1829027507,18.2941186645,0.888784086162
 01/22  03:00:00,15.6324731492,0.803681329751,0.0,0.0,2.55330491699,6.91848690247,19.0141111263,18.5781630943,0.435948031995
 01/22  04:00:00,15.5176885864,0.836077920874,0.0,0.0,2.55330491699,6.7713057485,19.7219588933,19.2860101464,0.435948746947
 01/22  05:00:00,17.6096238754,0.851519762158,0.0,0.0,3.82705111198,7.57405300124,20.5100875789,19.6212862135,0.88880136539
 01/22  06:00:00,22.1499118007,0.853195225556,0.0,0.0,6.02426329834,9.91545327661,23.9896198895,19.6288061604,4.36081372914
 01/22  07:00:00,27.4448360503,0.829868395073,0.0,0.0,6.51253267309,14.7454349813,33.5347245059,19.059449138,14.4752753679
 01/22  08:00:00,26.604181884,0.83494428925,0.0,0.0,6.01364874671,17.9699221805,34.5231490616,19.1420763,15.3810727616
 01/22  09:00:00,22.5997755826,0.814839409634,0.0,0.0,3.66783283761,18.1171033345,33.4448421701,18.6676121821,14.777229988
 01/22  10:00:00,19.5850239249,0.623719592445,0.0,0.0,3.10526160149,15.8560427302,27.2427855154,14.2770842755,12.9657012399
 01/22  11:00:00,16.4483605087,0.403682879318,0.0,0.0,3.10526160149,12.9394160272,20.8962182781,9.13820287062,11.7580154075
 01/22  12:00:00,16.4228025348,0.23094375163,0.0,0.0,3.10526160149,13.0865971812,14.7113177855,5.21771331366,9.49360447181
 01/22  13:00:00,16.1997027748,0.135163836013,0.0198613096308,0.0,3.10526160149,12.9394160272,11.2735354155,2.9876167761,8.28591863944
 01/22  14:00:00,15.756116883,0.0965346425393,0.0564480733173,0.0,3.10526160149,12.4978725653,9.25567099139,1.87551672622,7.38015426517
 01/22  15:00:00,15.550925062,0.0634032235949,0.0315688252664,0.0,3.10526160149,12.3506914113,7.74767568996,1.27328579907,6.47438989089
 01/22  16:00:00,16.8752106821,0.0438993517986,0.0103488638097,0.0,4.02872759285,12.7922348732,8.34293908319,0.962784818019,7.38015426517
 01/22  17:00:00,24.3144118383,0.0271706931382,0.0159252913457,0.0,6.50191812146,17.7693977319,9.12464786335,0.536807765813,8.58784009753
 01/22  18:00:00,32.445084278,0.0216894395659,0.0286051757567,0.0,8.38069375907,23.1212625696,11.6256244428,0.320491222481,11.3051332204
 01/22  19:00:00,39.1728722804,0.0253990382905,0.0276174165419,0.0,10.6415932552,23.1212625696,13.6726457724,0.405023074414,13.267622698
 01/22  20:00:00,38.1923888312,0.0418109838231,0.0,0.0,12.3080778603,20.4854999863,13.6363154286,0.972535646844,12.6637797818
 01/22  21:00:00,37.80199952,0.091542565912,0.0,0.0,12.456681583,19.8967753704,13.6784835339,2.07142885549,11.6070546785
 01/22  22:00:00,32.3987619822,0.151806050044,0.0,0.0,9.18739968257,17.702556249,12.9269252275,3.43332075572,9.49360447181
 01/22  23:00:00,25.5589276809,0.247284310497,0.0,0.0,5.91811778209,14.0365255879,13.9434612152,5.65754257577,8.28591863944
 01/22  24:00:00,19.8192938704,0.404159571315,0.0,0.0,3.54045821811,10.5176760807,13.9533963413,9.29053519897,4.66286114234
 01/23  01:00:00,16.2857934084,0.573914664999,0.0,0.0,2.55330491699,7.80157382632,14.7729747957,13.2801491585,1.49282563723
 01/23  02:00:00,15.7799860505,0.656831923098,0.0,0.0,2.55330491699,7.21284921042,16.1165734886,15.2276411733,0.888932315313
 01/23  03:00:00,15.5147416242,0.685949804706,0.0,0.0,2.55330491699,6.91848690247,16.3366666242,15.9006819791,0.435984645106
 01/23  04:00:00,15.3914243041,0.709813638598,0.0,0.0,2.55330491699,6.7713057485,16.8835407222,16.4475555202,0.435985202095
 01/23  05:00:00,17.5544044553,0.796300342057,0.0,0.0,3.82705111198,7.57405300124,19.3059255086,18.4169797317,0.888945776857
 01/23  06:00:00,22.1827281964,0.886011621234,0.0,0.0,6.02426329834,9.91545327661,24.820641987,20.4588876251,4.36175436189
 01/23  07:00:00,27.5142595243,0.899291869063,0.0,0.0,6.51253267309,14.7454349813,35.1673013887,20.6888408317,14.478460557
 01/23  08:00:00,26.8378739008,0.875106943613,0.0,0.0,6.01364874671,18.163451543,35.4229557054,20.0385022169,15.3844534885
 01/23  09:00:00,24.1864900328,0.95514029119,0.0,0.0,4.35151303671,18.8798367041,30.7026924147,15.9222169593,14.7804754554
 01/23  10:00:00,21.0817538921,0.674035990929,0.0,0.0,3.78894180059,16.6187760998,22.2628351295,9.29429410575,12.9685410238
 01/23  11:00:00,18.1790653338,0.482672097543,0.20530203822,0.0,3.78894180059,13.7021493968,15.9720610697,4.21147633388,11.7605847358
 01/23  12:00:00,18.8110758664,0.486687236185,0.686116278326,0.0,3.78894180059,13.8493305508,11.5755066741,2.07983997822,9.49566669584
 01/23  13:00:00,18.9622428275,0.528546831419,1.10586486229,0.0,3.69398621738,13.6338449159,9.11719994725,0.829489539391,8.28771040786
 01/23  14:00:00,19.2868793086,0.609803716811,1.62752785597,0.0,3.78894180059,13.2606059349,7.45209074775,0.0703475558674,7.38174319188
 01/23  15:00:00,19.7952460885,0.734798017274,2.15808148941,0.0,3.78894180059,13.1134247809,6.47577597589,0.0,6.47577597589
 01/23  16:00:00,21.4875495536,0.801798737245,2.41837478115,0.0,4.71240779196,13.5549682428,7.38174319188,0.0,7.38174319188
 01/23  17:00:00,28.9827055553,0.820292800199,2.44468333252,0.0,7.18559832057,18.5321311015,8.58969947986,0.0,8.58969947986
 01/23  18:00:00,34.9023375559,0.482789751106,1.8312287797,0.0,8.38069375907,23.3147919321,11.3076011278,0.0,11.3076011278
 01/23  19:00:00,40.1439947096,0.224878182081,0.799260701937,0.0,10.6415932552,23.1212625696,13.2705300958,0.0,13.2705300958
 01/23  20:00:00,38.4628573152,0.072630332384,0.239649135527,0.0,12.3080778603,20.4854999863,12.6665519518,0.0,12.6665519518
 01/23  21:00:00,37.8973200086,0.0468829009778,0.139980153508,0.0,12.456681583,19.8967753704,11.6971104432,0.0875202433992,11.6095901998
 01/23  22:00:00,32.3696705997,0.0484762801262,0.0742383874632,0.0,9.18739968257,17.702556249,10.1206285328,0.624961836928,9.49566669584
 01/23  23:00:00,25.4097666689,0.0965562104558,0.00156708802779,0.0,5.91811778209,14.0365255879,10.6000570898,2.31234668197,8.28771040786
 01/23  24:00:00,19.5966908052,0.181556506068,0.0,0.0,3.54045821811,10.5176760807,8.98577438698,4.32193284305,4.66384154392
 01/24  01:00:00,16.0425680408,0.330689297435,0.0,0.0,2.55330491699,7.80157382632,9.21395430061,7.72089792249,1.49305637812
 01/24  02:00:00,15.5839854729,0.460831345478,0.0,0.0,2.55330491699,7.21284921042,11.6335231856,10.7444810362,0.889042149384
 01/24  03:00:00,15.4323987422,0.603606922772,0.0,0.0,2.55330491699,6.91848690247,14.5218799462,14.0858682874,0.436011658837
 01/24  04:00:00,15.4232785164,0.741667850947,0.0,0.0,2.55330491699,6.7713057485,17.7597875893,17.3237755317,0.436012057651
 01/24  05:00:00,17.5757448475,0.817640734265,0.0,0.0,3.82705111198,7.57405300124,19.9807463798,19.0916945917,0.889051788095
 01/24  06:00:00,22.1489916366,0.852275061399,0.0,0.0,6.02426329834,9.91545327661,24.2281441213,19.8657083692,4.36243575208
 01/24  07:00:00,27.4512599795,0.836292324246,0.0,0.0,6.51253267309,14.7454349813,33.9084255189,19.4276824042,14.4807431147
 01/24  08:00:00,26.7936180583,0.830851101047,0.0,0.0,6.01364874671,18.163451543,34.6168365937,19.229962628,15.3868739656
 01/24  09:00:00,24.1846150816,0.95326533999,0.0,0.0,4.35151303671,18.8798367041,30.7787152602,15.995916177,14.7827990832
 01/24  10:00:00,21.0760307206,0.656718309688,0.0115945097722,0.0,3.78894180059,16.6187760998,21.9296890981,8.95911490014,12.970574198
 01/24  11:00:00,18.32430385,0.487091982334,0.346120669607,0.0,3.78894180059,13.7021493968,15.4856684574,3.72324418298,11.7624242744
 01/24  12:00:00,19.1263340915,0.516112792435,0.971948947156,0.0,3.78894180059,13.8493305508,10.9782110505,1.48106788293,9.4971431676
 01/24  13:00:00,19.7366365352,0.629921278628,1.77888412276,0.0,3.69398621738,13.6338449159,8.47194486554,0.182951621562,8.28899324398
 01/24  14:00:00,20.5512778502,0.80546721769,2.69626289669,0.0,3.78894180059,13.2606059349,7.38288080127,0.0,7.38288080127
 01/24  15:00:00,21.4614195819,0.989688746407,3.56936425366,0.0,3.78894180059,13.1134247809,6.47676835855,0.0,6.47676835855
 01/24  16:00:00,23.078875661,1.03875147853,3.77274814726,0.0,4.71240779196,13.5549682428,7.38288080127,0.0,7.38288080127
 01/24  17:00:00,30.0891812611,0.981208653697,3.39024318483,0.0,7.18559832057,18.5321311015,8.59103072489,0.0,8.59103072489
 01/24  18:00:00,35.2764374832,0.540319954749,2.14779850332,0.0,8.38069375907,23.3147919321,11.309368053,0.0,11.309368053
 01/24  19:00:00,40.4334885761,0.281622935141,1.03200981535,0.0,10.6415932552,23.1212625696,13.2726116789,0.0,13.2726116789
 01/24  20:00:00,38.7339489157,0.130033997185,0.453337071184,0.0,12.3080778603,20.4854999863,12.6685367171,0.0,12.6685367171
 01/24  21:00:00,38.0717998923,0.0814948853971,0.279848052769,0.0,12.456681583,19.8967753704,11.6114055339,0.0,11.6114055339
 01/24  22:00:00,32.5130270988,0.0604857597905,0.205585406898,0.0,9.18739968257,17.702556249,9.4971431676,0.0,9.4971431676
 01/24  23:00:00,25.451628334,0.0362699134445,0.10371505009,0.0,5.91811778209,14.0365255879,8.42115605388,0.132162809897,8.28899324398
 01/24  24:00:00,19.4802176933,0.053428586333,0.0116548078537,0.0,3.54045821811,10.5176760807,5.86031205923,1.19576858611,4.66454347312
 01/25  01:00:00,15.8475013137,0.13562257033,0.0,0.0,2.55330491699,7.80157382632,4.69495960121,3.20174932698,1.49321027423
 01/25  02:00:00,15.3572795428,0.234125415384,0.0,0.0,2.55330491699,7.21284921042,6.30617994258,5.41706638715,0.889113555431
 01/25  03:00:00,15.1593945504,0.330602730949,0.0,0.0,2.55330491699,6.91848690247,8.11857821863,7.6825491535,0.436029065129
 01/25  04:00:00,15.1194002444,0.437789578896,0.0,0.0,2.55330491699,6.7713057485,10.6254083513,10.1893790457,0.436029305617
 01/25  05:00:00,17.2907481787,0.532644065439,0.0,0.0,3.82705111198,7.57405300124,13.286871962,12.3977525944,0.889119367657
 01/25  06:00:00,21.879481406,0.582764830803,0.0,0.0,6.02426329834,9.91545327661,17.9066584703,13.543800771,4.36285769923
 01/25  07:00:00,27.1678372139,0.552869558707,0.0,0.0,6.51253267309,14.7454349813,27.2578906569,12.7757682907,14.4821223662
 01/25  08:00:00,26.453994528,0.491227570766,0.0,0.0,6.01364874671,18.163451543,26.6532979183,11.264964442,15.3883334763
 01/25  09:00:00,23.8300472482,0.591163070259,0.0075344363074,0.0,4.35151303671,18.8798367041,22.2751642845,7.49096410132,14.7842001832
 01/25  10:00:00,21.16710963,0.454876822902,0.304514905979,0.0,3.78894180059,16.6187760998,16.0979010321,3.12610087164,12.9718001604
 01/25  11:00:00,18.9002471774,0.477303564751,0.931852414587,0.0,3.78894180059,13.7021493968,12.7076871952,0.944153716698,11.7635334785
 01/25  12:00:00,19.7555015752,0.562196238418,1.55503298489,0.0,3.78894180059,13.8493305508,9.54776117908,0.0497277292283,9.49803344985
 01/25  13:00:00,20.2496227017,0.701429240113,2.22036232784,0.0,3.69398621738,13.6338449159,8.2897667679,0.0,8.2897667679
 01/25  14:00:00,21.2317191475,0.913731929614,3.26843948197,0.0,3.78894180059,13.2606059349,7.38356675644,0.0,7.38356675644
 01/25  15:00:00,21.8319662021,1.04525894847,3.88434067178,0.0,3.78894180059,13.1134247809,6.47736674498,0.0,6.47736674498
 01/25  16:00:00,23.1060156626,1.04700762684,3.79163200058,0.0,4.71240779196,13.5549682428,7.38356675644,0.0,7.38356675644
 01/25  17:00:00,29.2502418213,0.832935454227,2.69957694449,0.0,7.18559832057,18.5321311015,8.59183343839,0.0,8.59183343839
 01/25  18:00:00,34.0777355186,0.470223576162,1.91202625066,0.0,8.38069375907,23.3147919321,11.3104334728,0.0,11.3104334728
 01/25  19:00:00,40.8307858709,0.347302786882,1.36362725843,0.0,10.6415932552,23.1212625696,13.2738668309,0.0,13.2738668309
 01/25  20:00:00,39.2892294602,0.237050500064,0.901601112763,0.0,12.3080778603,20.4854999863,12.66973349,0.0,12.66973349
 01/25  21:00:00,38.6057138724,0.187964299852,0.707292618457,0.0,12.456681583,19.8967753704,11.6125001433,0.0,11.6125001433
 01/25  22:00:00,32.9792636197,0.154173583672,0.578134103942,0.0,9.18739968257,17.702556249,9.49803344985,0.0,9.49803344985
 01/25  23:00:00,25.7412129498,0.0914235051296,0.338146074262,0.0,5.91811778209,14.0365255879,8.2897667679,0.0,8.2897667679
 01/25  24:00:00,19.6821135372,0.0572979570845,0.209681281048,0.0,3.54045821811,10.5176760807,4.66496672206,0.0,4.66496672206
 01/26  01:00:00,15.8603730566,0.0320305051677,0.11646380805,0.0,2.55330491699,7.80157382632,1.49328727777,0.0,1.49328727777
 01/26  02:00:00,15.2122987864,0.0229138606314,0.0662307982858,0.0,2.55330491699,7.21284921042,0.996834453191,0.107687941303,0.889146511888
 01/26  03:00:00,14.8852503067,0.028731670945,0.0277268162399,0.0,2.55330491699,6.91848690247,0.920485389089,0.48444853032,0.436036858769
 01/26  04:00:00,14.7241459281,0.0353512418363,0.00718402073148,0.0,2.55330491699,6.7713057485,1.20403091303,0.767993972188,0.436036940843
 01/26  05:00:00,16.8176033485,0.0528809947911,0.0066182404359,0.0,3.82705111198,7.57405300124,2.05064283568,1.16149434021,0.889148495475
 01/26  06:00:00,21.4009123878,0.0750765304502,0.0291192821651,0.0,6.02426329834,9.91545327661,5.86731788172,1.50429780201,4.36302007972
 01/26  07:00:00,26.7889743157,0.087804338287,0.0862023222015,0.0,6.51253267309,14.7454349813,15.9075523015,1.42495439687,14.4825979046
 01/26  08:00:00,26.1777682691,0.0930879907733,0.121913321105,0.0,6.01364874671,18.163451543,16.7100539283,1.32122233986,15.3888315884
 01/26  09:00:00,23.7003538856,0.339802732052,0.129201411943,0.0,4.35151303671,18.8798367041,15.8819038771,1.09722553648,14.7846783406
 01/26  10:00:00,20.9940316407,0.322624360784,0.263689378729,0.0,3.78894180059,16.6187760998,13.3136346081,0.341416060053,12.972218548
 01/26  11:00:00,18.3056235655,0.341523505551,0.47300886189,0.0,3.78894180059,13.7021493968,11.777327789,0.0134157693337,11.7639120197
 01/26  12:00:00,18.8711441552,0.407339459898,0.825532343439,0.0,3.78894180059,13.8493305508,9.49833727893,0.0,9.49833727893
 01/26  13:00:00,19.0822477283,0.495401422287,1.25901517222,0.0,3.69398621738,13.6338449159,8.29003075055,0.0,8.29003075055
 01/26  14:00:00,19.2385780363,0.563627421271,1.62540287914,0.0,3.78894180059,13.2606059349,7.38380085426,0.0,7.38380085426
 01/26  15:00:00,19.3223277263,0.605215445824,1.8147456986,0.0,3.78894180059,13.1134247809,6.47757095797,0.0,6.47757095797
 01/26  16:00:00,20.9989737589,0.660068613808,2.07152910995,0.0,4.71240779196,13.5549682428,7.38380085426,0.0,7.38380085426
 01/26  17:00:00,28.6945059048,0.718874967108,2.25790151512,0.0,7.18559832057,18.5321311015,8.59210738265,0.0,8.59210738265
 01/26  18:00:00,34.2210424611,0.492104954431,2.03345181493,0.0,8.38069375907,23.3147919321,11.3107970715,0.0,11.3107970715
 01/26  19:00:00,41.5469332967,0.481484823067,1.94559264806,0.0,10.6415932552,23.1212625696,13.2742951801,0.0,13.2742951801
 01/26  20:00:00,40.163615327,0.404719814078,1.60831766554,0.0,12.3080778603,20.4854999863,12.6701419159,0.0,12.6701419159
 01/26  21:00:00,39.3387164329,0.33237158317,1.29588789565,0.0,12.456681583,19.8967753704,11.6128737036,0.0,11.6128737036
 01/26  22:00:00,33.6713405897,0.291214052246,1.13317060528,0.0,9.18739968257,17.702556249,9.49833727893,0.0,9.49833727893
 01/26  23:00:00,26.3518352133,0.21280929963,0.827382543205,0.0,5.91811778209,14.0365255879,8.29003075055,0.0,8.29003075055
 01/26  24:00:00,20.0856883942,0.137689561021,0.532864534107,0.0,3.54045821811,10.5176760807,4.66511116539,0.0,4.66511116539
 01/27  01:00:00,16.0962196002,0.0789640206053,0.305376836226,0.0,2.55330491699,7.80157382632,1.49328736373,0.0,1.49328736373
 01/27  02:00:00,15.4015829781,0.0575401652585,0.220888685408,0.0,2.55330491699,7.21284921042,0.889141008577,0.0,0.889141008577
 01/27  03:00:00,15.0188202689,0.0396856283163,0.150342821115,0.0,2.55330491699,6.91848690247,0.43603503739,0.0,0.43603503739
 01/27  04:00:00,14.8340318841,0.0320070432816,0.120414175327,0.0,2.55330491699,6.7713057485,0.436034961022,0.0,0.436034961022
 01/27  05:00:00,16.9082441671,0.031521681648,0.118618372178,0.0,3.82705111198,7.57405300124,0.88913916287,0.0,0.88913916287
 01/27  06:00:00,21.5508568594,0.0528849501765,0.201255334057,0.0,6.02426329834,9.91545327661,4.36292284678,0.0,4.36292284678
 01/27  07:00:00,27.0901296296,0.09824955272,0.37691242166,0.0,6.51253267309,14.7454349813,14.4821695905,0.0,14.4821695905
 01/27  08:00:00,26.5444375655,0.120154003742,0.461516604512,0.0,6.01364874671,18.163451543,15.3883681544,0.0,15.3883681544
 01/27  09:00:00,23.9498965678,0.344667652591,0.373879173547,0.0,4.35151303671,18.8798367041,14.7842334136,0.0,14.7842334136
 01/27  10:00:00,21.296911919,0.363765050823,0.525428967013,0.0,3.78894180059,16.6187760998,12.9718292369,0.0,12.9718292369
 01/27  11:00:00,18.6433996176,0.408702987478,0.743605432088,0.0,3.78894180059,13.7021493968,11.7635597858,0.0,11.7635597858
 01/27  12:00:00,19.5647208431,0.54364546079,1.38280303039,0.0,3.78894180059,13.8493305508,9.49805456488,0.0,9.49805456488
 01/27  13:00:00,20.2457203946,0.721523537129,2.19636572368,0.0,3.69398621738,13.6338449159,8.28978511375,0.0,8.28978511375
 01/27  14:00:00,21.5105831944,0.983775707596,3.47725975095,0.0,3.78894180059,13.2606059349,7.3835830254,0.0,7.3835830254
 01/27  15:00:00,22.5641815002,1.19750912366,4.46430579473,0.0,3.78894180059,13.1134247809,6.47738093705,0.0,6.47738093705
 01/27  16:00:00,25.2800093379,1.44569671797,5.56693658474,0.0,4.71240779196,13.5549682428,7.3835830254,0.0,7.3835830254
 01/27  17:00:00,33.546217787,1.60621564972,6.22227271475,0.0,7.18559832057,18.5321311015,8.59185247653,0.0,8.59185247653
 01/27  18:00:00,38.4569863043,1.30485193907,5.45664867344,0.0,8.38069375907,23.3147919321,11.3104587416,0.0,11.3104587416
 01/27  19:00:00,44.262270712,1.02460233767,4.1178125488,0.0,10.6415932552,23.1212625696,13.2738965997,0.0,13.2738965997
 01/27  20:00:00,41.7332505238,0.728507740119,2.8541649364,0.0,12.3080778603,20.4854999863,12.6697618741,0.0,12.6697618741
 01/27  21:00:00,39.9432672329,0.468969646892,1.76384063187,0.0,12.456681583,19.8967753704,11.6125261044,0.0,11.6125261044
 01/27  22:00:00,33.5750959141,0.288131983501,1.04000799845,0.0,9.18739968257,17.702556249,9.49805456488,0.0,9.49805456488
 01/27  23:00:00,26.0960668895,0.171498558658,0.612924960421,0.0,5.91811778209,14.0365255879,8.28978511375,0.0,8.28978511375
 01/27  24:00:00,19.7852163916,0.0817534416536,0.288328650844,0.0,3.54045821811,10.5176760807,4.66497676035,0.0,4.66497676035
 01/28  01:00:00,15.8532757096,0.0317672335772,0.109629732611,0.0,2.55330491699,7.80157382632,1.49321052987,0.0,1.49321052987
 01/28  02:00:00,15.2107350978,0.0207419339204,0.0668390363864,0.0,2.55330491699,7.21284921042,0.92482833182,0.0357312851114,0.889097046709
 01/28  03:00:00,14.8910363639,0.0263621656721,0.0358823787828,0.0,2.55330491699,6.91848690247,0.819198635299,0.383175033826,0.436023601473
 01/28  04:00:00,14.7392073262,0.0457028139278,0.0118938468064,0.0,2.55330491699,6.7713057485,1.41000364047,0.973980273769,0.436023366698
 01/28  05:00:00,16.8422336815,0.0654857794718,0.018643788761,0.0,3.82705111198,7.57405300124,2.23433980534,1.34524843279,0.889091372553
 01/28  06:00:00,21.4291709682,0.0939983329263,0.0384560601048,0.0,6.02426329834,9.91545327661,6.20381801433,1.84125198377,4.36256603056
 01/28  07:00:00,26.8133764496,0.120494930272,0.0779138640869,0.0,6.51253267309,14.7454349813,16.6502359574,2.16939840526,14.4808375522
 01/28  08:00:00,26.0278999013,0.142778176063,0.115884130401,0.0,6.01364874671,17.9699221805,17.8032052479,2.4162619364,15.3869433115
 01/28  09:00:00,22.0652456677,0.153041420065,0.127268074712,0.0,3.66783283761,18.1171033345,17.353714866,2.57084933183,14.7828655342
 01/28  10:00:00,19.2772201334,0.14072150036,0.175194300589,0.0,3.10526160149,15.8560427302,14.9961977945,2.02556545225,12.9706323423
 01/28  11:00:00,16.5116550021,0.131662615876,0.335314756845,0.0,3.10526160149,12.9394160272,12.6639048258,0.901427944668,11.7624768811
 01/28  12:00:00,16.8636787149,0.146649658601,0.525170273079,0.0,3.10526160149,13.0865971812,9.68267563263,0.185490241213,9.49718539141
 01/28  13:00:00,17.3639096605,0.264875070707,1.05435696067,0.0,3.10526160149,12.9394160272,8.28902993024,0.0,8.28902993024
 01/28  14:00:00,18.5095707885,0.550928015268,2.35550860606,0.0,3.10526160149,12.4978725653,7.38291333437,0.0,7.38291333437
 01/28  15:00:00,20.2203247178,0.872139447537,3.89223225713,0.0,3.10526160149,12.3506914113,6.47679673849,0.0,6.47679673849
 01/28  16:00:00,23.2216008575,1.17946714596,5.22117124504,0.0,4.02872759285,12.7922348732,7.38291333437,0.0,7.38291333437
 01/28  17:00:00,30.2062612217,1.1360224609,4.79892290698,0.0,6.50191812146,17.7693977319,8.59106879554,0.0,8.59106879554
 01/28  18:00:00,35.6879086035,0.840655239684,3.34529703448,0.0,8.38069375907,23.1212625696,11.3094185832,0.0,11.3094185832
 01/28  19:00:00,42.2215728789,0.638656781755,2.46306027154,0.0,10.6415932552,23.1212625696,13.2726712076,0.0,13.2726712076
 01/28  20:00:00,40.6650551664,0.518714029528,1.99576328956,0.0,12.3080778603,20.4854999863,12.668593477,0.0,12.668593477
 01/28  21:00:00,39.9176758465,0.454812865119,1.75240602727,0.0,12.456681583,19.8967753704,11.6114574485,0.0,11.6114574485
 01/28  22:00:00,34.1633918055,0.394535421091,1.52190045223,0.0,9.18739968257,17.702556249,9.49718539141,0.0,9.49718539141
 01/28  23:00:00,26.7147318138,0.288646187905,1.11444225546,0.0,5.91811778209,14.0365255879,8.28902993024,0.0,8.28902993024
 01/28  24:00:00,20.3047129596,0.183862778187,0.705715882331,0.0,3.54045821811,10.5176760807,4.66456354674,0.0,4.66456354674
 01/29  01:00:00,16.250296038,0.111248340719,0.427168953881,0.0,2.55330491699,7.80157382632,1.49305679674,0.0,1.49305679674
 01/29  02:00:00,15.5213995961,0.08242268755,0.31582278109,0.0,2.55330491699,7.21284921042,0.889014638883,0.0,0.889014638883
 01/29  03:00:00,15.1417228622,0.0650257035861,0.247905339124,0.0,2.55330491699,6.91848690247,0.436002554346,0.0,0.436002554346
 01/29  04:00:00,14.9406582008,0.0538368101026,0.205210725167,0.0,2.55330491699,6.7713057485,0.43600216126,0.0,0.43600216126
 01/29  05:00:00,16.9842223101,0.0483482262256,0.177769970649,0.0,3.82705111198,7.57405300124,0.923101812593,0.0340966739717,0.889005138621
 01/29  06:00:00,21.5681313518,0.0610437520002,0.210371024565,0.0,6.02426329834,9.91545327661,4.48080930699,0.118859568955,4.36194973803
 01/29  07:00:00,27.0476421614,0.0947915239189,0.33788298224,0.0,6.51253267309,14.7454349813,14.5823672194,0.103765033815,14.4786021856
 01/29  08:00:00,26.3551957123,0.124591283167,0.461366834389,0.0,6.01364874671,17.9699221805,15.4363648634,0.0518073817335,15.3845574817
 01/29  09:00:00,22.8907255687,0.222413904028,0.88337549168,0.0,3.66783283761,18.1171033345,14.7847235807,0.00414847345103,14.7805751073
 01/29  10:00:00,21.2199985353,0.437801546575,1.82089265622,0.0,3.10526160149,15.8560427302,12.9686282187,0.0,12.9686282187
 01/29  11:00:00,19.376756093,0.624474702822,2.70760376087,0.0,3.10526160149,12.9394160272,11.7606636264,0.0,11.7606636264
 01/29  12:00:00,20.5004834696,0.786455298502,3.52216938788,0.0,3.10526160149,13.0865971812,9.49573001593,0.0,9.49573001593
 01/29  13:00:00,22.338222533,1.13441303966,5.15913186422,0.0,3.10526160149,12.9394160272,8.28776542368,0.0,8.28776542368
 01/29  14:00:00,23.2375199998,1.36580068536,6.26858514725,0.0,3.10526160149,12.4978725653,7.38179197949,0.0,7.38179197949
 01/29  15:00:00,23.9644988028,1.52883244194,6.9797133477,0.0,3.10526160149,12.3506914113,6.4758185353,0.0,6.4758185353
 01/29  16:00:00,25.7785104907,1.62851366709,7.32903435707,0.0,4.02872759285,12.7922348732,7.38179197949,0.0,7.38179197949
 01/29  17:00:00,33.1155629951,1.63418534121,7.21006180007,0.0,6.50191812146,17.7693977319,8.58975657174,0.0,8.58975657174
 01/29  18:00:00,39.3863990619,1.50086383471,6.38357889783,0.0,8.38069375907,23.1212625696,11.3076769043,0.0,11.3076769043
 01/29  19:00:00,45.3278798544,1.22002090495,4.98800312391,0.0,10.6415932552,23.1212625696,13.2706193667,0.0,13.2706193667
 01/29  20:00:00,42.8963410195,0.947608618448,3.79815455371,0.0,12.3080778603,20.4854999863,12.6666370706,0.0,12.6666370706
 01/29  21:00:00,41.6899592261,0.796406847198,3.18309542482,0.0,12.456681583,19.8967753704,11.6096680524,0.0,11.6096680524
 01/29  22:00:00,35.663569102,0.683022757294,2.73359041255,0.0,9.18739968257,17.702556249,9.49573001593,0.0,9.49573001593
 01/29  23:00:00,27.8981088417,0.516479179159,2.06998629205,0.0,5.91811778209,14.0365255879,8.28776542368,0.0,8.28776542368
 01/29  24:00:00,21.3334205649,0.382706717913,1.53557954792,0.0,3.54045821811,10.5176760807,4.66387164692,0.0,4.66387164692
 01/30  01:00:00,17.0081107805,0.260187852418,1.0360441847,0.0,2.55330491699,7.80157382632,1.49282620765,0.0,1.49282620765
 01/30  02:00:00,16.1119272246,0.199552228641,0.789220868503,0.0,2.55330491699,7.21284921042,0.888893809085,0.0,0.888893809085
 01/30  03:00:00,15.5645606314,0.150130397191,0.585638414756,0.0,2.55330491699,6.91848690247,0.435971902182,0.0,0.435971902182
 01/30  04:00:00,15.2097002735,0.1092703664,0.418819241587,0.0,2.55330491699,6.7713057485,0.435971350945,0.0,0.435971350945
 01/30  05:00:00,17.2266536545,0.0974033031811,0.3711462381,0.0,3.82705111198,7.57405300124,0.888880486559,0.0,0.888880486559
 01/30  06:00:00,21.9293682182,0.130647552556,0.502004090497,0.0,6.02426329834,9.91545327661,4.36107415304,0.0,4.36107415304
 01/30  07:00:00,27.5475276485,0.192361945208,0.740198048026,0.0,6.51253267309,14.7454349813,14.475464154,0.0,14.475464154
 01/30  08:00:00,27.1857800089,0.249692221526,0.973320830185,0.0,6.01364874671,18.163451543,15.3812113716,0.0,15.3812113716
 01/30  09:00:00,24.6158800467,0.473851209532,0.910679095528,0.0,4.35151303671,18.8798367041,14.7773628112,0.0,14.7773628112
 01/30  10:00:00,22.1030874425,0.518012915518,1.17735662583,0.0,3.78894180059,16.6187760998,12.9658174595,0.0,12.9658174595
 01/30  11:00:00,19.7000218647,0.607211950694,1.601718716,0.0,3.78894180059,13.7021493968,11.7581205586,0.0,11.7581205586
 01/30  12:00:00,20.1651575025,0.663702820165,1.86318233043,0.0,3.78894180059,13.8493305508,9.49368886942,0.0,9.49368886942
 01/30  13:00:00,20.1116464529,0.716375356596,2.06743996257,0.0,3.69398621738,13.6338449159,8.28599196851,0.0,8.28599196851
 01/30  14:00:00,19.1187394509,0.589610836091,1.47958087894,0.0,3.78894180059,13.2606059349,7.38021929283,0.0,7.38021929283
 01/30  15:00:00,18.2708382251,0.462828742572,0.905642900672,0.0,3.78894180059,13.1134247809,6.47444661715,0.0,6.47444661715
 01/30  16:00:00,19.4643074241,0.428174831931,0.768756556944,0.0,4.71240779196,13.5549682428,7.38021929283,0.0,7.38021929283
 01/30  17:00:00,27.3135043728,0.508172620874,1.08760232943,0.0,7.18559832057,18.5321311015,8.58791619374,0.0,8.58791619374
 01/30  18:00:00,33.4023437235,0.356093321397,1.35076471034,0.0,8.38069375907,23.3147919321,11.3052342208,0.0,11.3052342208
 01/30  19:00:00,41.0249972242,0.39858877263,1.50655262603,0.0,10.6415932552,23.1212625696,13.2677416848,0.0,13.2677416848
 01/30  20:00:00,39.8924002588,0.366239801599,1.37558260991,0.0,12.3080778603,20.4854999863,12.6638932343,0.0,12.6638932343
 01/30  21:00:00,39.4109115071,0.35549602976,1.34495852325,0.0,12.456681583,19.8967753704,11.607158446,0.0,11.607158446
 01/30  22:00:00,33.8481747397,0.333310659204,1.26790814833,0.0,9.18739968257,17.702556249,9.49368886942,0.0,9.49368886942
 01/30  23:00:00,26.448033689,0.237760955318,0.89862936321,0.0,5.91811778209,14.0365255879,8.28599196851,0.0,8.28599196851
 01/30  24:00:00,20.0797078092,0.139725158136,0.524848352008,0.0,3.54045821811,10.5176760807,4.66290126579,0.0,4.66290126579
 01/31  01:00:00,16.1018425045,0.0826084127124,0.307355348424,0.0,2.55330491699,7.80157382632,1.4925188287,0.0,1.4925188287
 01/31  02:00:00,15.3786410531,0.0547580839162,0.200728841697,0.0,2.55330491699,7.21284921042,0.888734592681,0.0,0.888734592681
 01/31  03:00:00,14.9855623268,0.03789288507,0.118877622309,0.0,2.55330491699,6.91848690247,0.552062945748,0.116131291746,0.435931654002
 01/31  04:00:00,14.7991252586,0.0456020556953,0.0719125374182,0.0,2.55330491699,6.7713057485,1.00211599928,0.56618505445,0.435930944832
 01/31  05:00:00,16.8703016974,0.0616081548805,0.0505894293021,0.0,3.82705111198,7.57405300124,1.92027994359,1.03156249037,0.888717453227
 01/31  06:00:00,21.4712428632,0.082455064998,0.092071223048,0.0,6.02426329834,9.91545327661,5.58502807897,1.22508854275,4.35993953621
 01/31  07:00:00,26.9318649296,0.109083842878,0.207813431461,0.0,6.51253267309,14.7454349813,15.5713125504,1.09988816203,14.4714243884
 01/31  08:00:00,26.3574561663,0.123164584976,0.271524624142,0.0,6.01364874671,18.163451543,16.4093611894,1.03245521736,15.376905972
 01/31  09:00:00,23.8352328491,0.367616785778,0.23626632169,0.0,4.35151303671,18.8798367041,15.7870889766,1.01385937924,14.7732295973
 01/31  10:00:00,21.2094906043,0.37262560121,0.429147101917,0.0,3.78894180059,16.6187760998,13.3335233032,0.371322405944,12.9622008973
 01/31  11:00:00,18.8642558926,0.457141849131,0.91602284544,0.0,3.78894180059,13.7021493968,11.7571278019,0.00227937106016,11.7548484309
 01/31  12:00:00,19.7554111201,0.585443229162,1.53169553907,0.0,3.78894180059,13.8493305508,9.49106255636,0.0,9.49106255636
 01/31  13:00:00,19.8318216118,0.653297456104,1.85069302191,0.0,3.69398621738,13.6338449159,8.28371008995,0.0,8.28371008995
 01/31  14:00:00,19.9776853971,0.718027138071,2.21011052315,0.0,3.78894180059,13.2606059349,7.37819574015,0.0,7.37819574015
 01/31  15:00:00,20.3744896214,0.802329091818,2.66979394772,0.0,3.78894180059,13.1134247809,6.47268139034,0.0,6.47268139034
 01/31  16:00:00,22.887505495,0.998203322441,3.62192613735,0.0,4.71240779196,13.5549682428,7.37819574015,0.0,7.37819574015
 01/31  17:00:00,31.8208373151,1.2701249506,4.83298294194,0.0,7.18559832057,18.5321311015,8.58554820655,0.0,8.58554820655
 01/31  18:00:00,37.5772297106,1.10504326808,4.77670075075,0.0,8.38069375907,23.3147919321,11.302091256,0.0,11.302091256
 01/31  19:00:00,43.821605248,0.909604649317,3.79214477307,0.0,10.6415932552,23.1212625696,13.2640390139,0.0,13.2640390139
 01/31  20:00:00,41.8996353547,0.734424661649,3.01463284573,0.0,12.3080778603,20.4854999863,12.6603627807,0.0,12.6603627807
 01/31  21:00:00,41.1455584121,0.672096071911,2.76300538604,0.0,12.456681583,19.8967753704,11.6039293726,0.0,11.6039293726
 01/31  22:00:00,35.4662488622,0.628710349747,2.59058258032,0.0,9.18739968257,17.702556249,9.49106255636,0.0,9.49106255636
 01/31  23:00:00,28.0069020401,0.525845195807,2.16941347386,0.0,5.91811778209,14.0365255879,8.28371008995,0.0,8.28371008995
 01/31  24:00:00,21.606437947,0.426895168623,1.76440847932,0.0,3.54045821811,10.5176760807,4.66165269073,0.0,4.66165269073
 02/01  01:00:00,17.4297320902,0.334057082744,1.3837962641,0.0,2.55330491699,7.80157382632,1.49213474871,0.0,1.49213474871
 02/01  02:00:00,16.6660676125,0.299558362734,1.24335512234,0.0,2.55330491699,7.21284921042,0.888537036403,0.0,0.888537036403
 02/01  03:00:00,16.2868976569,0.282924842756,1.17518099467,0.0,2.55330491699,6.91848690247,0.435881821664,0.0,0.435881821664
 02/01  04:00:00,16.0896764561,0.272955719581,1.13511007101,0.0,2.55330491699,6.7713057485,0.435880954845,0.0,0.435880954845
 02/01  05:00:00,18.1384118296,0.268689018996,1.11161869736,0.0,3.82705111198,7.57405300124,0.888516086852,0.0,0.888516086852
