Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  06:00:00,22.8085165726,0.296979764043,1.21482023333,0.0,6.02426329834,9.91545327661,4.35854622486,0.0,4.35854622486
 02/01  07:00:00,28.4580504513,0.363760886805,1.47932190928,0.0,6.51253267309,14.7454349813,14.4664840863,0.0,14.4664840863
 02/01  08:00:00,27.2957565718,0.273945454548,1.05904416004,0.0,6.01364874671,18.163451543,15.3716425582,0.0,15.3716425582
 02/01  09:00:00,24.363320246,0.425707889025,0.706262615296,0.0,4.35151303671,18.8798367041,14.7681766896,0.0,14.7681766896
 02/01  10:00:00,22.3885390878,0.57479336918,1.4060278175,0.0,3.78894180059,16.6187760998,12.9577796029,0.0,12.9577796029
 02/01  11:00:00,20.738100952,0.807660755228,2.43934899873,0.0,3.78894180059,13.7021493968,11.7508482122,0.0,11.7508482122
 02/01  12:00:00,22.2728701759,1.06638950312,3.56820832085,0.0,3.78894180059,13.8493305508,9.4878518545,0.0,9.4878518545
 02/01  13:00:00,22.9978107013,1.26166246136,4.40831710619,0.0,3.69398621738,13.6338449159,8.28092046375,0.0,8.28092046375
 02/01  14:00:00,23.0605849995,1.33035525455,4.68068200906,0.0,3.78894180059,13.2606059349,7.37572192068,0.0,7.37572192068
 02/01  15:00:00,22.989450803,1.35797808479,4.72910613635,0.0,3.78894180059,13.1134247809,6.47052337761,0.0,6.47052337761
 02/01  16:00:00,24.4039061137,1.38027949493,4.75625058359,0.0,4.71240779196,13.5549682428,7.37572192068,0.0,7.37572192068
 02/01  17:00:00,31.8716393698,1.39555865986,4.75835128737,0.0,7.18559832057,18.5321311015,8.58265331143,0.0,8.58265331143
 02/01  18:00:00,36.7752337031,1.05877055301,4.0209774583,0.0,8.38069375907,23.3147919321,11.2982489406,0.0,11.2982489406
 02/01  19:00:00,42.5666633903,0.749388725593,2.69741883916,0.0,10.6415932552,23.1212625696,13.2595124506,0.0,13.2595124506
 02/01  20:00:00,40.1196963568,0.445413635221,1.52370487423,0.0,12.3080778603,20.4854999863,12.6560467552,0.0,12.6560467552
 02/01  21:00:00,38.9913397928,0.294074931539,0.986807907096,0.0,12.456681583,19.8967753704,11.5999817883,0.0,11.5999817883
 02/01  22:00:00,33.1307950227,0.204044950698,0.679794139851,0.0,9.18739968257,17.702556249,9.4878518545,0.0,9.4878518545
 02/01  23:00:00,25.7355145434,0.0999894848919,0.323881688065,0.0,5.91811778209,14.0365255879,8.28092046375,0.0,8.28092046375
 02/01  24:00:00,19.5679728856,0.0377305452073,0.115108041278,0.0,3.54045821811,10.5176760807,4.68291825959,0.0227919681096,4.66012629148
 02/02  01:00:00,15.7828626233,0.0452796151144,0.0257042647704,0.0,2.55330491699,7.80157382632,2.38519631457,0.893522235325,1.49167407924
 02/02  02:00:00,15.2341267557,0.110972628206,0.0,0.0,2.55330491699,7.21284921042,3.46608634735,2.57778514901,0.88830119834
 02/02  03:00:00,15.0442974584,0.215505638901,0.0,0.0,2.55330491699,6.91848690247,5.37735699334,4.94153457347,0.43582241987
 02/02  04:00:00,15.0205141932,0.338903527729,0.0,0.0,2.55330491699,6.7713057485,8.24114597693,7.80532458119,0.435821395744
 02/02  05:00:00,17.2086239883,0.450519875047,0.0,0.0,3.82705111198,7.57405300124,11.300020207,10.41174376,0.888276447013
 02/02  06:00:00,21.8338885653,0.537171990118,0.0,0.0,6.02426329834,9.91545327661,16.7905301256,12.4336354926,4.35689463292
 02/02  07:00:00,27.1817174167,0.566749761448,0.0,0.0,6.51253267309,14.7454349813,27.5655952815,13.1049505693,14.4606447122
 02/02  08:00:00,26.5309951019,0.568228144678,0.0,0.0,6.01364874671,18.163451543,28.4460796755,13.0806569869,15.3654226886
 02/02  09:00:00,24.0172582753,0.785908533672,0.0,0.0,4.35151303671,18.8798367041,26.8476854104,12.0854798261,14.7622055844
 02/02  10:00:00,21.1921939234,0.697275821755,0.0872002004627,0.0,3.78894180059,16.6187760998,22.3960395989,9.44348471311,12.9525548858
 02/02  11:00:00,18.4950673418,0.63053876963,0.373437374082,0.0,3.78894180059,13.7021493968,18.049300629,6.30317954191,11.7461210871
 02/02  12:00:00,18.9089300059,0.630417081869,0.640240572138,0.0,3.78894180059,13.8493305508,14.2369806536,4.7529229389,9.48405771466
 02/02  13:00:00,18.8020633402,0.647152907625,0.827079298758,0.0,3.69398621738,13.6338449159,12.1813781729,3.9037542569,8.27762391602
 02/02  14:00:00,18.7783354965,0.656505654995,1.07228210559,0.0,3.78894180059,13.2606059349,10.1873812326,2.81458266552,7.37279856703
 02/02  15:00:00,18.809073862,0.659272651648,1.24743462853,0.0,3.78894180059,13.1134247809,8.36126783799,1.89329461994,6.46797321805
 02/02  16:00:00,20.1765769722,0.646356182841,1.2628447542,0.0,4.71240779196,13.5549682428,8.78369635394,1.4108977869,7.37279856703
 02/02  17:00:00,27.5164854634,0.614741057401,1.18401498348,0.0,7.18559832057,18.5321311015,9.55990516037,0.980672794689,8.57923236568
 02/02  18:00:00,32.8753508635,0.304119449266,0.875745722417,0.0,8.38069375907,23.3147919321,12.0067205934,0.713012180731,11.2937084126
 02/02  19:00:00,39.8027367388,0.211371925205,0.471508988007,0.0,10.6415932552,23.1212625696,14.608662819,1.35449948354,13.2541633354
 02/02  20:00:00,38.5618327252,0.188788091436,0.222466786472,0.0,12.3080778603,20.4854999863,15.3513009341,2.70035449798,12.6509464361
 02/02  21:00:00,38.0825102948,0.217229894363,0.154823446299,0.0,12.456681583,19.8967753704,15.5485381413,3.95322127905,11.5953168623
 02/02  22:00:00,32.6402267933,0.304031759113,0.0892391020762,0.0,9.18739968257,17.702556249,15.8786829149,6.39462520025,9.48405771466
 02/02  23:00:00,25.7516820967,0.430783694123,0.00925503212829,0.0,5.91811778209,14.0365255879,18.237698317,9.96007440097,8.27762391602
 02/02  24:00:00,20.0044502698,0.589315970674,0.0,0.0,3.54045821811,10.5176760807,18.4741831463,13.8158606263,4.65832252008
 02/03  01:00:00,16.3969743714,0.685095627977,0.0,0.0,2.55330491699,7.80157382632,17.598269614,16.1071326594,1.49113695453
 02/03  02:00:00,15.856307022,0.733152894577,0.0,0.0,2.55330491699,7.21284921042,18.1193085178,17.2312813699,0.888027147918
 02/03  03:00:00,15.5645336581,0.735741838648,0.0,0.0,2.55330491699,6.91848690247,17.6930177959,17.2572643298,0.43575346615
 02/03  04:00:00,15.3974010796,0.715790414078,0.0,0.0,2.55330491699,6.7713057485,17.1836172871,16.747865002,0.435752285122
 02/03  05:00:00,17.4641261821,0.706022068888,0.0,0.0,3.82705111198,7.57405300124,17.3779158616,16.489917257,0.887998604621
 02/03  06:00:00,21.9542086603,0.657492085086,0.0,0.0,6.02426329834,9.91545327661,19.6491072512,15.2941220004,4.35498525081
 02/03  07:00:00,27.2023423394,0.587374684157,0.0,0.0,6.51253267309,14.7454349813,28.0276952184,13.5737872214,14.453907997
 02/03  08:00:00,26.5285025975,0.565735640261,0.0,0.0,6.01364874671,18.163451543,28.4153647236,13.0571165182,15.3582482054
 02/03  09:00:00,24.0308681826,0.799518440924,0.0,0.0,4.35151303671,18.8798367041,27.2783485384,12.5230304885,14.7553180499
 02/03  10:00:00,21.0888300666,0.6811121654,0.0,0.0,3.78894180059,16.6187760998,22.6665611822,9.72003288913,12.9465282931
 02/03  11:00:00,18.048586071,0.557494872981,0.0,0.0,3.78894180059,13.7021493968,18.5746118692,6.83394341356,11.7406684556
 02/03  12:00:00,18.1448718358,0.483442247161,0.0231572367763,0.0,3.78894180059,13.8493305508,14.46666965,4.98698838953,9.47968126044
 02/03  13:00:00,17.8270520569,0.436859767021,0.0623611560706,0.0,3.69398621738,13.6338449159,11.9720738774,3.69825245435,8.27382142301
 02/03  14:00:00,17.5738510836,0.386927690553,0.137375657207,0.0,3.78894180059,13.2606059349,9.76689976034,2.39747321541,7.36942654493
 02/03  15:00:00,17.4161426097,0.361274307777,0.152501720089,0.0,3.78894180059,13.1134247809,8.28979625486,1.824764588,6.46503166685
 02/03  16:00:00,18.7723113508,0.352925663015,0.152009652594,0.0,4.71240779196,13.5549682428,9.01997596305,1.65054941812,7.36942654493
 02/03  17:00:00,26.2312841002,0.346312000217,0.167242677429,0.0,7.18559832057,18.5321311015,9.93422370216,1.35893731979,8.57528638237
 02/03  18:00:00,31.9450545457,0.0745566627882,0.175012191181,0.0,8.38069375907,23.3147919321,11.8675529907,0.579081974118,11.2884710166
 02/03  19:00:00,39.4095254839,0.0742247440083,0.215444914303,0.0,10.6415932552,23.1212625696,13.577782272,0.329789019579,13.2479932524
 02/03  20:00:00,38.4312705411,0.0775012535315,0.20319144022,0.0,12.3080778603,20.4854999863,13.1184765452,0.473413211463,12.6450633337
 02/03  21:00:00,37.9844598211,0.0821309890833,0.191871877858,0.0,12.456681583,19.8967753704,12.2292478561,0.63931188014,11.589935976
 02/03  22:00:00,32.5041141168,0.0928659826992,0.164292201955,0.0,9.18739968257,17.702556249,10.5104721011,1.03079084067,9.47968126044
 02/03  23:00:00,25.5281766837,0.112736518588,0.103796794669,0.0,5.91811778209,14.0365255879,10.1351277379,1.8613063149,8.27382142301
 02/03  24:00:00,19.5937320214,0.143108429267,0.0354892929924,0.0,3.54045821811,10.5176760807,7.64176975145,2.98552784075,4.6562419107
 02/04  01:00:00,15.9116645052,0.199785761794,0.0,0.0,2.55330491699,7.80157382632,6.01500791982,4.52448438835,1.49052353147
 02/04  02:00:00,15.3589165314,0.235762403942,0.0,0.0,2.55330491699,7.21284921042,6.24654274138,5.3588277755,0.887714965882
 02/04  03:00:00,15.0862572769,0.257465457398,0.0,0.0,2.55330491699,6.91848690247,6.29630339288,5.86062841201,0.435674980868
 02/04  04:00:00,14.9555837259,0.273973060418,0.0,0.0,2.55330491699,6.7713057485,6.67754492303,6.24187127963,0.435673643404
 02/04  05:00:00,17.0365046808,0.278400567558,0.0,0.0,3.82705111198,7.57405300124,7.23038131853,6.34269867662,0.887682641903
 02/04  06:00:00,21.5440159288,0.247299353646,0.0,0.0,6.02426329834,9.91545327661,9.96697109592,5.61415245066,4.35281864526
 02/04  07:00:00,26.812021367,0.197053711787,0.0,0.0,6.51253267309,14.7454349813,18.8865059112,4.4402299743,14.4462759369
 02/04  08:00:00,25.9799338529,0.191303590237,0.0193926678295,0.0,6.01364874671,17.9699221805,19.5370448235,4.18692359026,15.3501212332
 02/04  09:00:00,21.996866052,0.211929878999,0.0,0.0,3.66783283761,18.1171033345,19.5396898797,4.79217375364,14.747516126
 02/04  10:00:00,19.1526737645,0.191369432,0.0,0.0,3.10526160149,15.8560427302,17.2601935629,4.32049195332,12.9397016096
 02/04  11:00:00,16.2408755155,0.137745689048,0.0584521971076,0.0,3.10526160149,12.9394160272,14.4867982744,2.75230634197,11.7344919325
 02/04  12:00:00,16.4102688009,0.102050892332,0.116359125351,0.0,3.10526160149,13.0865971812,11.082402888,1.60767910011,9.47472378789
 02/04  13:00:00,16.2366358367,0.0813848288207,0.110573378779,0.0,3.10526160149,12.9394160272,9.44396619018,1.17445207939,8.26951411079
 02/04  14:00:00,15.770493445,0.0733179912859,0.0940412865521,0.0,3.10526160149,12.4978725653,8.4533307575,1.08772390454,7.36560685296
 02/04  15:00:00,15.6017786725,0.0712262351538,0.0745994241889,0.0,3.10526160149,12.3506914113,7.61641948062,1.15471988549,6.46169959514
 02/04  16:00:00,16.9676996279,0.0654372434821,0.0812999179069,0.0,4.02872759285,12.7922348732,8.34582141308,0.980214560112,7.36560685296
 02/04  17:00:00,24.4480299679,0.0622406389306,0.114473475078,0.0,6.50191812146,17.7693977319,9.26474809567,0.693931565603,8.57081653006
 02/04  18:00:00,31.8106210002,0.074433191573,0.234231479299,0.0,8.38069375907,23.1212625696,11.5408544411,0.258316137556,11.2825383035
 02/04  19:00:00,39.5997817356,0.101124209977,0.378801700085,0.0,10.6415932552,23.1212625696,13.2425814421,0.00157741330825,13.2410040288
 02/04  20:00:00,38.6206699717,0.10142480488,0.368667319487,0.0,12.3080778603,20.4854999863,12.7047415506,0.0663423603104,12.6383991903
 02/04  21:00:00,38.1682072116,0.103846263442,0.353903994001,0.0,12.456681583,19.8967753704,11.7860242016,0.202183478811,11.5838407228
 02/04  22:00:00,32.6682129128,0.103095934622,0.318161046016,0.0,9.18739968257,17.702556249,9.864185611,0.389461823107,9.47472378789
 02/04  23:00:00,25.580459438,0.0873123676777,0.181503699917,0.0,5.91811778209,14.0365255879,9.10042153769,0.830907426899,8.26951411079
 02/04  24:00:00,19.577899153,0.0916168727494,0.0711479811083,0.0,3.54045821811,10.5176760807,6.24294454237,1.58905946289,4.65388507949
 02/05  01:00:00,15.8333882433,0.115439749285,0.00606975060383,0.0,2.55330491699,7.80157382632,4.02401120466,2.53417721509,1.48983398957
 02/05  02:00:00,15.2468597178,0.123705590353,0.0,0.0,2.55330491699,7.21284921042,3.64469504719,2.75733030292,0.88736474427
 02/05  03:00:00,14.9476894494,0.118897629891,0.0,0.0,2.55330491699,6.91848690247,3.08125976841,2.6456727812,0.435586987207
 02/05  04:00:00,14.7990180414,0.117407375922,0.0,0.0,2.55330491699,6.7713057485,3.04775142476,2.61216593093,0.435585493833
 02/05  05:00:00,16.8936757054,0.135571592126,0.0,0.0,3.82705111198,7.57405300124,3.91842017968,3.03109152731,0.887328652372
 02/05  06:00:00,21.4405498378,0.14383326264,0.0,0.0,6.02426329834,9.91545327661,7.5720854776,3.22169001841,4.35039545919
 02/05  07:00:00,26.806536481,0.144880886952,0.0466879388372,0.0,6.51253267309,14.7454349813,17.3934462698,2.95569547622,14.4377507936
 02/05  08:00:00,25.0912926825,0.158419992337,0.0564684287404,0.0,6.01364874671,17.9699221805,18.5424989919,3.20145481309,15.3410441788
 02/05  09:00:00,21.96881924,0.183883067044,0.0,0.0,3.66783283761,18.1171033345,18.8838003681,4.14499824507,14.7388021231
 02/05  10:00:00,19.1475102678,0.183999321308,0.00220661400813,0.0,3.10526160149,15.8560427302,17.0735871462,4.14151028931,12.9320768569
 02/05  11:00:00,16.2536144041,0.151674348674,0.0572624260426,0.0,3.10526160149,12.9394160272,14.795232269,3.06763892226,11.7275933467
 02/05  12:00:00,16.4077114038,0.129780735931,0.0860718847196,0.0,3.10526160149,13.0865971812,11.8672953506,2.39810858551,9.46918676511
 02/05  13:00:00,16.2590147234,0.117414521948,0.0969225723432,0.0,3.10526160149,12.9394160272,10.3181571637,2.05345390877,8.26470325493
 02/05  14:00:00,15.8153538276,0.0980654657158,0.11415419473,0.0,3.10526160149,12.4978725653,8.8732228114,1.51188218911,7.3613406223
 02/05  15:00:00,15.6546175174,0.0895586423803,0.10910586184,0.0,3.10526160149,12.3506914113,7.8082691637,1.35029117403,6.45797798966
 02/05  16:00:00,17.0262947632,0.0783369076327,0.126995389068,0.0,4.02872759285,12.7922348732,8.34546344549,0.984122823198,7.3613406223
 02/05  17:00:00,24.5563593569,0.0806756761048,0.204367826993,0.0,6.50191812146,17.7693977319,9.12474173689,0.558917604417,8.56582413247
 02/05  18:00:00,31.9351670933,0.105428505604,0.327782258374,0.0,8.38069375907,23.1212625696,11.6132264549,0.337314424572,11.2759120304
 02/05  19:00:00,39.6231066862,0.122378121639,0.38087273895,0.0,10.6415932552,23.1212625696,13.5894533388,0.356255604427,13.2331977344
 02/05  20:00:00,38.5561360448,0.124431003366,0.281127194079,0.0,12.3080778603,20.4854999863,13.5939964187,0.963040439339,12.6309559793
 02/05  21:00:00,38.0458190886,0.139763831163,0.195598303291,0.0,12.456681583,19.8967753704,13.4036674606,1.82663455264,11.5770329079
 02/05  22:00:00,32.5210498228,0.174420079386,0.0996738112408,0.0,9.18739968257,17.702556249,12.721440772,3.25225400694,9.46918676511
 02/05  23:00:00,25.5594134412,0.246445003035,0.00132506776207,0.0,5.91811778209,14.0365255879,13.8738896152,5.60918636024,8.26470325493
 02/05  24:00:00,19.7538707196,0.338736420462,0.0,0.0,3.54045821811,10.5176760807,12.4252889745,7.77403625006,4.6512527244
 02/06  01:00:00,16.1450781298,0.433199386429,0.0,0.0,2.55330491699,7.80157382632,11.4713669911,9.98229846017,1.4890685309
 02/06  02:00:00,15.6181341688,0.494980041356,0.0,0.0,2.55330491699,7.21284921042,12.3107224675,11.4237458811,0.886976586387
 02/06  03:00:00,15.3814557193,0.552663899845,0.0,0.0,2.55330491699,6.91848690247,13.2461819588,12.8106924476,0.435489511169
 02/06  04:00:00,15.2808968355,0.599286170018,0.0,0.0,2.55330491699,6.7713057485,14.3898888881,13.9544010257,0.435487862473
 02/06  05:00:00,17.3781555675,0.620051454289,0.0,0.0,3.82705111198,7.57405300124,15.3388161115,14.4518793707,0.886936740803
 02/06  06:00:00,21.9024575153,0.605740940096,0.0,0.0,6.02426329834,9.91545327661,18.411574961,14.0638585495,4.34771641147
 02/06  07:00:00,27.1753638941,0.560396238918,0.0,0.0,6.51253267309,14.7454349813,27.3556651774,12.9273300843,14.4283350931
 02/06  08:00:00,25.6175981077,0.547664483837,0.0,0.0,6.01364874671,18.163451543,27.946494021,12.6154742908,15.3310197302
 02/06  09:00:00,24.0693501386,0.838000396925,0.0,0.0,4.35151303671,18.8798367041,28.2110634563,13.4818848346,14.7291786216
 02/06  10:00:00,21.2254015028,0.817683601634,0.0,0.0,3.78894180059,16.6187760998,25.8676742867,12.9440179937,12.923656293
 02/06  11:00:00,18.2254746843,0.734383486266,0.0,0.0,3.78894180059,13.7021493968,22.7032498079,10.9832750666,11.7199747413
 02/06  12:00:00,18.2867280712,0.648455719298,0.0,0.0,3.78894180059,13.8493305508,18.4482749213,8.98520308943,9.46307183184
 02/06  13:00:00,17.9165140205,0.588682886732,0.0,0.0,3.69398621738,13.6338449159,15.8682824656,7.60889218544,8.25939028012
 02/06  14:00:00,17.5851028671,0.535555131207,0.0,0.0,3.78894180059,13.2606059349,13.7459550224,6.38932590607,7.35662911634
 02/06  15:00:00,17.3954143056,0.493047723741,0.0,0.0,3.78894180059,13.1134247809,11.8711609279,5.41729297535,6.45386795255
 02/06  16:00:00,18.7358438657,0.468467830531,0.0,0.0,4.71240779196,13.5549682428,12.2118325389,4.8552034226,7.35662911634
 02/06  17:00:00,26.1425095089,0.424780086372,0.0,0.0,7.18559832057,18.5321311015,12.3973013841,3.83699071603,8.56031066805
 02/06  18:00:00,31.823738304,0.120358519382,0.00789409285515,0.0,8.38069375907,23.3147919321,13.9452316886,2.6766375292,11.2685941594
 02/06  19:00:00,38.3916200335,0.12026787864,0.0443296625842,0.0,10.6415932552,23.1212625696,15.6393773113,2.41480063033,13.224576681
 02/06  20:00:00,38.3122494281,0.140057911876,0.0216136689352,0.0,12.3080778603,20.4854999863,15.6352573266,3.01252142153,12.6227359051
 02/06  21:00:00,37.887020875,0.175226618205,0.00133730263305,0.0,12.456681583,19.8967753704,15.5270851487,3.95757060134,11.5695145473
 02/06  22:00:00,32.4710406988,0.224084766683,0.0,0.0,9.18739968257,17.702556249,14.5612626518,5.09819081998,9.46307183184
 02/06  23:00:00,25.6090269419,0.297383571482,0.0,0.0,5.91811778209,14.0365255879,15.0678962698,6.80850598972,8.25939028012
 02/06  24:00:00,19.7753762288,0.360241929708,0.0,0.0,3.54045821811,10.5176760807,12.9221024411,8.2737568161,4.64834562497
 02/07  01:00:00,16.1283673601,0.416488616733,0.0,0.0,2.55330491699,7.80157382632,11.0740120053,9.58578462534,1.48822737999
 02/07  02:00:00,15.5761629715,0.453008844016,0.0,0.0,2.55330491699,7.21284921042,11.3328341532,10.4462835465,0.886550606775
 02/07  03:00:00,15.3068757832,0.478083963765,0.0,0.0,2.55330491699,6.91848690247,11.4789782728,11.0435956912,0.435382581562
 02/07  04:00:00,15.1797240991,0.498113433608,0.0,0.0,2.55330491699,6.7713057485,11.964320974,11.5289401958,0.435380778192
 02/07  05:00:00,17.2623550573,0.504250944086,0.0,0.0,3.82705111198,7.57405300124,12.5549978798,11.6684908566,0.886507023202
 02/07  06:00:00,21.7596661505,0.462949575327,0.0,0.0,6.02426329834,9.91545327661,14.9983788661,10.6535965694,4.34478229677
 02/07  07:00:00,27.0238095237,0.408841868466,0.0,0.0,6.51253267309,14.7454349813,23.7937704629,9.37573883773,14.4180316252
 02/07  08:00:00,25.4607601556,0.390826531687,0.0,0.0,6.01364874671,18.163451543,24.2734975929,8.95344673681,15.3200508561
 02/07  09:00:00,23.9157503784,0.684400636782,0.0,0.0,4.35151303671,18.8798367041,24.5379413259,9.81929285431,14.7186484716
 02/07  10:00:00,21.0755131059,0.667795204774,0.0,0.0,3.78894180059,16.6187760998,22.3498405458,9.43539813409,12.9144424117
 02/07  11:00:00,18.0946140082,0.603522810138,0.0,0.0,3.78894180059,13.7021493968,19.6523822094,7.94074383689,11.7116383725
 02/07  12:00:00,18.1406219078,0.502349555926,0.0,0.0,3.78894180059,13.8493305508,15.0507955682,5.59441476924,9.45638079896
 02/07  13:00:00,17.7368350813,0.409003947547,0.0,0.0,3.69398621738,13.6338449159,11.7071692498,3.4535924901,8.25357675975
 02/07  14:00:00,17.3918455224,0.335477583882,0.00682020262618,0.0,3.78894180059,13.2606059349,9.13003701238,1.77856328203,7.35147373035
 02/07  15:00:00,17.2407160836,0.281521656235,0.0568278454801,0.0,3.78894180059,13.1134247809,6.95603842771,0.506667726766,6.44937070094
 02/07  16:00:00,18.7811486072,0.291054773024,0.222717798949,0.0,4.71240779196,13.5549682428,7.36633473066,0.0148610003154,7.35147373035
 02/07  17:00:00,26.4309139938,0.325798039271,0.387386531961,0.0,7.18559832057,18.5321311015,8.55427776955,0.0,8.55427776955
 02/07  18:00:00,32.1348985816,0.0912726129693,0.348140276836,0.0,8.38069375907,23.3147919321,11.2605868578,0.0,11.2605868578
 02/07  19:00:00,38.6543281982,0.0908554893561,0.33645021662,0.0,10.6415932552,23.1212625696,13.2151434215,0.0,13.2151434215
 02/07  20:00:00,38.428204179,0.0601079737941,0.217518357827,0.0,12.3080778603,20.4854999863,12.6137414019,0.0,12.6137414019
 02/07  21:00:00,37.8732795048,0.0384882040003,0.12433434667,0.0,12.456681583,19.8967753704,11.6519911517,0.090703284159,11.5612878676
 02/07  22:00:00,32.3549729963,0.0432221781748,0.0647948859588,0.0,9.18739968257,17.702556249,10.0500741357,0.593693336764,9.45638079896
 02/07  23:00:00,25.4157964859,0.104153115488,0.0,0.0,5.91811778209,14.0365255879,10.6258256722,2.37224891244,8.25357675975
 02/07  24:00:00,19.6253555869,0.210221287775,0.0,0.0,3.54045821811,10.5176760807,9.48174410046,4.83657945833,4.64516464213
 02/08  01:00:00,16.0100445509,0.298165807536,0.0,0.0,2.55330491699,7.80157382632,8.3780246866,6.89071390274,1.48731078386
 02/08  02:00:00,15.4652442522,0.342090124784,0.0,0.0,2.55330491699,7.21284921042,8.79340282277,7.90731589159,0.886086931181
 02/08  03:00:00,15.2013974164,0.372605596916,0.0,0.0,2.55330491699,6.91848690247,9.04143903826,8.60617280826,0.435266229996
 02/08  04:00:00,15.0707331171,0.389122451605,0.0,0.0,2.55330491699,6.7713057485,9.41339215351,8.97812788085,0.435264272659
 02/08  05:00:00,17.1653969633,0.407292849993,0.0,0.0,3.82705111198,7.57405300124,10.2866082002,9.40056857339,0.886039626768
 02/08  06:00:00,21.682737013,0.386020437826,0.0,0.0,6.02426329834,9.91545327661,13.2284453718,8.8868513866,4.34159398523
 02/08  07:00:00,26.9628382238,0.347870568603,0.0,0.0,6.51253267309,14.7454349813,22.3916449688,7.98480152631,14.4068434425
 02/08  08:00:00,25.4463046927,0.376371068765,0.0,0.0,6.01364874671,18.163451543,23.9591074323,8.65096662737,15.3081408049
 02/08  09:00:00,23.8758724528,0.644522711137,0.0,0.0,4.35151303671,18.8798367041,23.6024995062,8.89528471477,14.7072147915
 02/08  10:00:00,20.9268444215,0.512481516603,0.00664500369342,0.0,3.78894180059,16.6187760998,18.6315886184,5.72715067696,12.9044379415
 02/08  11:00:00,18.2120875737,0.442078763437,0.278917612236,0.0,3.78894180059,13.7021493968,14.6487416359,2.94615492698,11.7025867089
 02/08  12:00:00,18.8624508817,0.458941070349,0.765237459488,0.0,3.78894180059,13.8493305508,10.5820269366,1.13291128861,9.44911564796
 02/08  13:00:00,19.1942284353,0.543528093044,1.32286920849,0.0,3.69398621738,13.6338449159,8.40348161229,0.156217196848,8.24726441544
 02/08  14:00:00,19.3687873281,0.615885103924,1.70335448834,0.0,3.78894180059,13.2606059349,7.34587599105,0.0,7.34587599105
 02/08  15:00:00,19.6377713191,0.700286184167,2.03511855314,0.0,3.78894180059,13.1134247809,6.44448756666,0.0,6.44448756666
 02/08  16:00:00,21.15475707,0.740493708615,2.14688732621,0.0,4.71240779196,13.5549682428,7.34587599105,0.0,7.34587599105
 02/08  17:00:00,28.3407039537,0.704232168452,1.91874236275,0.0,7.18559832057,18.5321311015,8.54772722357,0.0,8.54772722357
 02/08  18:00:00,33.3249284617,0.352326013823,1.27711675613,0.0,8.38069375907,23.3147919321,11.2518924967,0.0,11.2518924967
 02/08  19:00:00,39.1343967057,0.201888288534,0.705485924935,0.0,10.6415932552,23.1212625696,13.2049007496,0.0,13.2049007496
 02/08  20:00:00,38.6462408695,0.111433265548,0.384229756609,0.0,12.3080778603,20.4854999863,12.6039751333,0.0,12.6039751333
 02/08  21:00:00,38.096300812,0.0861135789988,0.29973027886,0.0,12.456681583,19.8967753704,11.5523553049,0.0,11.5523553049
 02/08  22:00:00,32.5774664029,0.0733442606278,0.257166210189,0.0,9.18739968257,17.702556249,9.44911564796,0.0,9.44911564796
 02/08  23:00:00,25.5414648837,0.0544113446514,0.175410168606,0.0,5.91811778209,14.0365255879,8.36405791252,0.11679349708,8.24726441544
 02/08  24:00:00,19.5621773446,0.0482368296876,0.0988062157963,0.0,3.54045821811,10.5176760807,5.12711045821,0.485399740326,4.64171071788
 02/09  01:00:00,15.7965028336,0.0664645784043,0.0181595118398,0.0,2.55330491699,7.80157382632,2.95071165971,1.46439264787,1.48631901184
 02/09  02:00:00,15.2064474707,0.0832933432119,0.0,0.0,2.55330491699,7.21284921042,2.86683981928,1.98125412277,0.885585696514
 02/09  03:00:00,14.9272523198,0.0984605003332,0.0,0.0,2.55330491699,6.91848690247,2.73916800203,2.30402751116,0.435140490869
 02/09  04:00:00,14.7800535466,0.0984428810712,0.0,0.0,2.55330491699,6.7713057485,2.70579895922,2.27066057889,0.435138380333
 02/09  05:00:00,16.8581927201,0.100088606879,0.0,0.0,3.82705111198,7.57405300124,3.16969765725,2.28416296739,0.88553468986
 02/09  06:00:00,21.4272631413,0.116814076862,0.0137324892496,0.0,6.02426329834,9.91545327661,6.89978601664,2.56163359435,4.33815242229
 02/09  07:00:00,26.802924525,0.115630388849,0.0723264809518,0.0,6.51253267309,14.7454349813,16.5466446333,2.15187077353,14.3947738598
 02/09  08:00:00,25.3002003361,0.120070533063,0.110196179125,0.0,6.01364874671,18.163451543,17.2972506824,2.00195757876,15.2952931037
 02/09  09:00:00,23.7696198342,0.351178742282,0.187091350316,0.0,4.35151303671,18.8798367041,15.7705859289,1.07570496182,14.6948809671
 02/09  10:00:00,21.2797282241,0.355588755911,0.516421567069,0.0,3.78894180059,16.6187760998,12.9253620155,0.0317161704586,12.8936458451
 02/09  11:00:00,18.8196522997,0.428585566226,0.899975535411,0.0,3.78894180059,13.7021493968,11.6928224312,0.0,11.6928224312
 02/09  12:00:00,19.5014897492,0.51739445876,1.34582293859,0.0,3.78894180059,13.8493305508,9.44127853034,0.0,9.44127853034
 02/09  13:00:00,20.0108876362,0.658339026847,2.02471747554,0.0,3.69398621738,13.6338449159,8.24045511652,0.0,8.24045511652
 02/09  14:00:00,19.6768378991,0.642444646547,1.98484551666,0.0,3.78894180059,13.2606059349,7.33983755616,0.0,7.33983755616
 02/09  15:00:00,19.2913554096,0.604222583109,1.78476624465,0.0,3.78894180059,13.1134247809,6.4392199958,0.0,6.4392199958
 02/09  16:00:00,20.5274738462,0.585954995776,1.6741428152,0.0,4.71240779196,13.5549682428,7.33983755616,0.0,7.33983755616
 02/09  17:00:00,28.2232438921,0.637664794286,1.86784967526,0.0,7.18559832057,18.5321311015,8.54066096997,0.0,8.54066096997
 02/09  18:00:00,34.1841057805,0.479124307112,2.0094957816,0.0,8.38069375907,23.3147919321,11.2425136511,0.0,11.2425136511
 02/09  19:00:00,41.096018064,0.554628449292,2.3143671225,0.0,10.6415932552,23.1212625696,13.1938516985,0.0,13.1938516985
 02/09  20:00:00,40.9494975611,0.541070415544,2.25784929823,0.0,12.3080778603,20.4854999863,12.5934399916,0.0,12.5934399916
 02/09  21:00:00,40.4478192555,0.529093392574,2.20826890878,0.0,12.456681583,19.8967753704,11.5427195045,0.0,11.5427195045
 02/09  22:00:00,34.8801125147,0.508864457192,2.1242921254,0.0,9.18739968257,17.702556249,9.44127853034,0.0,9.44127853034
 02/09  23:00:00,27.2851614219,0.383369491992,1.59014855942,0.0,5.91811778209,14.0365255879,8.24045511652,0.0,8.24045511652
 02/09  24:00:00,20.969831668,0.299695453216,1.2550019157,0.0,3.54045821811,10.5176760807,4.63798487508,0.0,4.63798487508
 02/10  01:00:00,16.9632022249,0.239303626781,1.01201985478,0.0,2.55330491699,7.80157382632,1.48525235557,0.0,1.48525235557
 02/10  02:00:00,16.2014627512,0.206268485189,0.872040138521,0.0,2.55330491699,7.21284921042,0.885047050812,0.0,0.885047050812
 02/10  03:00:00,15.7512200574,0.177652181517,0.744776056407,0.0,2.55330491699,6.91848690247,0.435005401362,0.0,0.435005401362
 02/10  04:00:00,15.5329891483,0.164763916474,0.686614566287,0.0,2.55330491699,6.7713057485,0.435003138453,0.0,0.435003138453
 02/10  05:00:00,17.643773655,0.17136320297,0.714306338729,0.0,3.82705111198,7.57405300124,0.884992361953,0.0,0.884992361953
 02/10  06:00:00,22.394195063,0.213304294587,0.884174193224,0.0,6.02426329834,9.91545327661,4.33445862837,0.0,4.33445862837
 02/10  07:00:00,28.0034823452,0.27366541709,1.11484927286,0.0,6.51253267309,14.7454349813,14.3818264526,0.0,14.3818264526
 02/10  08:00:00,26.5185150153,0.289459234908,1.15912215653,0.0,6.01364874671,18.163451543,15.2815115571,0.0,15.2815115571
 02/10  09:00:00,25.6450180102,0.637076846239,1.7765914223,0.0,4.35151303671,18.8798367041,14.6816506511,0.0,14.6816506511
 02/10  10:00:00,25.0956885963,1.0178800996,3.67009059559,0.0,3.78894180059,16.6187760998,12.8820693185,0.0,12.8820693185
 02/10  11:00:00,25.2024093577,1.53102216113,6.18029599852,0.0,3.78894180059,13.7021493968,11.682348431,0.0,11.682348431
 02/10  12:00:00,28.2087352009,2.0062672124,8.56419563663,0.0,3.78894180059,13.8493305508,9.43287176698,0.0,9.43287176698
 02/10  13:00:00,30.4002925727,2.3995029654,10.6729584735,0.0,3.69398621738,13.6338449159,8.23315087951,0.0,8.23315087951
 02/10  14:00:00,31.7419203163,2.63375968268,12.0586128977,0.0,3.78894180059,13.2606059349,7.33336021391,0.0,7.33336021391
 02/10  15:00:00,33.0523394591,2.83554526832,13.314427609,0.0,3.78894180059,13.1134247809,6.4335695483,0.0,6.4335695483
 02/10  16:00:00,35.0934204494,2.94528378592,13.8807606283,0.0,4.71240779196,13.5549682428,7.33336021391,0.0,7.33336021391
 02/10  17:00:00,42.1160060441,2.93036652231,13.4679100993,0.0,7.18559832057,18.5321311015,8.53308110138,0.0,8.53308110138
 02/10  18:00:00,45.7746046489,2.50074952324,11.5783694338,0.0,8.38069375907,23.3147919321,11.2324530982,0.0,11.2324530982
 02/10  19:00:00,49.5287635209,2.0992745967,9.20246643191,0.0,10.6415932552,23.1212625696,13.1819995403,0.0,13.1819995403
 02/10  20:00:00,46.6754623756,1.64353388162,6.88135064661,0.0,12.3080778603,20.4854999863,12.5821390966,0.0,12.5821390966
 02/10  21:00:00,42.723055976,1.03692637502,3.97567264682,0.0,12.456681583,19.8967753704,11.5323833201,0.0,11.5323833201
 02/10  22:00:00,34.1001185034,0.420390745099,1.43277182615,0.0,9.18739968257,17.702556249,9.43287176698,0.0,9.43287176698
 02/10  23:00:00,25.7951101603,0.117643924877,0.365822864976,0.0,5.91811778209,14.0365255879,8.23315087951,0.0,8.23315087951
 02/10  24:00:00,19.5249588447,0.0281481953208,0.0816763502486,0.0,3.54045821811,10.5176760807,4.63398821709,0.0,4.63398821709
 02/11  01:00:00,15.7585265931,0.0453893458825,0.00125850378958,0.0,2.55330491699,7.80157382632,2.5780901264,1.09397899751,1.48411112889
 02/11  02:00:00,15.3573719159,0.234217788493,0.0,0.0,2.55330491699,7.21284921042,6.27728670718,5.39281555399,0.884471153195
 02/11  03:00:00,15.3253049456,0.496513126173,0.0,0.0,2.55330491699,6.91848690247,11.9646538948,11.5297928933,0.434861001424
 02/11  04:00:00,15.4188700756,0.737259410127,0.0,0.0,2.55330491699,6.7713057485,17.7039091546,17.2690505676,0.434858587028
 02/11  05:00:00,17.6882119139,0.930107800663,0.0,0.0,3.82705111198,7.57405300124,22.7420687168,21.8576559132,0.884412803593
 02/11  06:00:00,22.3785330894,1.08181651421,0.0,0.0,6.02426329834,9.91545327661,29.8074107956,25.4768970971,4.33051369856
 02/11  07:00:00,27.7781168594,1.16314920421,0.0,0.0,6.51253267309,14.7454349813,41.672659449,27.3046543923,14.3680050566
 02/11  08:00:00,26.0709793569,1.19457509543,0.0,0.0,6.01364874671,17.9699221805,43.1152945335,27.848494287,15.2668002465
 02/11  09:00:00,22.9482440126,1.16330783961,0.0,0.0,3.66783283761,18.1171033345,41.5672935513,26.8997657898,14.6675277615
 02/11  10:00:00,20.0162519483,1.05494761583,0.0,0.0,3.10526160149,15.8560427302,37.1494109636,24.2796991736,12.86971179
 02/11  11:00:00,16.95102214,0.906344510625,0.0,0.0,3.10526160149,12.9394160272,32.4761964231,20.8050286131,11.67116781
 02/11  12:00:00,17.0057507405,0.761085017667,0.0528069396758,0.0,3.10526160149,13.0865971812,26.4465007953,17.0226029478,9.42389784749
 02/11  13:00:00,16.8457760774,0.655599039088,0.14549940917,0.0,3.10526160149,12.9394160272,22.0996825397,13.8743286722,8.22535386749
 02/11  14:00:00,16.3651598396,0.561732648743,0.200293023651,0.0,3.10526160149,12.4978725653,18.6940113937,11.3675655112,7.32644588249
 02/11  15:00:00,16.1403363312,0.455933961058,0.228449357033,0.0,3.10526160149,12.3506914113,15.2964742951,8.86893639766,6.42753789749
 02/11  16:00:00,17.4489083546,0.374815898604,0.253129989512,0.0,4.02872759285,12.7922348732,14.2428616035,6.916415721,7.32644588249
 02/11  17:00:00,24.8876319847,0.329419537869,0.28689659296,0.0,6.50191812146,17.7693977319,14.0837228192,5.55873295668,8.52498986249
 02/11  18:00:00,32.0300887134,0.287642721573,0.24048966247,0.0,8.38069375907,23.1212625696,16.1389771349,4.91726331737,11.2217138175
 02/11  19:00:00,38.6546533411,0.321391257435,0.10623959146,0.0,10.6415932552,23.1212625696,19.939683775,6.77033599001,13.169347785
 02/11  20:00:00,38.6464932544,0.465972336204,0.0299430708468,0.0,12.3080778603,20.4854999863,23.2988632963,10.7287875013,12.570075795
 02/11  21:00:00,38.3035504984,0.593093544325,0.0,0.0,12.456681583,19.8967753704,25.4954353003,13.9740854878,11.5213498125
 02/11  22:00:00,33.0387773882,0.79182145606,0.0,0.0,9.18739968257,17.702556249,28.0050314861,18.5811336386,9.42389784749
 02/11  23:00:00,26.3660568434,1.05441347299,0.0,0.0,5.91811778209,14.0365255879,32.9545363822,24.7291825147,8.22535386749
 02/11  24:00:00,20.6852289325,1.27009463344,0.0,0.0,3.54045821811,10.5176760807,34.429356249,29.7996343215,4.62972192749
 02/12  01:00:00,17.1410118773,1.42913313393,0.0,0.0,2.55330491699,7.80157382632,35.1550563532,33.6721606855,1.48289566774
 02/12  02:00:00,16.642990341,1.5198362136,0.0,0.0,2.55330491699,7.21284921042,36.7042218538,35.82036368,0.883858173816
 02/12  03:00:00,16.4297301706,1.60093835113,0.0,0.0,2.55330491699,6.91848690247,38.060787985,37.6260806512,0.43470733376
 02/12  04:00:00,16.3583558423,1.67674517684,0.0,0.0,2.55330491699,6.7713057485,39.7636973909,39.3289926221,0.434704768821
 02/12  05:00:00,18.4754989716,1.71739485829,0.0,0.0,3.82705111198,7.57405300124,41.0949811467,40.2111849603,0.883796186353
 02/12  06:00:00,23.0177083682,1.720991793,0.0,0.0,6.02426329834,9.91545327661,44.537394327,40.2110755247,4.32631880231
 02/12  07:00:00,28.2789363485,1.66396869325,0.0,0.0,6.51253267309,14.7454349813,53.116202522,38.7628887557,14.3533137663
 02/12  08:00:00,26.4868977089,1.61049344746,0.0,0.0,6.01364874671,17.9699221805,52.6774076577,37.4262441292,15.2511635285
 02/12  09:00:00,23.3930157217,1.60807954874,0.0,0.0,3.66783283761,18.1171033345,52.034099939,37.3815834583,14.6525164807
 02/12  10:00:00,20.3650834893,1.40377915685,0.0,0.0,3.10526160149,15.8560427302,45.4372261376,32.5806492184,12.8565769192
 02/12  11:00:00,17.0319224308,0.987244801425,0.0,0.0,3.10526160149,12.9394160272,34.5227073348,22.8634234556,11.6592838792
 02/12  12:00:00,16.8533361949,0.661477411697,0.0,0.0,3.10526160149,13.0865971812,24.6732175475,15.2588581181,9.41435942938
 02/12  13:00:00,16.4780150383,0.42561838393,0.00771902524019,0.0,3.10526160149,12.9394160272,17.9635841509,9.74651776145,8.21706638946
 02/12  14:00:00,15.9849409076,0.256094510141,0.125712230295,0.0,3.10526160149,12.4978725653,12.414812276,5.09571566645,7.31909660952
 02/12  15:00:00,15.7928911368,0.178491064931,0.158447058699,0.0,3.10526160149,12.3506914113,9.58576275229,3.16463592271,6.42112682959
 02/12  16:00:00,17.0374984489,0.142774164967,0.0737618174924,0.0,4.02872759285,12.7922348732,10.1952702896,2.87617368003,7.31909660952
 02/12  17:00:00,24.4295864807,0.135161828581,0.0231087982681,0.0,6.50191812146,17.7693977319,11.5245012889,3.00811163949,8.51638964944
 02/12  18:00:00,31.6583728059,0.141221415629,0.0151950609503,0.0,8.38069375907,23.1212625696,14.3668182852,3.15651929591,11.2102989893
 02/12  19:00:00,38.3974394651,0.159284715563,0.011132257337,0.0,10.6415932552,23.1212625696,16.7319409857,3.57604080661,13.1559001791
 02/12  20:00:00,38.3512233147,0.200645467335,0.0,0.0,12.3080778603,20.4854999863,17.1631850532,4.60593139399,12.5572536592
 02/12  21:00:00,37.9461129748,0.235656020674,0.0,0.0,12.456681583,19.8967753704,16.9175359373,5.4079136881,11.5096222492
 02/12  22:00:00,32.5229233332,0.275967401096,0.0,0.0,9.18739968257,17.702556249,15.7544085316,6.34004910222,9.41435942938
 02/12  23:00:00,25.6917494632,0.380106092778,0.0,0.0,5.91811778209,14.0365255879,16.9796780912,8.76261170173,8.21706638946
 02/12  24:00:00,19.8929292991,0.477794999997,0.0,0.0,3.54045821811,10.5176760807,15.6529618016,11.0277745319,4.62518726971
 02/13  01:00:00,16.3518038465,0.639925103133,0.0,0.0,2.55330491699,7.80157382632,16.3536718933,14.8720655633,1.48160633006
 02/13  02:00:00,15.9035418252,0.780387697708,0.0,0.0,2.55330491699,7.21284921042,19.0951633261,18.2119550323,0.883208293815
 02/13  03:00:00,15.6842555222,0.855463702751,0.0,0.0,2.55330491699,6.91848690247,20.4632706688,20.028726225,0.434544443822
 02/13  04:00:00,15.6340603973,0.952449731777,0.0,0.0,2.55330491699,6.7713057485,22.6942610366,22.2597193072,0.434541729343
 02/13  05:00:00,17.7717246957,1.0136205824,0.0,0.0,3.82705111198,7.57405300124,24.5248085495,23.6416658567,0.883142692779
 02/13  06:00:00,22.2872196189,0.990503043684,0.0,0.0,6.02426329834,9.91545327661,27.3637147327,23.0418395496,4.32187518307
 02/13  07:00:00,27.4968577417,0.881890086496,0.0,0.0,6.51253267309,14.7454349813,34.7593446513,20.4215877176,14.3377569337
 02/13  08:00:00,25.932923696,0.862990072144,0.0,0.0,6.01364874671,18.163451543,35.1694526694,19.9348466356,15.2346060338
 02/13  09:00:00,24.4258620768,1.19451233519,0.0,0.0,4.35151303671,18.8798367041,36.509066733,21.872445479,14.636621254
 02/13  10:00:00,21.4981915286,1.09047362742,0.0,0.0,3.78894180059,16.6187760998,32.1246052023,19.2819366065,12.8426685958
 02/13  11:00:00,18.4109380109,0.919846812818,0.0,0.0,3.78894180059,13.7021493968,26.9664913064,15.3197911483,11.6467001581
 02/13  12:00:00,18.3865927508,0.748320398913,0.0,0.0,3.78894180059,13.8493305508,20.7077529485,11.3034936111,9.40425933739
 02/13  13:00:00,17.9561964963,0.628365362528,0.0,0.0,3.69398621738,13.6338449159,16.7327151344,8.52442423473,8.2082908997
 02/13  14:00:00,17.6027258203,0.553178084402,0.0,0.0,3.78894180059,13.2606059349,14.1093955717,6.79808100028,7.31131457143
 02/13  15:00:00,17.387089436,0.484722854196,0.0,0.0,3.78894180059,13.1134247809,11.6296740061,5.21533576298,6.41433824316
 02/13  16:00:00,18.725043774,0.457667738788,0.0,0.0,4.71240779196,13.5549682428,11.9102647961,4.59895022466,7.31131457143
 02/13  17:00:00,26.1635692427,0.445839820108,0.0,0.0,7.18559832057,18.5321311015,12.8362710689,4.32898805977,8.50728300912
 02/13  18:00:00,31.8530106243,0.157524932507,0.0,0.0,8.38069375907,23.3147919321,14.7886691291,3.59045713517,11.1982119939
 02/13  19:00:00,38.3835639825,0.156541490291,0.0,0.0,10.6415932552,23.1212625696,16.6919148451,3.55025413996,13.1416607052
 02/13  20:00:00,38.3388924947,0.188314647406,0.0,0.0,12.3080778603,20.4854999863,16.8232189445,4.27954245816,12.5436764863
 02/13  21:00:00,37.9429147876,0.232457833433,0.0,0.0,12.456681583,19.8967753704,16.7958969651,5.29869286176,11.4972041033
 02/13  22:00:00,32.5473918888,0.300435956654,0.0,0.0,9.18739968257,17.702556249,16.2856084523,6.88134911495,9.40425933739
 02/13  23:00:00,25.7419470935,0.430303723047,0.0,0.0,5.91811778209,14.0365255879,18.0953232394,9.88703233975,8.2082908997
 02/13  24:00:00,19.9866094397,0.571475140611,0.0,0.0,3.54045821811,10.5176760807,17.8020252091,13.1816396225,4.62038558663
 02/14  01:00:00,16.4390016283,0.727122884921,0.0,0.0,2.55330491699,7.80157382632,18.2930585316,16.8128150359,1.48024349572
 02/14  02:00:00,15.9542949579,0.831140830424,0.0,0.0,2.55330491699,7.21284921042,20.1135683702,19.231046665,0.882521705263
 02/14  03:00:00,15.7378698783,0.90907805879,0.0,0.0,2.55330491699,6.91848690247,21.4723723447,21.0379999649,0.434372379794
 02/14  04:00:00,15.6378284808,0.956217815274,0.0,0.0,2.55330491699,6.7713057485,22.5590185128,22.1246489959,0.434369516835
 02/14  05:00:00,17.7277761804,0.969672067094,0.0,0.0,3.82705111198,7.57405300124,23.3078432192,22.4253907028,0.882452516336
 02/14  06:00:00,22.2240828354,0.927366260189,0.0,0.0,6.02426329834,9.91545327661,25.7220699344,21.4048857765,4.31718415793
 02/14  07:00:00,27.4730238482,0.858056192944,0.0,0.0,6.51253267309,14.7454349813,34.0489583387,19.7276191716,14.321339167
 02/14  08:00:00,25.8920236991,0.822090075166,0.0,0.0,6.01364874671,18.163451543,34.0741749932,18.8570423275,15.2171326657
 02/14  09:00:00,24.3379021483,1.10655240667,0.0,0.0,4.35151303671,18.8798367041,34.2439869352,19.6241401464,14.6198467888
 02/14  10:00:00,21.3694228441,0.961704942897,0.0,0.0,3.78894180059,16.6187760998,28.9875827167,16.1595917781,12.8279909386
 02/14  11:00:00,18.2486116983,0.757520500262,0.0,0.0,3.78894180059,13.7021493968,23.0955506977,11.4621303247,11.633420373
 02/14  12:00:00,18.2587835065,0.62051115463,0.0,0.0,3.78894180059,13.8493305508,17.7097630721,8.31616250954,9.39360056254
 02/14  13:00:00,17.7801670293,0.452335895573,0.0,0.0,3.69398621738,13.6338449159,12.661062174,4.46203217703,8.19902999696
 02/14  14:00:00,17.4041316438,0.348935973065,0.00564793490378,0.0,3.78894180059,13.2606059349,9.41239034843,2.10928827565,7.30310207278
 02/14  15:00:00,17.2444935594,0.30811708375,0.0340098938177,0.0,3.78894180059,13.1134247809,7.60728684791,1.20011269931,6.40717414859
 02/14  16:00:00,18.5965995332,0.287402748142,0.0418207499199,0.0,4.71240779196,13.5549682428,8.02407064886,0.720968576077,7.30310207278
 02/14  17:00:00,26.0250917801,0.273188794063,0.0341735634653,0.0,7.18559832057,18.5321311015,8.88749158657,0.389818948213,8.49767263836
 02/14  18:00:00,31.7041552193,0.00866952750498,0.0,0.0,8.38069375907,23.3147919321,11.3974996454,0.212043234534,11.1854564109
 02/14  19:00:00,38.2467495485,0.0197270562599,0.0,0.0,10.6415932552,23.1212625696,13.5963610909,0.469727510903,13.12663358
 02/14  20:00:00,38.2067189017,0.0561410544002,0.0,0.0,12.3080778603,20.4854999863,13.8213238443,1.29197554708,12.5293482972
 02/14  21:00:00,37.79275377,0.0822968158574,0.0,0.0,12.456681583,19.8967753704,13.3342730467,1.85017399441,11.4840990523
 02/14  22:00:00,32.3591457774,0.112189845311,0.0,0.0,9.18739968257,17.702556249,11.921853603,2.52825304041,9.39360056254
 02/14  23:00:00,25.511364617,0.199721246547,0.0,0.0,5.91811778209,14.0365255879,12.7658813377,4.56685134072,8.19902999696
 02/14  24:00:00,19.7358423386,0.320708039515,0.0,0.0,3.54045821811,10.5176760807,12.0108427928,7.39552449257,4.61531830023
 02/15  01:00:00,16.1919561279,0.480077384565,0.0,0.0,2.55330491699,7.80157382632,12.5891846221,11.1103770557,1.47880756636
 02/15  02:00:00,15.7827766852,0.659622557742,0.0,0.0,2.55330491699,7.21284921042,16.2381171868,15.3563185757,0.881798611107
 02/15  03:00:00,15.6666453951,0.837853575585,0.0,0.0,2.55330491699,6.91848690247,19.9201269895,19.4859357969,0.434191192575
 02/15  04:00:00,15.6813209938,0.999710328344,0.0,0.0,2.55330491699,6.7713057485,23.6601207278,23.2259325456,0.434188182252
 02/15  05:00:00,17.8127678238,1.0546637105,0.0,0.0,3.82705111198,7.57405300124,25.3457318244,24.464005963,0.881725861354
 02/15  06:00:00,22.3097616089,1.01304503376,0.0,0.0,6.02426329834,9.91545327661,27.7482244115,23.4359772943,4.31224711724
 02/15  07:00:00,27.5783329925,0.963365337296,0.0,0.0,6.51253267309,14.7454349813,36.5086054566,22.2045401269,14.3040653297
 02/15  08:00:00,25.8809450804,0.811011456474,0.0,0.0,6.01364874671,18.163451543,33.6863359138,18.4875873148,15.198748599
 02/15  09:00:00,24.0880329745,0.85668323282,0.0,0.0,4.35151303671,18.8798367041,28.1317487303,13.5295506777,14.6021980526
 02/15  10:00:00,21.0297639826,0.611033980599,0.0110121008794,0.0,3.78894180059,16.6187760998,20.677623108,7.86507481363,12.8125482943
 02/15  11:00:00,18.0353876325,0.4194490757,0.124847358713,0.0,3.78894180059,13.7021493968,15.1132646608,3.49381620402,11.6194484568
 02/15  12:00:00,18.4615279846,0.39884155264,0.424414080033,0.0,3.78894180059,13.8493305508,11.065043483,1.68265722164,9.38238626135
 02/15  13:00:00,18.4551753274,0.420875938971,0.706468254703,0.0,3.69398621738,13.6338449159,8.81893288779,0.629646463998,8.1892864238
 02/15  14:00:00,18.4203445544,0.442920939107,0.927875879376,0.0,3.78894180059,13.2606059349,7.3609429088,0.0664813631682,7.29446154563
 02/15  15:00:00,18.5738157744,0.502995621223,1.16845357135,0.0,3.78894180059,13.1134247809,6.39963666746,0.0,6.39963666746
 02/15  16:00:00,20.1366982731,0.549595414445,1.31972682351,0.0,4.71240779196,13.5549682428,7.29446154563,0.0,7.29446154563
 02/15  17:00:00,27.5589270902,0.553364368357,1.28783329931,0.0,7.18559832057,18.5321311015,8.48756138318,0.0,8.48756138318
 02/15  18:00:00,32.8698227694,0.256942498517,0.917394579077,0.0,8.38069375907,23.3147919321,11.1720360177,0.0,11.1720360177
 02/15  19:00:00,38.7191357435,0.111598721183,0.380514530102,0.0,10.6415932552,23.1212625696,13.1108232537,0.0,13.1108232537
 02/15  20:00:00,38.3489504211,0.0462560059126,0.152116567897,0.0,12.3080778603,20.4854999863,12.5142733349,0.0,12.5142733349
 02/15  21:00:00,37.8215875742,0.0294790130538,0.0816516070759,0.0,12.456681583,19.8967753704,11.5827358144,0.11242483731,11.4703109771
 02/15  22:00:00,32.3067543431,0.0396697627988,0.0201286481328,0.0,9.18739968257,17.702556249,10.2162482802,0.833862018846,9.38238626135
 02/15  23:00:00,25.4031254939,0.091482123459,0.0,0.0,5.91811778209,14.0365255879,10.3962854205,2.20699899673,8.1892864238
 02/15  24:00:00,19.5567031034,0.141568804264,0.0,0.0,3.54045821811,10.5176760807,7.99225113342,3.38226422229,4.60998691113
 02/16  01:00:00,15.958006149,0.246127405596,0.0,0.0,2.55330491699,7.80157382632,7.25439819813,5.77709923283,1.4772989653
 02/16  02:00:00,15.5418119834,0.418657855977,0.0,0.0,2.55330491699,7.21284921042,10.6735974481,9.79255822304,0.881039225109
 02/16  03:00:00,15.4092462248,0.580454405347,0.0,0.0,2.55330491699,6.91848690247,14.0150241454,13.5810232097,0.434000935768
 02/16  04:00:00,15.3379458777,0.656335212208,0.0,0.0,2.55330491699,6.7713057485,15.7797519069,15.3457541276,0.433997779255
 02/16  05:00:00,17.407591232,0.649487118703,0.0,0.0,3.82705111198,7.57405300124,16.0362780878,15.1553151448,0.880962942964
 02/16  06:00:00,21.8880646303,0.591348055128,0.0,0.0,6.02426329834,9.91545327661,18.0492399126,13.7421743884,4.30706552418
 02/16  07:00:00,27.1417876083,0.526819953062,0.0,0.0,6.51253267309,14.7454349813,26.4565586302,12.1706180917,14.2859405385
 02/16  08:00:00,25.5338327781,0.463899154216,0.0,0.0,6.01364874671,18.163451543,25.8090123671,10.6295530894,15.1794592777
 02/16  09:00:00,23.8590576994,0.627707957784,0.0,0.0,4.35151303671,18.8798367041,22.9652340611,8.38155378919,14.5836802719
 02/16  10:00:00,20.9493244373,0.472455837804,0.0691506983455,0.0,3.78894180059,16.6187760998,17.4366685995,4.64032336338,12.7963452361
 02/16  11:00:00,18.421725029,0.436503144331,0.494130686611,0.0,3.78894180059,13.7021493968,13.6582032441,2.05341469709,11.604788547
 02/16  12:00:00,19.1928651067,0.50136226275,1.05323049202,0.0,3.78894180059,13.8493305508,10.1590295891,0.788409834292,9.37061975481
 02/16  13:00:00,19.449165813,0.580413468484,1.54092121078,0.0,3.69398621738,13.6338449159,8.24603008072,0.0669670150664,8.17906306566
 02/16  14:00:00,18.8613872399,0.51942200489,1.2924174991,0.0,3.78894180059,13.2606059349,7.28539554879,0.0,7.28539554879
 02/16  15:00:00,18.0555775094,0.401844812381,0.751366115224,0.0,3.78894180059,13.1134247809,6.39172803192,0.0,6.39172803192
 02/16  16:00:00,19.0494751167,0.333892083705,0.448206997856,0.0,4.71240779196,13.5549682428,7.28539554879,0.0,7.28539554879
 02/16  17:00:00,26.3940508767,0.318097486046,0.358223968091,0.0,7.18559832057,18.5321311015,8.47695223795,0.0,8.47695223795
 02/16  18:00:00,32.0606160742,0.0783145533821,0.286815829005,0.0,8.38069375907,23.3147919321,11.1579547885,0.0,11.1579547885
 02/16  19:00:00,38.6095336066,0.082738578241,0.299772536168,0.0,10.6415932552,23.1212625696,13.0942344084,0.0,13.0942344084
