Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/16  20:00:00,38.454317056,0.0664663161356,0.237272892547,0.0,12.3080778603,20.4854999863,12.4984560638,0.0,12.4984560638
 02/16  21:00:00,37.9677799222,0.0567166966513,0.200606271407,0.0,12.456681583,19.8967753704,11.4558439608,0.0,11.4558439608
 02/16  22:00:00,32.4760785783,0.0503390535256,0.17878359263,0.0,9.18739968257,17.702556249,9.37061975481,0.0,9.37061975481
 02/16  23:00:00,25.4831047101,0.0435938136891,0.127867526005,0.0,5.91811778209,14.0365255879,8.35701644952,0.177953383866,8.17906306566
 02/16  24:00:00,19.5080840568,0.0411295895088,0.0518201681829,0.0,3.54045821811,10.5176760807,5.2121894574,0.607796459214,4.60439299819
 02/17  01:00:00,15.791302389,0.0794236456045,0.0,0.0,2.55330491699,7.80157382632,3.2736704968,1.79795235937,1.47571813743
 02/17  02:00:00,15.2508522896,0.127698162199,0.0,0.0,2.55330491699,7.21284921042,3.75557606677,2.87533229499,0.880243771781
 02/17  03:00:00,14.9902515512,0.161459731766,0.0,0.0,2.55330491699,6.91848690247,4.06234962026,3.6285479546,0.433801665661
 02/17  04:00:00,14.8745440142,0.19293334873,0.0,0.0,2.55330491699,6.7713057485,4.79075275158,4.35695438739,0.433798364188
 02/17  05:00:00,16.9550332787,0.196929165398,0.0,0.0,3.82705111198,7.57405300124,5.33128105113,4.4511170641,0.880163987034
 02/17  06:00:00,21.4646033708,0.167886795591,0.0,0.0,6.02426329834,9.91545327661,8.07554708724,3.77390617294,4.3016409143
 02/17  07:00:00,26.7502727193,0.13002893903,0.00527612499783,0.0,6.51253267309,14.7454349813,17.1290020504,2.86203188824,14.2669701621
 02/17  08:00:00,25.2419738912,0.123632295648,0.0484079717089,0.0,6.01364874671,18.163451543,17.6087524163,2.44948200188,15.1592704144
 02/17  09:00:00,23.6448315211,0.353641804063,0.0598399753753,0.0,4.35151303671,18.8798367041,16.3525853351,1.78828640442,14.5642989307
 02/17  10:00:00,20.857871924,0.331743236396,0.118410786478,0.0,3.78894180059,16.6187760998,13.8533035585,1.07391699608,12.7793865624
 02/17  11:00:00,18.0304492217,0.320478902935,0.21887912072,0.0,3.78894180059,13.7021493968,12.1462345686,0.556789583511,11.589444985
 02/17  12:00:00,18.28840945,0.314107232657,0.336029865415,0.0,3.78894180059,13.8493305508,9.41077600376,0.0524714762911,9.35830452747
 02/17  13:00:00,18.1179466742,0.33747678101,0.45263875938,0.0,3.69398621738,13.6338449159,8.1683629501,0.0,8.1683629501
 02/17  14:00:00,18.2367315165,0.403828741722,0.783355038943,0.0,3.78894180059,13.2606059349,7.27590676707,0.0,7.27590676707
 02/17  15:00:00,17.9491432586,0.378165528123,0.668611148616,0.0,3.78894180059,13.1134247809,6.38345058404,0.0,6.38345058404
 02/17  16:00:00,19.1825252983,0.355497507552,0.559651755533,0.0,4.71240779196,13.5549682428,7.27590676707,0.0,7.27590676707
 02/17  17:00:00,26.6363049548,0.359239017986,0.559336514292,0.0,7.18559832057,18.5321311015,8.46584834444,0.0,8.46584834444
 02/17  18:00:00,32.3861889872,0.140929775665,0.549773519773,0.0,8.38069375907,23.3147919321,11.1432168935,0.0,11.1432168935
 02/17  19:00:00,39.0428919639,0.168148483625,0.647720988062,0.0,10.6415932552,23.1212625696,13.0768719568,0.0,13.0768719568
 02/17  20:00:00,38.8213987306,0.140131650337,0.530689232971,0.0,12.3080778603,20.4854999863,12.4819011681,0.0,12.4819011681
 02/17  21:00:00,38.3487993886,0.133003578527,0.505338855962,0.0,12.456681583,19.8967753704,11.4407022879,0.0,11.4407022879
 02/17  22:00:00,32.8412683322,0.123210415819,0.471101984217,0.0,9.18739968257,17.702556249,9.35830452747,0.0,9.35830452747
 02/17  23:00:00,25.6522133984,0.0706750363762,0.269894991563,0.0,5.91811778209,14.0365255879,8.1683629501,0.0,8.1683629501
 02/17  24:00:00,19.6638426547,0.0512915170884,0.197416838539,0.0,3.54045821811,10.5176760807,4.59853821798,0.0,4.59853821798
 02/18  01:00:00,15.8399419373,0.0265721706946,0.101491023233,0.0,2.55330491699,7.80157382632,1.47406554905,0.0,1.47406554905
 02/18  02:00:00,15.1922585521,0.0219338442994,0.0471705803733,0.0,2.55330491699,7.21284921042,1.09241846279,0.213005976465,0.879412486325
 02/18  03:00:00,14.8857888245,0.0333645832134,0.0236324218093,0.0,2.55330491699,6.91848690247,1.02588967871,0.592296237493,0.433593441214
 02/18  04:00:00,14.7420745606,0.058464044847,0.00199985029587,0.0,2.55330491699,6.7713057485,1.69377598505,1.26018598898,0.433589996065
 02/18  05:00:00,16.8283405573,0.0702364440715,0.0,0.0,3.82705111198,7.57405300124,2.40983046125,1.53050123115,0.879329230105
 02/18  06:00:00,21.411423747,0.0577427187839,0.056964453051,0.0,6.02426329834,9.91545327661,5.21649410849,0.920519213357,4.29597489513
 02/18  07:00:00,26.8297123481,0.0593297266513,0.155414966186,0.0,6.51253267309,14.7454349813,14.6559221535,0.408762333678,14.2471598198
 02/18  08:00:00,25.1446663308,0.0611037847288,0.207158284578,0.0,6.01364874671,17.9699221805,15.3044278678,0.166239880046,15.1381879877
 02/18  09:00:00,22.0373443726,0.0537315867988,0.198676612871,0.0,3.66783283761,18.1171033345,14.6261559494,0.0820961810518,14.5440597684
 02/18  10:00:00,19.46304996,0.0963894386614,0.405356188902,0.0,3.10526160149,15.8560427302,12.7616772953,0.0,12.7616772953
 02/18  11:00:00,17.3337805021,0.239657183652,1.04944568906,0.0,3.10526160149,12.9394160272,11.5734223148,0.0,11.5734223148
 02/18  12:00:00,18.0708195614,0.346041553405,1.53291922475,0.0,3.10526160149,13.0865971812,9.34544422637,0.0,9.34544422637
 02/18  13:00:00,18.063360031,0.37639408431,1.64228831751,0.0,3.10526160149,12.9394160272,8.15718924586,0.0,8.15718924586
 02/18  14:00:00,17.5774166172,0.371338557828,1.60294389219,0.0,3.10526160149,12.4978725653,7.26599801048,0.0,7.26599801048
 02/18  15:00:00,17.5211606548,0.385983034928,1.6792246067,0.0,3.10526160149,12.3506914113,6.3748067751,0.0,6.3748067751
 02/18  16:00:00,19.1655196459,0.439232243915,1.90532493553,0.0,4.02872759285,12.7922348732,7.26599801048,0.0,7.26599801048
 02/18  17:00:00,27.7228618047,0.650425303123,2.80112064778,0.0,6.50191812146,17.7693977319,8.45425299099,0.0,8.45425299099
 02/18  18:00:00,35.5792720828,0.777185986486,3.30012976695,0.0,8.38069375907,23.1212625696,11.1278266971,0.0,11.1278266971
 02/18  19:00:00,41.8421733404,0.706220215731,2.9089306324,0.0,10.6415932552,23.1212625696,13.0587410405,0.0,13.0587410405
 02/18  20:00:00,40.7004116548,0.509708880897,2.04012492658,0.0,12.3080778603,20.4854999863,12.4646135502,0.0,12.4646135502
 02/18  21:00:00,39.7920978759,0.419348482796,1.66229243901,0.0,12.456681583,19.8967753704,11.4248904423,0.0,11.4248904423
 02/18  22:00:00,34.0831017854,0.369527441866,1.46661841145,0.0,9.18739968257,17.702556249,9.34544422637,0.0,9.34544422637
 02/18  23:00:00,26.7823055633,0.293925146074,1.17673704681,0.0,5.91811778209,14.0365255879,8.15718924586,0.0,8.15718924586
 02/18  24:00:00,20.4115874889,0.199372802478,0.797080387377,0.0,3.54045821811,10.5176760807,4.59242430434,0.0,4.59242430434
 02/19  01:00:00,16.4136116248,0.140099797041,0.561633084425,0.0,2.55330491699,7.80157382632,1.47234168774,0.0,1.47234168774
 02/19  02:00:00,15.7126275802,0.117844331388,0.471629121319,0.0,2.55330491699,7.21284921042,0.878545614556,0.0,0.878545614556
 02/19  03:00:00,15.3208656669,0.0988162013111,0.393257646162,0.0,2.55330491699,6.91848690247,0.433376324036,0.0,0.433376324036
 02/19  04:00:00,15.1333856263,0.0907273798061,0.361047581004,0.0,2.55330491699,6.7713057485,0.433372736551,0.0,0.433372736551
 02/19  05:00:00,17.2271487351,0.0941839123059,0.37486070957,0.0,3.82705111198,7.57405300124,0.878458919319,0.0,0.878458919319
 02/19  06:00:00,21.9377370739,0.128686788835,0.512333709929,0.0,6.02426329834,9.91545327661,4.29006914565,0.0,4.29006914565
 02/19  07:00:00,27.617590985,0.201118093339,0.801505236474,0.0,6.51253267309,14.7454349813,14.2265153795,0.0,14.2265153795
 02/19  08:00:00,25.3045114342,0.263093113568,1.05784739251,0.0,6.01364874671,17.9699221805,15.1162182411,0.0,15.1162182411
 02/19  09:00:00,23.0070135229,0.239491595266,0.982585754698,0.0,3.66783283761,18.1171033345,14.5229687787,0.0,14.5229687787
 02/19  10:00:00,20.6026746531,0.317548409029,1.32382191165,0.0,3.10526160149,15.8560427302,12.7432226793,0.0,12.7432226793
 02/19  11:00:00,18.4321169691,0.452298400697,1.9351409391,0.0,3.10526160149,12.9394160272,11.5567252813,0.0,11.5567252813
 02/19  12:00:00,20.329024375,0.757414415348,3.37975117643,0.0,3.10526160149,13.0865971812,9.33204265995,0.0,9.33204265995
 02/19  13:00:00,23.1475428347,1.25191770802,5.85094749755,0.0,3.10526160149,12.9394160272,8.14554526193,0.0,8.14554526193
 02/19  14:00:00,25.4951319034,1.7010620546,8.19093568163,0.0,3.10526160149,12.4978725653,7.25567221341,0.0,7.25567221341
 02/19  15:00:00,26.3332471981,1.89449786847,8.98279631646,0.0,3.10526160149,12.3506914113,6.36579916489,0.0,6.36579916489
 02/19  16:00:00,28.9686920404,2.10522821847,10.0425013555,0.0,4.02872759285,12.7922348732,7.25567221341,0.0,7.25567221341
 02/19  17:00:00,36.6787224033,2.16187270763,10.2455338418,0.0,6.50191812146,17.7693977319,8.44216961143,0.0,8.44216961143
 02/19  18:00:00,42.6399595864,2.01207982494,9.12592343214,0.0,8.38069375907,23.1212625696,11.111788757,0.0,11.111788757
 02/19  19:00:00,46.9633821463,1.66010000831,7.07625964576,0.0,10.6415932552,23.1212625696,13.0398470288,0.0,13.0398470288
 02/19  20:00:00,44.4363690726,1.24459202323,5.04119920208,0.0,12.3080778603,20.4854999863,12.4465983298,0.0,12.4465983298
 02/19  21:00:00,42.6559451596,0.995676254566,3.94981195089,0.0,12.456681583,19.8967753704,11.4084131065,0.0,11.4084131065
 02/19  22:00:00,36.3550372771,0.829679526141,3.27840181888,0.0,9.18739968257,17.702556249,9.33204265995,0.0,9.33204265995
 02/19  23:00:00,28.3776156461,0.618517685796,2.44745458983,0.0,5.91811778209,14.0365255879,8.14554526193,0.0,8.14554526193
 02/19  24:00:00,21.4117793387,0.404434802715,1.59221023688,0.0,3.54045821811,10.5176760807,4.58605306785,0.0,4.58605306785
 02/20  01:00:00,16.8431121046,0.232633880336,0.898599480859,0.0,2.55330491699,7.80157382632,1.47054706224,0.0,1.47054706224
 02/20  02:00:00,15.8281188435,0.147274534419,0.557690181663,0.0,2.55330491699,7.21284921042,0.877643412836,0.0,0.877643412836
 02/20  03:00:00,15.4265919859,0.124082456989,0.473717709482,0.0,2.55330491699,6.91848690247,0.433150378372,0.0,0.433150378372
 02/20  04:00:00,15.2464039347,0.116268145451,0.448525123791,0.0,2.55330491699,6.7713057485,0.433146649945,0.0,0.433146649945
 02/20  05:00:00,17.2742267887,0.106739785776,0.409382889687,0.0,3.82705111198,7.57405300124,0.877553312347,0.0,0.877553312347
 02/20  06:00:00,21.9264185395,0.130571104702,0.499130859624,0.0,6.02426329834,9.91545327661,4.28392541581,0.0,4.28392541581
 02/20  07:00:00,27.701180126,0.222040860221,0.864171610578,0.0,6.51253267309,14.7454349813,14.205042956,0.0,14.205042956
 02/20  08:00:00,25.4365510967,0.292828215745,1.16015195286,0.0,6.01364874671,17.9699221805,15.0933676807,0.0,15.0933676807
 02/20  09:00:00,23.1278785339,0.267994381092,1.07494797987,0.0,3.66783283761,18.1171033345,14.5010322076,0.0,14.5010322076
 02/20  10:00:00,20.6112099176,0.326018912287,1.32388667282,0.0,3.10526160149,15.8560427302,12.7240281795,0.0,12.7240281795
 02/20  11:00:00,18.628712997,0.499840505224,2.08419486245,0.0,3.10526160149,12.9394160272,11.539358829,0.0,11.539358829
 02/20  12:00:00,21.6200528693,0.989390594667,4.43880349149,0.0,3.10526160149,13.0865971812,9.31810379698,0.0,9.31810379698
 02/20  13:00:00,25.5509387713,1.64533051254,7.86093062966,0.0,3.10526160149,12.9394160272,8.13343444656,0.0,8.13343444656
 02/20  14:00:00,26.8965956568,1.93994979201,9.35351169759,0.0,3.10526160149,12.4978725653,7.24493243374,0.0,7.24493243374
 02/20  15:00:00,27.6641214143,2.10931590026,10.0988525009,0.0,3.10526160149,12.3506914113,6.35643042092,0.0,6.35643042092
 02/20  16:00:00,29.8114838392,2.24622685128,10.7442945214,0.0,4.02872759285,12.7922348732,7.24493243374,0.0,7.24493243374
 02/20  17:00:00,35.8128253145,2.05391275075,9.48759670995,0.0,6.50191812146,17.7693977319,8.42960178416,0.0,8.42960178416
 02/20  18:00:00,41.6399472397,1.87385566699,8.26413524336,0.0,8.38069375907,23.1212625696,11.0951078226,0.0,11.0951078226
 02/20  19:00:00,45.8650420194,1.63245462195,6.8983982386,0.0,10.6415932552,23.1212625696,13.0201955171,0.0,13.0201955171
 02/20  20:00:00,45.2681581696,1.38521349113,5.73236683115,0.0,12.3080778603,20.4854999863,12.4278608418,0.0,12.4278608418
 02/20  21:00:00,44.0165716363,1.23241560975,5.0736990724,0.0,12.456681583,19.8967753704,11.3912751602,0.0,11.3912751602
 02/20  22:00:00,37.7577339929,1.08009113243,4.43068692838,0.0,9.18739968257,17.702556249,9.31810379698,0.0,9.31810379698
 02/20  23:00:00,29.8298440487,0.884471223024,3.63372945525,0.0,5.91811778209,14.0365255879,8.13343444656,0.0,8.13343444656
 02/20  24:00:00,22.9658226926,0.694319851169,2.85636854231,0.0,3.54045821811,10.5176760807,4.57942639529,0.0,4.57942639529
 02/21  01:00:00,18.3294013373,0.511737314962,2.10578527899,0.0,2.55330491699,7.80157382632,1.46868220227,0.0,1.46868220227
 02/21  02:00:00,17.4279969789,0.44840941436,1.85643343712,0.0,2.55330491699,7.21284921042,0.876706147991,0.0,0.876706147991
 02/21  03:00:00,16.8590639566,0.395771343637,1.6345007935,0.0,2.55330491699,6.91848690247,0.432915671083,0.0,0.432915671083
 02/21  04:00:00,16.4759253866,0.351179152208,1.44313556894,0.0,2.55330491699,6.7713057485,0.43291180316,0.0,0.43291180316
 02/21  05:00:00,18.420134776,0.327267000061,1.33476366271,0.0,3.82705111198,7.57405300124,0.87661267731,0.0,0.87661267731
 02/21  06:00:00,23.1944391604,0.372952733376,1.52476985183,0.0,6.02426329834,9.91545327661,4.27754552601,0.0,4.27754552601
 02/21  07:00:00,28.9857564942,0.466343115936,1.90444572301,0.0,6.51253267309,14.7454349813,14.1827489095,0.0,14.1827489095
 02/21  08:00:00,26.8392467215,0.522120336836,2.14002609413,0.0,6.01364874671,18.163451543,15.0696430735,0.0,15.0696430735
 02/21  09:00:00,26.1833749226,0.75043070111,2.20159447983,0.0,4.35151303671,18.8798367041,14.4782565513,0.0,14.4782565513
 02/21  10:00:00,24.2425751737,0.887000215937,2.94785705664,0.0,3.78894180059,16.6187760998,12.7040994801,0.0,12.7040994801
 02/21  11:00:00,22.9192434807,1.15377490801,4.27437737466,0.0,3.78894180059,13.7021493968,11.521328101,0.0,11.521328101
 02/21  12:00:00,24.0560909712,1.32324718044,5.09457143892,0.0,3.78894180059,13.8493305508,9.30363176531,0.0,9.30363176531
 02/21  13:00:00,25.1840543077,1.56202733216,6.29419584177,0.0,3.69398621738,13.6338449159,8.12086038625,0.0,8.12086038625
 02/21  14:00:00,27.4214078305,1.94550076515,8.42635932947,0.0,3.78894180059,13.2606059349,7.23378185196,0.0,7.23378185196
 02/21  15:00:00,29.2179901921,2.24025118631,10.0753724239,0.0,3.78894180059,13.1134247809,6.34670331766,0.0,6.34670331766
 02/21  16:00:00,31.3725606854,2.40520393831,10.6999807119,0.0,4.71240779196,13.5549682428,7.23378185196,0.0,7.23378185196
 02/21  17:00:00,38.0428680818,2.32949390284,9.99564475642,0.0,7.18559832057,18.5321311015,8.41655323101,0.0,8.41655323101
 02/21  18:00:00,42.7807546581,2.02652879709,9.05874016926,0.0,8.38069375907,23.3147919321,11.0777888339,0.0,11.0777888339
 02/21  19:00:00,47.0211084609,1.82304066122,7.86387864083,0.0,10.6415932552,23.1212625696,12.9997923249,0.0,12.9997923249
 02/21  20:00:00,46.1714779222,1.53664704368,6.48425303116,0.0,12.3080778603,20.4854999863,12.4084066353,0.0,12.4084066353
 02/21  21:00:00,44.6480189919,1.34211016111,5.59545187664,0.0,12.456681583,19.8967753704,11.3734816787,0.0,11.3734816787
 02/21  22:00:00,38.3042121907,1.17621426253,4.88104199605,0.0,9.18739968257,17.702556249,9.30363176531,0.0,9.30363176531
 02/21  23:00:00,30.1042804523,0.934381010859,3.85825607103,0.0,5.91811778209,14.0365255879,8.12086038625,0.0,8.12086038625
 02/21  24:00:00,23.040541996,0.70879783938,2.91660985754,0.0,3.54045821811,10.5176760807,4.57254624908,0.0,4.57254624908
 02/22  01:00:00,18.083910684,0.468767008087,1.90326493249,0.0,2.55330491699,7.80157382632,1.4667476584,0.0,1.4667476584
 02/22  02:00:00,16.5504215652,0.290561917512,1.1367055202,0.0,2.55330491699,7.21284921042,0.875734097242,0.0,0.875734097242
 02/22  03:00:00,15.9487132908,0.229690578873,0.890230892462,0.0,2.55330491699,6.91848690247,0.432672271623,0.0,0.432672271623
 02/22  04:00:00,15.667428497,0.20207717738,0.78374065412,0.0,2.55330491699,6.7713057485,0.432668265705,0.0,0.432668265705
 02/22  05:00:00,17.607953248,0.175528281066,0.674320853668,0.0,3.82705111198,7.57405300124,0.875637292704,0.0,0.875637292704
 02/22  06:00:00,22.1477986895,0.177708091588,0.673374022728,0.0,6.02426329834,9.91545327661,4.27093136655,0.0,4.27093136655
 02/22  07:00:00,27.4908979105,0.187451704741,0.688478550564,0.0,6.51253267309,14.7454349813,14.1596398433,0.0,14.1596398433
 02/22  08:00:00,24.9910519925,0.178208406208,0.635743295739,0.0,6.01364874671,18.163451543,15.0450514453,0.0,15.0450514453
 02/22  09:00:00,24.4788537986,0.451142959996,0.796361096982,0.0,4.35151303671,18.8798367041,14.4546485547,0.0,14.4546485547
 02/22  10:00:00,22.2244201566,0.550655779944,1.26604647553,0.0,3.78894180059,16.6187760998,12.6834424829,0.0,12.6834424829
 02/22  11:00:00,20.3138306668,0.735089246364,2.08765022241,0.0,3.78894180059,13.7021493968,11.5026384369,0.0,11.5026384369
 02/22  12:00:00,21.6760901384,0.957038877789,3.08077890872,0.0,3.78894180059,13.8493305508,9.28863085069,0.0,9.28863085069
 02/22  13:00:00,22.4261537231,1.15133879492,3.94698379441,0.0,3.69398621738,13.6338449159,8.1078268047,0.0,8.1078268047
 02/22  14:00:00,23.4734440585,1.37269414958,5.05120217306,0.0,3.78894180059,13.2606059349,7.2222237702,0.0,7.2222237702
 02/22  15:00:00,24.4504264776,1.56325175067,5.98480814507,0.0,3.78894180059,13.1134247809,6.33662073571,0.0,6.33662073571
 02/22  16:00:00,26.5171173879,1.69309338001,6.55664797268,0.0,4.71240779196,13.5549682428,7.2222237702,0.0,7.2222237702
 02/22  17:00:00,34.3213866224,1.77673282027,6.82692437963,0.0,7.18559832057,18.5321311015,8.40302781619,0.0,8.40302781619
 02/22  18:00:00,39.4141545006,1.49675829399,6.22191051482,0.0,8.38069375907,23.3147919321,11.0598369197,0.0,11.0598369197
 02/22  19:00:00,42.8511353375,1.13902016596,4.37792601263,0.0,10.6415932552,23.1212625696,12.9786434944,0.0,12.9786434944
 02/22  20:00:00,41.1943422678,0.674086016777,2.36967840374,0.0,12.3080778603,20.4854999863,12.3882414714,0.0,12.3882414714
 02/22  21:00:00,39.5898044492,0.426472773097,1.45287472199,0.0,12.456681583,19.8967753704,11.3550379312,0.0,11.3550379312
 02/22  22:00:00,33.4141845965,0.269417438786,0.897811225607,0.0,9.18739968257,17.702556249,9.28863085069,0.0,9.28863085069
 02/22  23:00:00,25.8341228532,0.124086518489,0.398392964269,0.0,5.91811778209,14.0365255879,8.1078268047,0.0,8.1078268047
 02/22  24:00:00,19.6707942109,0.0609885783119,0.194671333464,0.0,3.54045821811,10.5176760807,4.56541466672,0.0,4.56541466672
 02/23  01:00:00,15.8184222468,0.0254351765226,0.0811083269184,0.0,2.55330491699,7.80157382632,1.46474400186,0.0,1.46474400186
 02/23  02:00:00,15.1742555557,0.0200446996819,0.0310567285368,0.0,2.55330491699,7.21284921042,1.11372807406,0.239000525946,0.874727548115
 02/23  03:00:00,14.9182837149,0.0887748982406,0.000716997219794,0.0,2.55330491699,6.91848690247,2.43203992328,1.99961967126,0.432420252023
 02/23  04:00:00,14.9003285049,0.218717839416,0.0,0.0,2.55330491699,6.7713057485,5.3918985251,4.95948241544,0.432416109661
 02/23  05:00:00,17.072613224,0.314509110732,0.0,0.0,3.82705111198,7.57405300124,8.0637490425,7.18912159519,0.874627447313
 02/23  06:00:00,21.6523594281,0.355642852939,0.0,0.0,6.02426329834,9.91545327661,12.4055360285,8.14145113135,4.2640848971
 02/23  07:00:00,26.9740980035,0.359130348259,0.0,0.0,6.51253267309,14.7454349813,22.3455150209,8.20979241878,14.1357226021
 02/23  08:00:00,24.4955113261,0.314912544937,0.00349849060582,0.0,6.01364874671,18.163451543,22.1171637855,7.09756370667,15.0196000788
 02/23  09:00:00,23.8152420812,0.487277037474,0.0966153020467,0.0,4.35151303671,18.8798367041,18.9792850086,4.54906979969,14.4302152089
 02/23  10:00:00,21.4875642558,0.449593896098,0.630252458597,0.0,3.78894180059,16.6187760998,13.8972126303,1.23514932505,12.6620633053
 02/23  11:00:00,19.7666011912,0.611649435129,1.66386055803,0.0,3.78894180059,13.7021493968,11.547636021,0.0643406495993,11.4832953714
 02/23  12:00:00,21.1344717129,0.808982710299,2.68721665069,0.0,3.78894180059,13.8493305508,9.2731054955,0.0,9.2731054955
 02/23  13:00:00,22.0605110143,1.01538581562,3.71729406487,0.0,3.69398621738,13.6338449159,8.09433756167,0.0,8.09433756167
 02/23  14:00:00,22.996795536,1.21327879359,4.73396900651,0.0,3.78894180059,13.2606059349,7.21026161129,0.0,7.21026161129
 02/23  15:00:00,23.0941542376,1.2561132802,4.93567437556,0.0,3.78894180059,13.1134247809,6.32618566091,0.0,6.32618566091
 02/23  16:00:00,24.9961445007,1.3565489202,5.37221954531,0.0,4.71240779196,13.5549682428,7.21026161129,0.0,7.21026161129
 02/23  17:00:00,32.375309663,1.37814390768,5.27943633282,0.0,7.18559832057,18.5321311015,8.38902954513,0.0,8.38902954513
 02/23  18:00:00,37.5017149048,1.11213485314,4.69409435992,0.0,8.38069375907,23.3147919321,11.0412573963,0.0,11.0412573963
 02/23  19:00:00,41.5449308223,0.855424987277,3.35531667609,0.0,10.6415932552,23.1212625696,12.9567552887,0.0,12.9567552887
 02/23  20:00:00,40.5381310081,0.514162325203,1.87339083561,0.0,12.3080778603,20.4854999863,12.3673713218,0.0,12.3673713218
 02/23  21:00:00,39.3477900484,0.359308846952,1.27802424736,0.0,12.456681583,19.8967753704,11.3359493797,0.0,11.3359493797
 02/23  22:00:00,33.4900891633,0.273039074025,0.970094157113,0.0,9.18739968257,17.702556249,9.2731054955,0.0,9.2731054955
 02/23  23:00:00,26.1159993894,0.17688749436,0.627468524623,0.0,5.91811778209,14.0365255879,8.09433756167,0.0,8.09433756167
 02/23  24:00:00,19.8315268558,0.0923976373126,0.32399491944,0.0,3.54045821811,10.5176760807,4.55803376016,0.0,4.55803376016
 02/24  01:00:00,15.8584782347,0.0334072956575,0.113192195682,0.0,2.55330491699,7.80157382632,1.46267182442,0.0,1.46267182442
 02/24  02:00:00,15.1780407435,0.0189627329932,0.0359238830247,0.0,2.55330491699,7.21284921042,1.05670627248,0.183019474118,0.873686798358
 02/24  03:00:00,14.8868662112,0.0565949584022,0.00147943328863,0.0,2.55330491699,6.91848690247,1.69629599535,1.26413630849,0.432159686865
 02/24  04:00:00,14.82412598,0.142515314537,0.0,0.0,2.55330491699,6.7713057485,3.63880961579,3.20665420613,0.432155409662
 02/24  05:00:00,16.9771072654,0.219003152165,0.0,0.0,3.82705111198,7.57405300124,5.83551696749,4.96193352736,0.873583440127
 02/24  06:00:00,21.5607636268,0.264047051635,0.0,0.0,6.02426329834,9.91545327661,10.2634345388,6.00642639273,4.25700814607
 02/24  07:00:00,26.8688109096,0.253843254389,0.0,0.0,6.51253267309,14.7454349813,19.8659470615,5.75494279141,14.1110042701
 02/24  08:00:00,24.4303191321,0.191531478095,0.0616873634822,0.0,6.01364874671,18.163451543,18.8621846805,3.86888816932,14.9932965111
 02/24  09:00:00,23.9265028544,0.397160762032,0.297992350721,0.0,4.35151303671,18.8798367041,15.9070785413,1.50211479151,14.4049637498
 02/24  10:00:00,22.2998852278,0.539264030896,1.35290329574,0.0,3.78894180059,16.6187760998,12.7242228028,0.0842545243309,12.6399682785
 02/24  11:00:00,20.7573901907,0.765837677039,2.50046131561,0.0,3.78894180059,13.7021493968,11.4633046329,0.0,11.4633046329
 02/24  12:00:00,21.7460525902,0.902634990644,3.20514524771,0.0,3.78894180059,13.8493305508,9.25706029744,0.0,9.25706029744
 02/24  13:00:00,21.4313262963,0.910007639925,3.19348752262,0.0,3.69398621738,13.6338449159,8.08039665188,0.0,8.08039665188
 02/24  14:00:00,21.5703577248,0.97949883858,3.54131115032,0.0,3.78894180059,13.2606059349,7.1978989177,0.0,7.1978989177
 02/24  15:00:00,21.8903366146,1.05356252543,3.9344075073,0.0,3.78894180059,13.1134247809,6.31540118353,0.0,6.31540118353
 02/24  16:00:00,23.4890214683,1.10485970964,4.11678572344,0.0,4.71240779196,13.5549682428,7.1978989177,0.0,7.1978989177
 02/24  17:00:00,30.4327346869,1.04476977399,3.67023549039,0.0,7.18559832057,18.5321311015,8.37456256327,0.0,8.37456256327
 02/24  18:00:00,35.9752171944,0.827866683289,3.45186481933,0.0,8.38069375907,23.3147919321,11.0220557658,0.0,11.0220557658
 02/24  19:00:00,41.3554982166,0.792475979087,3.22883307866,0.0,10.6415932552,23.1212625696,12.9341341898,0.0,12.9341341898
 02/24  20:00:00,41.5755840703,0.682202030228,2.74280419274,0.0,12.3080778603,20.4854999863,12.3458023671,0.0,12.3458023671
 02/24  21:00:00,40.9300991074,0.640229494404,2.57941265892,0.0,12.456681583,19.8967753704,11.3162216772,0.0,11.3162216772
 02/24  22:00:00,35.1770473525,0.582083786253,2.34800763416,0.0,9.18739968257,17.702556249,9.25706029744,0.0,9.25706029744
 02/24  23:00:00,27.6340714167,0.461026226659,1.86140181955,0.0,5.91811778209,14.0365255879,8.08039665188,0.0,8.08039665188
 02/24  24:00:00,21.1238579176,0.340752241164,1.36797137738,0.0,3.54045821811,10.5176760807,4.55040571518,0.0,4.55040571518
 02/25  01:00:00,16.914853402,0.240886303341,0.962088355281,0.0,2.55330491699,7.80157382632,1.46053173816,0.0,1.46053173816
 02/25  02:00:00,16.1175271433,0.199173410633,0.795199605241,0.0,2.55330491699,7.21284921042,0.872612155856,0.0,0.872612155856
 02/25  03:00:00,15.6363143465,0.16272957162,0.644792955394,0.0,2.55330491699,6.91848690247,0.431890653264,0.0,0.431890653264
 02/25  04:00:00,15.3412840351,0.134202422822,0.525470946766,0.0,2.55330491699,6.7713057485,0.431886242874,0.0,0.431886242874
 02/25  05:00:00,17.3791433861,0.12678374205,0.494255530814,0.0,3.82705111198,7.57405300124,0.87250558025,0.0,0.87250558025
 02/25  06:00:00,22.1206561529,0.167105458049,0.656834119642,0.0,6.02426329834,9.91545327661,4.24970321005,0.0,4.24970321005
 02/25  07:00:00,27.8729203517,0.254862560254,1.00309013618,0.0,6.51253267309,14.7454349813,14.0854921684,0.0,14.0854921684
 02/25  08:00:00,25.4617996495,0.300037954236,1.17819076715,0.0,6.01364874671,17.9699221805,14.9661485319,0.0,14.9661485319
 02/25  09:00:00,23.1287404165,0.269524131476,1.07428011204,0.0,3.66783283761,18.1171033345,14.3789016553,0.0,14.3789016553
 02/25  10:00:00,20.6705103034,0.336264961984,1.37294100893,0.0,3.10526160149,15.8560427302,12.6171639456,0.0,12.6171639456
 02/25  11:00:00,18.3066048148,0.436945111233,1.82498207425,0.0,3.10526160149,12.9394160272,11.4426721413,0.0,11.4426721413
 02/25  12:00:00,19.071301037,0.54608983991,2.33335241389,0.0,3.10526160149,13.0865971812,9.24050000813,0.0,9.24050000813
 02/25  13:00:00,19.5407171054,0.654321638488,2.8417178378,0.0,3.10526160149,12.9394160272,8.06600820379,0.0,8.06600820379
 02/25  14:00:00,19.2459409964,0.687377935457,2.95542889382,0.0,3.10526160149,12.4978725653,7.18513935053,0.0,7.18513935053
 02/25  15:00:00,19.0448800084,0.683565040936,2.90536195431,0.0,3.10526160149,12.3506914113,6.30427049727,0.0,6.30427049727
 02/25  16:00:00,20.5434927662,0.713958993482,3.00857130619,0.0,4.02872759285,12.7922348732,7.18513935053,0.0,7.18513935053
 02/25  17:00:00,28.3010318754,0.781290826033,3.24842519553,0.0,6.50191812146,17.7693977319,8.35963115487,0.0,8.35963115487
 02/25  18:00:00,36.0776075996,0.895331769838,3.68031950039,0.0,8.38069375907,23.1212625696,11.0022377147,0.0,11.0022377147
 02/25  19:00:00,42.1864990498,0.952085875545,3.90022401535,0.0,10.6415932552,23.1212625696,12.9107868967,0.0,12.9107868967
 02/25  20:00:00,42.7413093749,0.900172330438,3.69055919717,0.0,12.3080778603,20.4854999863,12.3235409945,0.0,12.3235409945
 02/25  21:00:00,42.0754633576,0.855545743925,3.50946065953,0.0,12.456681583,19.8967753704,11.2958606657,0.0,11.2958606657
 02/25  22:00:00,36.268376554,0.787893341032,3.23352728087,0.0,9.18739968257,17.702556249,9.24050000813,0.0,9.24050000813
 02/25  23:00:00,28.5119642505,0.62667781645,2.57364306362,0.0,5.91811778209,14.0365255879,8.06600820379,0.0,8.06600820379
 02/25  24:00:00,21.8430884443,0.47502912459,1.95292502062,0.0,3.54045821811,10.5176760807,4.54253279075,0.0,4.54253279075
 02/26  01:00:00,17.5337143318,0.356479849994,1.46535573845,0.0,2.55330491699,7.80157382632,1.45832437531,0.0,1.45832437531
 02/26  02:00:00,16.6940439825,0.307629142726,1.26326071235,0.0,2.55330491699,7.21284921042,0.871503938537,0.0,0.871503938537
 02/26  03:00:00,16.1850473171,0.267254376899,1.08900112074,0.0,2.55330491699,6.91848690247,0.431613230845,0.0,0.431613230845
 02/26  04:00:00,15.8901234695,0.239159717113,0.969353086925,0.0,2.55330491699,6.7713057485,0.431608688971,0.0,0.431608688971
 02/26  05:00:00,17.9022150082,0.227502157539,0.916608737423,0.0,3.82705111198,7.57405300124,0.871394186813,0.0,0.871394186813
 02/26  06:00:00,22.5835819347,0.256657245719,1.03020811376,0.0,6.02426329834,9.91545327661,4.24217225317,0.0,4.24217225317
 02/26  07:00:00,28.3260479308,0.340783567404,1.37029670815,0.0,6.51253267309,14.7454349813,14.0591938533,0.0,14.0591938533
 02/26  08:00:00,26.0345071592,0.405856816975,1.64507941414,0.0,6.01364874671,17.9699221805,14.9381641807,0.0,14.9381641807
 02/26  09:00:00,23.8176525914,0.396073830283,1.63664258813,0.0,3.66783283761,18.1171033345,14.3520366434,0.0,14.3520366434
 02/26  10:00:00,21.8124172028,0.537474670544,2.31363819984,0.0,3.10526160149,15.8560427302,12.5936570601,0.0,12.5936570601
 02/26  11:00:00,21.3023282492,0.953337916062,4.30431270379,0.0,3.10526160149,12.9394160272,11.4214040068,0.0,11.4214040068
 02/26  12:00:00,23.3083184758,1.26563201618,5.85082767647,0.0,3.10526160149,13.0865971812,9.22342953175,0.0,9.22342953175
 02/26  13:00:00,25.441699876,1.65711528935,7.73990695749,0.0,3.10526160149,12.9394160272,8.05117647841,0.0,8.05117647841
 02/26  14:00:00,25.0583941573,1.67316616226,7.78209382788,0.0,3.10526160149,12.4978725653,7.1719866884,0.0,7.1719866884
 02/26  15:00:00,25.0166590938,1.70220118761,7.85850489301,0.0,3.10526160149,12.3506914113,6.29279689839,0.0,6.29279689839
 02/26  16:00:00,25.9329934966,1.64308162512,7.46894940496,0.0,4.02872759285,12.7922348732,7.1719866884,0.0,7.1719866884
 02/26  17:00:00,33.1981690069,1.64144090408,7.28541224895,0.0,6.50191812146,17.7693977319,8.34423974175,0.0,8.34423974175
 02/26  18:00:00,40.3310161954,1.65381110585,7.17524876024,0.0,8.38069375907,23.1212625696,10.9818091118,0.0,10.9818091118
 02/26  19:00:00,45.5294887701,1.56391291984,6.63138669134,0.0,10.6415932552,23.1212625696,12.8867203235,0.0,12.8867203235
 02/26  20:00:00,45.1813983043,1.36011309409,5.67070736289,0.0,12.3080778603,20.4854999863,12.3005937968,0.0,12.3005937968
 02/26  21:00:00,43.8656971441,1.20110653493,4.95413365505,0.0,12.456681583,19.8967753704,11.2748723751,0.0,11.2748723751
 02/26  22:00:00,37.6643595323,1.06018672654,4.35721687361,0.0,9.18739968257,17.702556249,9.22342953175,0.0,9.22342953175
 02/26  23:00:00,29.6889556663,0.855902666882,3.521409629,0.0,5.91811778209,14.0365255879,8.05117647841,0.0,8.05117647841
 02/26  24:00:00,22.5523710439,0.616677807868,2.52055893699,0.0,3.54045821811,10.5176760807,4.53441731837,0.0,4.53441731837
 02/27  01:00:00,17.8120436468,0.41493119855,1.68523370482,0.0,2.55330491699,7.80157382632,1.45605038811,0.0,1.45605038811
 02/27  02:00:00,16.7288254367,0.319121503685,1.28654980557,0.0,2.55330491699,7.21284921042,0.870362474279,0.0,0.870362474279
 02/27  03:00:00,16.1498408333,0.263736764558,1.05731224931,0.0,2.55330491699,6.91848690247,0.431327501714,0.0,0.431327501714
 02/27  04:00:00,15.8773357516,0.23885509773,0.956869988396,0.0,2.55330491699,6.7713057485,0.431322830108,0.0,0.431322830108
 02/27  05:00:00,17.9317866514,0.234473009868,0.939209528314,0.0,3.82705111198,7.57405300124,0.870249588876,0.0,0.870249588876
 02/27  06:00:00,22.5779699498,0.257370937352,1.02388243726,0.0,6.02426329834,9.91545327661,4.23441750646,0.0,4.23441750646
 02/27  07:00:00,28.1759933455,0.3159780999,1.24504759042,0.0,6.51253267309,14.7454349813,14.032117114,0.0,14.032117114
 02/27  08:00:00,26.3186938667,0.42693765512,1.71465592106,0.0,6.01364874671,18.163451543,14.9093517448,0.0,14.9093517448
 02/27  09:00:00,26.5240851191,0.803115516688,2.48961986077,0.0,4.35151303671,18.8798367041,14.32437667,0.0,14.32437667
 02/27  10:00:00,25.1786531015,1.04125307932,3.72968212101,0.0,3.78894180059,16.6187760998,12.5694545833,0.0,12.5694545833
 02/27  11:00:00,24.300534583,1.37695958809,5.43248379687,0.0,3.78894180059,13.7021493968,11.3995065277,0.0,11.3995065277
 02/27  12:00:00,26.1270757794,1.65040997975,6.83839344773,0.0,3.78894180059,13.8493305508,9.20585392356,0.0,9.20585392356
 02/27  13:00:00,27.5792368183,1.93691867758,8.31448700699,0.0,3.69398621738,13.6338449159,8.03590586801,0.0,8.03590586801
 02/27  14:00:00,27.5679545484,1.99670695029,8.52169986227,0.0,3.78894180059,13.2606059349,7.15844482635,0.0,7.15844482635
 02/27  15:00:00,26.6304747266,1.89494941368,7.8331587311,0.0,3.78894180059,13.1134247809,6.28098378469,0.0,6.28098378469
 02/27  16:00:00,27.3849142688,1.8059027646,7.31163546897,0.0,4.71240779196,13.5549682428,7.15844482635,0.0,7.15844482635
 02/27  17:00:00,34.6188737954,1.78703432871,7.1141100442,0.0,7.18559832057,18.5321311015,8.3283928819,0.0,8.3283928819
 02/27  18:00:00,40.0681462345,1.56890267192,6.80375787076,0.0,8.38069375907,23.3147919321,10.9607760069,0.0,10.9607760069
 02/27  19:00:00,45.2774320829,1.5160918747,6.42715104932,0.0,10.6415932552,23.1212625696,12.8619415972,0.0,12.8619415972
 02/27  20:00:00,45.1243561119,1.34888248361,5.62489578095,0.0,12.3080778603,20.4854999863,12.2769675694,0.0,12.2769675694
 02/27  21:00:00,44.0763098972,1.23596007075,5.12989287237,0.0,12.456681583,19.8967753704,11.2532630208,0.0,11.2532630208
 02/27  22:00:00,37.8975128015,1.10186423344,4.54869263598,0.0,9.18739968257,17.702556249,9.20585392356,0.0,9.20585392356
 02/27  23:00:00,29.8080872141,0.879350777156,3.61709306654,0.0,5.91811778209,14.0365255879,8.03590586801,0.0,8.03590586801
 02/27  24:00:00,22.8477720177,0.670813617639,2.761824101,0.0,3.54045821811,10.5176760807,4.52606170137,0.0,4.52606170137
 02/28  01:00:00,18.1847934415,0.48333275652,1.9895819416,0.0,2.55330491699,7.80157382632,1.45371044854,0.0,1.45371044854
 02/28  02:00:00,17.0829777044,0.385634927586,1.57418864936,0.0,2.55330491699,7.21284921042,0.869188100816,0.0,0.869188100816
 02/28  03:00:00,16.5048619972,0.33129256783,1.34477760987,0.0,2.55330491699,6.91848690247,0.431033550443,0.0,0.431033550443
 02/28  04:00:00,16.3233656962,0.322464304998,1.31929072575,0.0,2.55330491699,6.7713057485,0.431028750904,0.0,0.431028750904
 02/28  05:00:00,18.4566602165,0.332164446555,1.36639165664,0.0,3.82705111198,7.57405300124,0.86907212533,0.0,0.86907212533
 02/28  06:00:00,23.2444128897,0.380723228477,1.56697308605,0.0,6.02426329834,9.91545327661,4.22644126719,0.0,4.22644126719
 02/28  07:00:00,29.0201813255,0.472410251503,1.93280341874,0.0,6.51253267309,14.7454349813,14.00426997,0.0,14.00426997
 02/28  08:00:00,26.7901156655,0.514881911583,2.09813346336,0.0,6.01364874671,18.163451543,14.8797197569,0.0,14.8797197569
 02/28  09:00:00,27.150502806,0.903970652634,3.01518241176,0.0,4.35151303671,18.8798367041,14.2959299263,0.0,14.2959299263
 02/28  10:00:00,26.5577977205,1.26615356229,4.88392625708,0.0,3.78894180059,16.6187760998,12.5445636824,0.0,12.5445636824
 02/28  11:00:00,26.0851037236,1.66686152543,6.92715100013,0.0,3.78894180059,13.7021493968,11.3769861888,0.0,11.3769861888
 02/28  12:00:00,28.2084036674,1.9807631285,8.58936818697,0.0,3.78894180059,13.8493305508,9.18777838841,0.0,9.18777838841
 02/28  13:00:00,28.502426919,2.0808574916,9.09373829364,0.0,3.69398621738,13.6338449159,8.02020089485,0.0,8.02020089485
 02/28  14:00:00,28.6773759264,2.14628383302,9.48154435747,0.0,3.78894180059,13.2606059349,7.14451777467,0.0,7.14451777467
 02/28  15:00:00,29.9624000497,2.39353859705,10.6664948708,0.0,3.78894180059,13.1134247809,6.2688346545,0.0,6.2688346545
 02/28  16:00:00,31.5598804494,2.45974762156,10.8327567926,0.0,4.71240779196,13.5549682428,7.14451777467,0.0,7.14451777467
 02/28  17:00:00,38.2093982392,2.37687085073,10.1147979659,0.0,7.18559832057,18.5321311015,8.31209526824,0.0,8.31209526824
 02/28  18:00:00,42.8250283548,2.05176114261,9.07778152041,0.0,8.38069375907,23.3147919321,10.9391446287,0.0,10.9391446287
 02/28  19:00:00,47.096282048,1.85257566953,7.90951721956,0.0,10.6415932552,23.1212625696,12.8364580558,0.0,12.8364580558
 02/28  20:00:00,46.0587113925,1.53349659453,6.37463695068,0.0,12.3080778603,20.4854999863,12.252669309,0.0,12.252669309
 02/28  21:00:00,44.5138339732,1.33028984612,5.47308717301,0.0,12.456681583,19.8967753704,11.2310390021,0.0,11.2310390021
 02/28  22:00:00,38.1833354426,1.16392433198,4.77245517848,0.0,9.18739968257,17.702556249,9.18777838841,0.0,9.18777838841
 02/28  23:00:00,30.1119659516,0.940366282081,3.85995629903,0.0,5.91811778209,14.0365255879,8.02020089485,0.0,8.02020089485
 02/28  24:00:00,23.1389036499,0.728918835628,2.99485051519,0.0,3.54045821811,10.5176760807,4.51746841416,0.0,4.51746841416
 03/01  01:00:00,18.5415627329,0.553499364175,2.27618462533,0.0,2.55330491699,7.80157382632,1.45130524818,0.0,1.45130524818
 03/01  02:00:00,17.5498774057,0.474397793161,1.95232548511,0.0,2.55330491699,7.21284921042,0.867981165631,0.0,0.867981165631
 03/01  03:00:00,17.0262262858,0.429362377258,1.76807208912,0.0,2.55330491699,6.91848690247,0.430731464035,0.0,0.430731464035
 03/01  04:00:00,16.7152901043,0.397204472492,1.63647496627,0.0,2.55330491699,6.7713057485,0.430726538411,0.0,0.430726538411
 03/01  05:00:00,18.6690951805,0.375528476706,1.5354625905,0.0,3.82705111198,7.57405300124,0.8678621448,0.0,0.8678621448
 03/01  06:00:00,23.4903520964,0.43002051235,1.76361500882,0.0,6.02426329834,9.91545327661,4.21824589818,0.0,4.21824589818
 03/01  07:00:00,28.600319661,0.560994074988,2.31719126408,0.0,6.51253267309,14.7454349813,13.9756606691,0.0,13.9756606691
 03/01  08:00:00,27.321634074,0.612451536692,2.53208224681,0.0,6.01364874671,18.163451543,14.8492769922,0.0,14.8492769922
 03/01  09:00:00,26.3404913284,0.767174226755,2.34196735999,0.0,4.35151303671,18.8798367041,14.2667048365,0.0,14.2667048365
 03/01  10:00:00,23.8442926002,0.818456237849,2.61811846122,0.0,3.78894180059,16.6187760998,12.5189917287,0.0,12.5189917287
 03/01  11:00:00,22.0430915222,1.01287076689,3.53912955732,0.0,3.78894180059,13.7021493968,11.3538496593,0.0,11.3538496593
 03/01  12:00:00,23.9451859365,1.31473352496,4.99218005962,0.0,3.78894180059,13.8493305508,9.16920827919,0.0,9.16920827919
 03/01  13:00:00,26.780121423,1.84873515855,7.60355513071,0.0,3.69398621738,13.6338449159,8.00406620979,0.0,8.00406620979
 03/01  14:00:00,28.8630066587,2.18631311962,9.62714580318,0.0,3.78894180059,13.2606059349,7.13020965773,0.0,7.13020965773
 03/01  15:00:00,29.7593684253,2.34861488204,10.5083869614,0.0,3.78894180059,13.1134247809,6.25635310568,0.0,6.25635310568
 03/01  16:00:00,30.495259303,2.27339613521,9.95448713259,0.0,4.71240779196,13.5549682428,7.13020965773,0.0,7.13020965773
 03/01  17:00:00,38.0466936326,2.34627348222,9.98269072784,0.0,7.18559832057,18.5321311015,8.29535172714,0.0,8.29535172714
 03/01  18:00:00,41.9602993419,1.93782536987,8.3269882803,0.0,8.38069375907,23.3147919321,10.9169213833,0.0,10.9169213833
 03/01  19:00:00,44.5547790659,1.45594075128,5.76464915568,0.0,10.6415932552,23.1212625696,12.8102772461,0.0,12.8102772461
 03/01  20:00:00,42.4920868601,0.923862481209,3.4176465316,0.0,12.3080778603,20.4854999863,12.2277062114,0.0,12.2277062114
 03/01  21:00:00,40.2120581241,0.55257970466,1.94902146533,0.0,12.456681583,19.8967753704,11.2082069006,0.0,11.2082069006
 03/01  22:00:00,33.6343699709,0.314997261621,1.0724167772,0.0,9.18739968257,17.702556249,9.16920827919,0.0,9.16920827919
 03/01  23:00:00,25.9553330314,0.149224052786,0.494465608168,0.0,5.91811778209,14.0365255879,8.00406620979,0.0,8.00406620979
 03/01  24:00:00,19.7054395857,0.0683306796735,0.22197460697,0.0,3.54045821811,10.5176760807,4.50864000158,0.0,4.50864000158
 03/02  01:00:00,15.7993860328,0.0207496967952,0.0667575926291,0.0,2.55330491699,7.80157382632,1.44883549798,0.0,1.44883549798
 03/02  02:00:00,15.1561001747,0.00779544788351,0.0251505993569,0.0,2.55330491699,7.21284921042,0.866742025862,0.0,0.866742025862
 03/02  03:00:00,14.8475226327,0.0172385632447,0.00149224994684,0.0,2.55330491699,6.91848690247,0.822435125511,0.392013793604,0.430421331906
 03/02  04:00:00,14.7494334563,0.0678227907579,0.0,0.0,2.55330491699,6.7713057485,1.93260224639,1.5021859643,0.43041628209
 03/02  05:00:00,16.8780743044,0.119970191168,0.0,0.0,3.82705111198,7.57405300124,3.5003547996,2.63373479406,0.866620005541
 03/02  06:00:00,21.4685062328,0.171789657571,0.0,0.0,6.02426329834,9.91545327661,8.01784921963,3.80801539251,4.20983382712
 03/02  07:00:00,25.9552690559,0.233134733998,0.0,0.0,6.51253267309,14.7454349813,19.1733961948,5.22709851003,13.9462976847
 03/02  08:00:00,24.4488253447,0.271725054205,0.0,0.0,6.01364874671,18.163451543,20.9281729557,6.1101404897,14.818032466
 03/02  09:00:00,23.733689629,0.470985710262,0.031354177122,0.0,4.35151303671,18.8798367041,18.8279735649,4.59126350947,14.2367100554
 03/02  10:00:00,21.0883818879,0.393741586669,0.28692240007,0.0,3.78894180059,16.6187760998,14.1671924409,1.67444614575,12.4927462951
 03/02  11:00:00,18.9493999551,0.479123734013,0.979185023067,0.0,3.78894180059,13.7021493968,11.4973429617,0.16723917086,11.3301037908
 03/02  12:00:00,20.0162318424,0.635091290665,1.74286819984,0.0,3.78894180059,13.8493305508,9.15014909527,0.0,9.15014909527
 03/02  13:00:00,20.3685916514,0.751493361528,2.28926715608,0.0,3.69398621738,13.6338449159,7.98750659097,0.0,7.98750659097
 03/02  14:00:00,20.6174586494,0.827012267731,2.7408986458,0.0,3.78894180059,13.2606059349,7.11552471275,0.0,7.11552471275
 03/02  15:00:00,21.3721451589,0.973371916908,3.49640666019,0.0,3.78894180059,13.1134247809,6.24354283452,0.0,6.24354283452
 03/02  16:00:00,23.264752246,1.06469038315,3.93268582767,0.0,4.71240779196,13.5549682428,7.11552471275,0.0,7.11552471275
 03/02  17:00:00,31.3462789993,1.18363166577,4.44491791102,0.0,7.18559832057,18.5321311015,8.27816721704,0.0,8.27816721704
 03/02  18:00:00,37.309924379,1.05181737746,4.56262130975,0.0,8.38069375907,23.3147919321,10.8941128517,0.0,10.8941128517
 03/02  19:00:00,42.3911247271,0.975338945659,4.08159662257,0.0,10.6415932552,23.1212625696,12.7834069212,0.0,12.7834069212
 03/02  20:00:00,41.7544230855,0.723004341378,2.88084089677,0.0,12.3080778603,20.4854999863,12.202085669,0.0,12.202085669
 03/02  21:00:00,39.679846288,0.421300197412,1.54808913645,0.0,12.456681583,19.8967753704,11.1847734778,0.0,11.1847734778
 03/02  22:00:00,33.2442399802,0.226742768779,0.770541279251,0.0,9.18739968257,17.702556249,9.15014909527,0.0,9.15014909527
 03/02  23:00:00,25.782434199,0.10926522726,0.361525601281,0.0,5.91811778209,14.0365255879,7.98750659097,0.0,7.98750659097
 03/02  24:00:00,19.6679196646,0.0584688299138,0.194316535578,0.0,3.54045821811,10.5176760807,4.49957907808,0.0,4.49957907808
 03/03  01:00:00,15.7957129024,0.0193612668883,0.0644728921639,0.0,2.55330491699,7.80157382632,1.44630192807,0.0,1.44630192807
 03/03  02:00:00,15.1739052614,0.0442966229596,0.00645451097948,0.0,2.55330491699,7.21284921042,1.81347265202,0.948001603825,0.865471048191
 03/03  03:00:00,14.9540574747,0.125265655262,0.0,0.0,2.55330491699,6.91848690247,3.20149991687,2.77139667101,0.430103245855
 03/03  04:00:00,14.8839567284,0.202346062894,0.0,0.0,2.55330491699,6.7713057485,4.96739412485,4.53729605107,0.430098073785
 03/03  05:00:00,17.0176687178,0.259564604495,0.0,0.0,3.82705111198,7.57405300124,6.73765238105,5.87230630572,0.865346075328
 03/03  06:00:00,21.5821202616,0.285403686432,0.0,0.0,6.02426329834,9.91545327661,10.6746139055,6.47340635969,4.20120754584
 03/03  07:00:00,26.0414974614,0.319363139501,0.0,0.0,6.51253267309,14.7454349813,21.1722529912,7.25606327779,13.9161897134
 03/03  08:00:00,24.4702094725,0.283492049957,0.0096171320275,0.0,6.01364874671,18.163451543,21.109734315,6.3237388839,14.7859954311
 03/03  09:00:00,23.9583800873,0.433060243612,0.29397010206,0.0,4.35151303671,18.8798367041,16.6792836748,2.47332920915,14.2059544657
 03/03  10:00:00,22.1931797743,0.53145566841,1.2540062047,0.0,3.78894180059,16.6187760998,12.7497799885,0.283944834557,12.465835154
 03/03  11:00:00,20.1774020625,0.682539684886,2.00377117954,0.0,3.78894180059,13.7021493968,11.3097613199,0.00400570439504,11.3057556155
 03/03  12:00:00,21.1220482433,0.823359069055,2.66041682239,0.0,3.78894180059,13.8493305508,9.13060648084,0.0,9.13060648084
 03/03  13:00:00,21.6342595235,0.970167604345,3.33626078543,0.0,3.69398621738,13.6338449159,7.97052694237,0.0,7.97052694237
 03/03  14:00:00,22.1219605446,1.10119312813,3.97121968061,0.0,3.78894180059,13.2606059349,7.10046728852,0.0,7.10046728852
 03/03  15:00:00,22.6071314304,1.21750017121,4.48726467739,0.0,3.78894180059,13.1134247809,6.23040763466,0.0,6.23040763466
 03/03  16:00:00,23.6795665719,1.18565047432,4.22654006244,0.0,4.71240779196,13.5549682428,7.10046728852,0.0,7.10046728852
 03/03  17:00:00,31.6027862299,1.28874557057,4.59631123678,0.0,7.18559832057,18.5321311015,8.26054682699,0.0,8.26054682699
 03/03  18:00:00,36.9380826865,1.03615662607,4.20644036864,0.0,8.38069375907,23.3147919321,10.8707257885,0.0,10.8707257885
 03/03  19:00:00,41.3352700268,0.823777623472,3.17730324446,0.0,10.6415932552,23.1212625696,12.7558550386,0.0,12.7558550386
 03/03  20:00:00,40.8845306715,0.575741042009,2.15821178213,0.0,12.3080778603,20.4854999863,12.1758152693,0.0,12.1758152693
 03/03  21:00:00,39.7214220582,0.428288538366,1.58267656569,0.0,12.456681583,19.8967753704,11.1607456732,0.0,11.1607456732
 03/03  22:00:00,33.5791768095,0.290088595219,1.04213228215,0.0,9.18739968257,17.702556249,9.13060648084,0.0,9.13060648084
 03/03  23:00:00,26.0899441037,0.171466481342,0.606834251872,0.0,5.91811778209,14.0365255879,7.97052694237,0.0,7.97052694237
 03/03  24:00:00,19.8754895633,0.100810582965,0.359544681281,0.0,3.54045821811,10.5176760807,4.49028832696,0.0,4.49028832696
 03/04  01:00:00,15.9906573224,0.0607595042338,0.218019074776,0.0,2.55330491699,7.80157382632,1.44370528752,0.0,1.44370528752
 03/04  02:00:00,15.3348654311,0.0458567269673,0.165854576715,0.0,2.55330491699,7.21284921042,0.864168608738,0.0,0.864168608738
 03/04  03:00:00,15.0054735583,0.0380843979279,0.138597340939,0.0,2.55330491699,6.91848690247,0.429777300037,0.0,0.429777300037
 03/04  04:00:00,14.8220563727,0.0302630065552,0.110182700615,0.0,2.55330491699,6.7713057485,0.429772007696,0.0,0.429772007696
 03/04  05:00:00,16.8989493302,0.0308937916731,0.10995142524,0.0,3.82705111198,7.57405300124,0.879552956747,0.0155122253946,0.864040731353
 03/04  06:00:00,21.5302411403,0.0529791616718,0.18054540344,0.0,6.02426329834,9.91545327661,4.27330206552,0.0809324559615,4.19236960956
 03/04  07:00:00,26.1525434857,0.0920450600205,0.338364103778,0.0,6.51253267309,14.7454349813,13.8984427154,0.0130970430179,13.8853456724
 03/04  08:00:00,24.7015151197,0.149083081733,0.568861109865,0.0,6.01364874671,17.9699221805,14.753175375,0.0,14.753175375
 03/04  09:00:00,23.1731928192,0.272876242819,1.11538040342,0.0,3.66783283761,18.1171033345,14.1744471752,0.0,14.1744471752
 03/04  10:00:00,21.5022091599,0.479702875885,2.06120195157,0.0,3.10526160149,15.8560427302,12.4382662747,0.0,12.4382662747
 03/04  11:00:00,20.2862053775,0.774209998388,3.46731774981,0.0,3.10526160149,12.9394160272,11.2808123437,0.0,11.2808123437
 03/04  12:00:00,22.8113993853,1.17876800535,5.44077259678,0.0,3.10526160149,13.0865971812,9.11058622327,0.0,9.11058622327
 03/04  13:00:00,24.6026441845,1.49728408251,7.06068247282,0.0,3.10526160149,12.9394160272,7.95313229235,0.0,7.95313229235
 03/04  14:00:00,25.8366793551,1.76675530876,8.46678987918,0.0,3.10526160149,12.4978725653,7.08504184416,0.0,7.08504184416
 03/04  15:00:00,27.0026151679,1.99906975933,9.54759239541,0.0,3.10526160149,12.3506914113,6.21695139597,0.0,6.21695139597
 03/04  16:00:00,27.8884355372,1.96025000801,9.10722306271,0.0,4.02872759285,12.7922348732,7.08504184416,0.0,7.08504184416
