Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/04  17:00:00,34.4827856656,1.85283249564,8.35863731615,0.0,6.50191812146,17.7693977319,8.24249577508,0.0,8.24249577508
 03/04  18:00:00,40.714269327,1.72153565753,7.49077734009,0.0,8.38069375907,23.1212625696,10.8467671197,0.0,10.8467671197
 03/04  19:00:00,45.0972212056,1.49844670723,6.2645853395,0.0,10.6415932552,23.1212625696,12.7276297574,0.0,12.7276297574
 03/04  20:00:00,44.5159648613,1.24888995242,5.11649706154,0.0,12.3080778603,20.4854999863,12.1489027919,0.0,12.1489027919
 03/04  21:00:00,43.3082260246,1.10105457725,4.49671449329,0.0,12.456681583,19.8967753704,11.1361306024,0.0,11.1361306024
 03/04  22:00:00,37.2004163237,0.97347214117,3.97998825044,0.0,9.18739968257,17.702556249,9.11058622327,0.0,9.11058622327
 03/04  23:00:00,29.2586020935,0.774764645074,3.172194078,0.0,5.91811778209,14.0365255879,7.95313229235,0.0,7.95313229235
 03/04  24:00:00,22.3920593542,0.583760769821,2.39316428531,0.0,3.54045821811,10.5176760807,4.48077049959,0.0,4.48077049959
 03/05  01:00:00,17.7940758103,0.410670341913,1.67152672504,0.0,2.55330491699,7.80157382632,1.44104634415,0.0,1.44104634415
 03/05  02:00:00,16.8224862696,0.336894314372,1.36243782774,0.0,2.55330491699,7.21284921042,0.862835092948,0.0,0.862835092948
 03/05  03:00:00,16.2772688291,0.288679862541,1.15979714713,0.0,2.55330491699,6.91848690247,0.429443590936,0.0,0.429443590936
 03/05  04:00:00,16.0301892883,0.268433888869,1.0801447339,0.0,2.55330491699,6.7713057485,0.42943818035,0.0,0.42943818035
 03/05  05:00:00,18.0784032035,0.263140320543,1.05715876968,0.0,3.82705111198,7.57405300124,0.862704360108,0.0,0.862704360108
 03/05  06:00:00,22.7016187075,0.282522534184,1.12237959818,0.0,6.02426329834,9.91545327661,4.18332263613,0.0,4.18332263613
 03/05  07:00:00,27.3856687152,0.337223511479,1.32631088186,0.0,6.51253267309,14.7454349813,13.8537746966,0.0,13.8537746966
 03/05  08:00:00,25.9111518795,0.389553506847,1.53802744458,0.0,6.01364874671,17.9699221805,14.7195820172,0.0,14.7195820172
 03/05  09:00:00,23.9792786325,0.425708068587,1.768634391,0.0,3.66783283761,18.1171033345,14.1421975146,0.0,14.1421975146
 03/05  10:00:00,21.8691074814,0.54856156231,2.3592415866,0.0,3.10526160149,15.8560427302,12.4100478216,0.0,12.4100478216
 03/05  11:00:00,21.4964052643,0.993659462134,4.45806817278,0.0,3.10526160149,12.9394160272,11.2552813624,0.0,11.2552813624
 03/05  12:00:00,25.5382764332,1.64431859682,7.70209905321,0.0,3.10526160149,13.0865971812,9.09009425136,0.0,9.09009425136
 03/05  13:00:00,27.7783058237,2.03228218622,9.70134600834,0.0,3.10526160149,12.9394160272,7.93532779217,0.0,7.93532779217
 03/05  14:00:00,28.0683930213,2.16624023006,10.299018624,0.0,3.10526160149,12.4978725653,7.06925294777,0.0,7.06925294777
 03/05  15:00:00,27.8208759773,2.17293566184,10.1919873023,0.0,3.10526160149,12.3506914113,6.20317810338,0.0,6.20317810338
 03/05  16:00:00,29.4711460979,2.24988195182,10.4003016796,0.0,4.02872759285,12.7922348732,7.06925294777,0.0,7.06925294777
 03/05  17:00:00,36.7590416293,2.24493901521,10.2427867603,0.0,6.50191812146,17.7693977319,8.22401940697,0.0,8.22401940697
 03/05  18:00:00,43.2642184048,2.16055569004,9.60170638545,0.0,8.38069375907,23.1212625696,10.8222439402,0.0,10.8222439402
 03/05  19:00:00,47.5578098523,1.93199732185,8.29162337153,0.0,10.6415932552,23.1212625696,12.6987394363,0.0,12.6987394363
 03/05  20:00:00,46.4681704102,1.60705982696,6.71053273593,0.0,12.3080778603,20.4854999863,12.1213562068,0.0,12.1213562068
 03/05  21:00:00,44.4578335666,1.32747414417,5.41990246835,0.0,12.456681583,19.8967753704,11.110935555,0.0,11.110935555
 03/05  22:00:00,38.0790088539,1.14852218831,4.68353073348,0.0,9.18739968257,17.702556249,9.09009425136,0.0,9.09009425136
 03/05  23:00:00,30.092511601,0.936542802605,3.84432542792,0.0,5.91811778209,14.0365255879,7.93532779217,0.0,7.93532779217
 03/05  24:00:00,23.0842018357,0.718239094805,2.95082844183,0.0,3.54045821811,10.5176760807,4.47102841458,0.0,4.47102841458
 03/06  01:00:00,18.4489874428,0.535561842588,2.20154685683,0.0,2.55330491699,7.80157382632,1.43832588427,0.0,1.43832588427
 03/06  02:00:00,17.7285363492,0.504002514091,2.10137970764,0.0,2.55330491699,7.21284921042,0.861470895479,0.0,0.861470895479
 03/06  03:00:00,17.2392765363,0.465507884993,1.9449768318,0.0,2.55330491699,6.91848690247,0.429102217335,0.0,0.429102217335
 03/06  04:00:00,16.8320610561,0.417098447934,1.73335194269,0.0,2.55330491699,6.7713057485,0.429096690572,0.0,0.429096690572
 03/06  05:00:00,18.8584275599,0.407214343546,1.69310910314,0.0,3.82705111198,7.57405300124,0.861337357275,0.0,0.861337357275
 03/06  06:00:00,23.5309316095,0.435073084601,1.79914194967,0.0,6.02426329834,9.91545327661,4.17406930529,0.0,4.17406930529
 03/06  07:00:00,28.4593798194,0.534378309186,2.20286718835,0.0,6.51253267309,14.7454349813,13.8214861367,0.0,13.8214861367
 03/06  08:00:00,27.4337437741,0.631984611953,2.62465887159,0.0,6.01364874671,18.163451543,14.6852253058,0.0,14.6852253058
 03/06  09:00:00,26.9108168405,0.860241031569,2.81922606734,0.0,4.35151303671,18.8798367041,14.1092150344,0.0,14.1092150344
 03/06  10:00:00,25.1858927654,1.04047210749,3.73770275678,0.0,3.78894180059,16.6187760998,12.3811881512,0.0,12.3811881512
 03/06  11:00:00,26.0875875143,1.66776361731,6.92873269898,0.0,3.78894180059,13.7021493968,11.2291702321,0.0,11.2291702321
 03/06  12:00:00,29.3747658556,2.17854673481,9.55794676887,0.0,3.78894180059,13.8493305508,9.06913663362,0.0,9.06913663362
 03/06  13:00:00,31.949458685,2.63752675952,11.9841007917,0.0,3.69398621738,13.6338449159,7.91711871446,0.0,7.91711871446
 03/06  14:00:00,33.6031638381,2.96135401694,13.5922620853,0.0,3.78894180059,13.2606059349,7.05310527509,0.0,7.05310527509
 03/06  15:00:00,34.0907627735,3.09905628506,14.0893399066,0.0,3.78894180059,13.1134247809,6.18909183571,0.0,6.18909183571
 03/06  16:00:00,36.0122923578,3.20230849182,14.5426078308,0.0,4.71240779196,13.5549682428,7.05310527509,0.0,7.05310527509
 03/06  17:00:00,42.6456001307,3.12457691905,13.8032937891,0.0,7.18559832057,18.5321311015,8.20512319425,0.0,8.20512319425
 03/06  18:00:00,46.407362071,2.6972635583,12.014612821,0.0,8.38069375907,23.3147919321,10.7971635124,0.0,10.7971635124
 03/06  19:00:00,50.0562250612,2.38684705868,10.3351888436,0.0,10.6415932552,23.1212625696,12.669192631,0.0,12.669192631
 03/06  20:00:00,48.7612825575,2.01491989295,8.59578481726,0.0,12.3080778603,20.4854999863,12.0931836714,0.0,12.0931836714
 03/06  21:00:00,46.7657028255,1.73441978133,7.32082609004,0.0,12.456681583,19.8967753704,11.0851679922,0.0,11.0851679922
 03/06  22:00:00,39.7889751545,1.45886031753,6.08315890485,0.0,9.18739968257,17.702556249,9.06913663362,0.0,9.06913663362
 03/06  23:00:00,30.9991509092,1.10997287508,4.57753466369,0.0,5.91811778209,14.0365255879,7.91711871446,0.0,7.91711871446
 03/06  24:00:00,23.437520504,0.792103115848,3.23028308908,0.0,3.54045821811,10.5176760807,4.46106495697,0.0,4.46106495697
 03/07  01:00:00,18.6699028035,0.5813668033,2.37665725685,0.0,2.55330491699,7.80157382632,1.43554471248,0.0,1.43554471248
 03/07  02:00:00,17.4524830042,0.458202617991,1.87112625876,0.0,2.55330491699,7.21284921042,0.860076420084,0.0,0.860076420084
 03/07  03:00:00,16.8996363523,0.406652424518,1.66419210831,0.0,2.55330491699,6.91848690247,0.42875328029,0.0,0.42875328029
 03/07  04:00:00,16.8022289074,0.412280239032,1.70833800291,0.0,2.55330491699,6.7713057485,0.428747639461,0.0,0.428747639461
 03/07  05:00:00,18.973037648,0.428838518593,1.78609501615,0.0,3.82705111198,7.57405300124,0.859940127606,0.0,0.859940127606
 03/07  06:00:00,23.7226618257,0.471778470643,1.95416677992,0.0,6.02426329834,9.91545327661,4.16461235783,0.0,4.16461235783
 03/07  07:00:00,28.6961222582,0.579735843227,2.3942520931,0.0,6.51253267309,14.7454349813,13.7884895553,0.0,13.7884895553
 03/07  08:00:00,27.4047678181,0.628776407212,2.59889112035,0.0,6.01364874671,18.163451543,14.6501154155,0.0,14.6501154155
 03/07  09:00:00,26.5584225251,0.80203768788,2.52503509562,0.0,4.35151303671,18.8798367041,14.075509502,0.0,14.075509502
 03/07  10:00:00,24.3997365688,0.910468668254,3.08154999936,0.0,3.78894180059,16.6187760998,12.3516958102,0.0,12.3516958102
 03/07  11:00:00,22.8856053735,1.14837442244,4.24613975306,0.0,3.78894180059,13.7021493968,11.2024866854,0.0,11.2024866854
 03/07  12:00:00,24.896297345,1.44725309416,5.81077189894,0.0,3.78894180059,13.8493305508,9.04771957645,0.0,9.04771957645
 03/07  13:00:00,25.3791187337,1.58819608264,6.46309151726,0.0,3.69398621738,13.6338449159,7.89851045167,0.0,7.89851045167
 03/07  14:00:00,25.4578147255,1.64836701908,6.75989997059,0.0,3.78894180059,13.2606059349,7.03660360809,0.0,7.03660360809
 03/07  15:00:00,25.5329275241,1.69051032334,6.94005061888,0.0,3.78894180059,13.1134247809,6.1746967645,0.0,6.1746967645
 03/07  16:00:00,27.9000910229,1.86695727809,7.76575770958,0.0,4.71240779196,13.5549682428,7.03660360809,0.0,7.03660360809
 03/07  17:00:00,36.5394812161,2.07396829153,8.74778350207,0.0,7.18559832057,18.5321311015,8.18581273287,0.0,8.18581273287
 03/07  18:00:00,42.3772748016,1.94890303722,8.73288607257,0.0,8.38069375907,23.3147919321,10.7715332636,0.0,10.7715332636
 03/07  19:00:00,46.4456756887,1.86846323223,8.13585663087,0.0,10.6415932552,23.1212625696,12.6389980914,0.0,12.6389980914
 03/07  20:00:00,47.2358338874,1.70931244809,7.37594359197,0.0,12.3080778603,20.4854999863,12.064393529,0.0,12.064393529
 03/07  21:00:00,46.2505874255,1.60592719007,6.9342032813,0.0,12.456681583,19.8967753704,11.0588355448,0.0,11.0588355448
 03/07  22:00:00,39.8044416952,1.42813415351,6.12935160952,0.0,9.18739968257,17.702556249,9.04771957645,0.0,9.04771957645
 03/07  23:00:00,31.6604639944,1.197344865,5.15147575898,0.0,5.91811778209,14.0365255879,7.89851045167,0.0,7.89851045167
 03/07  24:00:00,24.5994492042,0.978413301973,4.20590160314,0.0,3.54045821811,10.5176760807,4.45088307733,0.0,4.45088307733
 03/08  01:00:00,19.9851759784,0.805297204426,3.46800003057,0.0,2.55330491699,7.80157382632,1.43270365142,0.0,1.43270365142
 03/08  02:00:00,19.079914169,0.742842080494,3.21391796103,0.0,2.55330491699,7.21284921042,0.858652079494,0.0,0.858652079494
 03/08  03:00:00,18.4933646269,0.687973083901,2.97659972357,0.0,2.55330491699,6.91848690247,0.428396883097,0.0,0.428396883097
 03/08  04:00:00,18.1355959563,0.648410275148,2.80557501566,0.0,2.55330491699,6.7713057485,0.42839113035,0.0,0.42839113035
 03/08  05:00:00,20.0181703329,0.615170186401,2.64489603327,0.0,3.82705111198,7.57405300124,0.858513084804,0.0,0.858513084804
 03/08  06:00:00,24.5401887774,0.618163995492,2.62530820676,0.0,6.02426329834,9.91545327661,4.15495459481,0.0,4.15495459481
 03/08  07:00:00,29.4903777341,0.721074217986,3.04716919422,0.0,6.51253267309,14.7454349813,13.754794725,0.0,13.754794725
 03/08  08:00:00,28.6464771471,0.844956052078,3.62442080452,0.0,6.01364874671,18.163451543,14.6142627436,0.0,14.6142627436
 03/08  09:00:00,28.3501964125,1.09762164027,4.02122503064,0.0,4.35151303671,18.8798367041,14.0410908989,0.0,14.0410908989
 03/08  10:00:00,26.0984445614,1.18793467575,4.50279198451,0.0,3.78894180059,16.6187760998,12.3215795324,0.0,12.3215795324
 03/08  11:00:00,24.3750137471,1.38341823117,5.50050431792,0.0,3.78894180059,13.7021493968,11.1752386245,0.0,11.1752386245
 03/08  12:00:00,25.4651365074,1.5402796681,6.28658448743,0.0,3.78894180059,13.8493305508,9.02584942231,0.0,9.02584942231
 03/08  13:00:00,25.6325064661,1.63067209005,6.67400324232,0.0,3.69398621738,13.6338449159,7.87950851447,0.0,7.87950851447
 03/08  14:00:00,25.8755233806,1.7091062875,7.11686935725,0.0,3.78894180059,13.2606059349,7.01975283358,0.0,7.01975283358
 03/08  15:00:00,26.3464142371,1.81070427746,7.63334337784,0.0,3.78894180059,13.1134247809,6.1599971527,0.0,6.1599971527
 03/08  16:00:00,28.8347895018,2.02795303585,8.53946043075,0.0,4.71240779196,13.5549682428,7.01975283358,0.0,7.01975283358
 03/08  17:00:00,36.1598133943,2.03414235652,8.40794161521,0.0,7.18559832057,18.5321311015,8.16609374143,0.0,8.16609374143
 03/08  18:00:00,42.2355051102,1.92442914248,8.61559027599,0.0,8.38069375907,23.3147919321,10.7453607841,0.0,10.7453607841
 03/08  19:00:00,46.9427490428,1.93786167818,8.5635315391,0.0,10.6415932552,23.1212625696,12.6081647593,0.0,12.6081647593
 03/08  20:00:00,47.9461392875,1.82119949036,7.97436194987,0.0,12.3080778603,20.4854999863,12.0349943054,0.0,12.0349943054
 03/08  21:00:00,47.4392332298,1.79824367248,7.9305326032,0.0,12.456681583,19.8967753704,11.031946011,0.0,11.031946011
 03/08  22:00:00,41.3616440817,1.68669418839,7.42799396122,0.0,9.18739968257,17.702556249,9.02584942231,0.0,9.02584942231
 03/08  23:00:00,33.2483475765,1.46602884207,6.47067536396,0.0,5.91811778209,14.0365255879,7.87950851447,0.0,7.87950851447
 03/08  24:00:00,26.1727279337,1.24338347733,5.51421015732,0.0,3.54045821811,10.5176760807,4.44048579093,0.0,4.44048579093
 03/09  01:00:00,21.1876982173,1.01261140045,4.46320807345,0.0,2.55330491699,7.80157382632,1.42980354151,0.0,1.42980354151
 03/09  02:00:00,17.4534761084,0.461664887765,1.86865709316,0.0,2.55330491699,7.21284921042,0.857198295293,0.0,0.857198295293
 03/09  03:00:00,15.4457083936,0.134488685272,0.482427888808,0.0,2.55330491699,6.91848690247,0.428033131262,0.0,0.428033131262
 03/09  04:00:00,14.9378608721,0.0577170446884,0.198533161925,0.0,2.55330491699,6.7713057485,0.428027268787,0.0,0.428027268787
 03/09  05:00:00,16.8593721261,0.0233075727623,0.0779604400788,0.0,3.82705111198,7.57405300124,0.857056651402,0.0,0.857056651402
 03/09  06:00:00,21.3679229744,0.0166453877335,0.0545610115311,0.0,6.02426329834,9.91545327661,4.14509887673,0.0,4.14509887673
 03/09  07:00:00,25.8689988256,0.034508795728,0.112355707972,0.0,6.51253267309,14.7454349813,13.7204116249,0.0,13.7204116249
 03/09  08:00:00,24.3282295339,0.0358059922028,0.115323251139,0.0,6.01364874671,18.163451543,14.5888834037,0.0112054960072,14.5776779077
 03/09  09:00:00,23.543160304,0.301813403219,0.00999715916318,0.0,4.35151303671,18.8798367041,14.9129015968,0.906932178854,14.0059694179
 03/09  10:00:00,20.7591976189,0.335274423251,0.016205294505,0.0,3.78894180059,16.6187760998,13.9858093037,1.69496106735,12.2908482364
 03/09  11:00:00,17.9034016569,0.358095833129,0.054214625689,0.0,3.78894180059,13.7021493968,13.2271170623,2.07968294364,11.1474341186
 03/09  12:00:00,18.2619012477,0.361575083559,0.262053812237,0.0,3.78894180059,13.8493305508,10.1590152254,1.15548257758,9.00353264783
 03/09  13:00:00,18.26394708,0.406664937598,0.529451008681,0.0,3.69398621738,13.6338449159,8.45270076342,0.592582233337,7.86011853008
 03/09  14:00:00,18.3612616791,0.473053746213,0.838660197041,0.0,3.78894180059,13.2606059349,7.39969932377,0.397141382002,7.00255794177
 03/09  15:00:00,18.4589810674,0.513105443674,1.04350904187,0.0,3.78894180059,13.1134247809,6.2819340814,0.136936727938,6.14499735346
 03/09  16:00:00,19.9099005961,0.533819906198,1.10870465473,0.0,4.71240779196,13.5549682428,7.09692170947,0.0943637676993,7.00255794177
 03/09  17:00:00,27.4285025612,0.556734450045,1.15403868859,0.0,7.18559832057,18.5321311015,8.21644978114,0.0704777216185,8.14597205952
 03/09  18:00:00,33.0021125692,0.302047365564,1.00457951188,0.0,8.38069375907,23.3147919321,10.7323043726,0.0136505481138,10.7186538245
 03/09  19:00:00,37.4307813298,0.23335135924,0.756074145051,0.0,10.6415932552,23.1212625696,12.6432913925,0.0665896267458,12.5767017658
 03/09  20:00:00,38.746296825,0.148887429197,0.446831548468,0.0,12.3080778603,20.4854999863,12.2686935614,0.263698854474,12.0049947069
 03/09  21:00:00,38.1252358596,0.11684836727,0.297930538248,0.0,12.456681583,19.8967753704,11.5836304621,0.579123108208,11.0045073539
 03/09  22:00:00,32.5703812103,0.126257928979,0.197167349172,0.0,9.18739968257,17.702556249,10.5397006317,1.5361679839,9.00353264783
 03/09  23:00:00,25.5476231887,0.180377342159,0.0556024761144,0.0,5.91811778209,14.0365255879,11.5912680256,3.73114949548,7.86011853008
 03/09  24:00:00,19.6985247865,0.283390487447,0.0,0.0,3.54045821811,10.5176760807,10.9220909322,6.49221475538,4.42987617684
 03/10  01:00:00,16.1395942218,0.427715478446,0.0,0.0,2.55330491699,7.80157382632,11.301026863,9.87418162228,1.42684524074
 03/10  02:00:00,15.6524715719,0.529317444479,0.0,0.0,2.55330491699,7.21284921042,13.1087825132,12.2530670154,0.855715497796
 03/10  03:00:00,15.5039135833,0.675121763818,0.0,0.0,2.55330491699,6.91848690247,16.0897945484,15.662132416,0.42766213247
 03/10  04:00:00,15.4844707342,0.802860068722,0.0,0.0,2.55330491699,6.7713057485,19.0649100876,18.6372539251,0.427656162495
 03/10  05:00:00,17.5919537994,0.833849686139,0.0,0.0,3.82705111198,7.57405300124,20.2037007237,19.348129465,0.855571258635
 03/10  06:00:00,22.1115637143,0.8148471391,0.0,0.0,6.02426329834,9.91545327661,23.012397589,18.8773494663,4.13504812263
 03/10  07:00:00,26.5817873471,0.859653025181,0.0,0.0,6.51253267309,14.7454349813,33.5705832998,19.8852328615,13.6853504383
 03/10  08:00:00,24.94106303,0.763962739473,0.0,0.0,6.01364874671,18.163451543,32.0122876407,17.4719158987,14.540371742
 03/10  09:00:00,24.069525249,0.838175507388,0.0,0.0,4.35151303671,18.8798367041,27.0959888951,13.1258334352,13.9701554599
 03/10  10:00:00,21.1469733378,0.672218514734,0.0670369219728,0.0,3.78894180059,16.6187760998,21.4339928167,9.17448179371,12.259511023
 03/10  11:00:00,18.3989284463,0.571999294437,0.335837953854,0.0,3.78894180059,13.7021493968,16.688485702,5.56940430022,11.1190814017
 03/10  12:00:00,18.8262164642,0.522838185791,0.665105926485,0.0,3.78894180059,13.8493305508,11.7590481136,2.77827225171,8.98077586192
 03/10  13:00:00,18.8354356812,0.53812800501,0.969476542402,0.0,3.69398621738,13.6338449159,9.23006056375,1.38971432306,7.84034624068
 03/10  14:00:00,18.7882669147,0.543369501217,1.19534967767,0.0,3.78894180059,13.2606059349,7.43131571291,0.446291688153,6.98502402476
 03/10  15:00:00,18.781336582,0.552406640404,1.32656335975,0.0,3.78894180059,13.1134247809,6.12970180883,0.0,6.12970180883
 03/10  16:00:00,20.1112492277,0.54191339128,1.30195980124,0.0,4.71240779196,13.5549682428,6.98502402476,0.0,6.98502402476
 03/10  17:00:00,27.9185962433,0.615073438773,1.58579338201,0.0,7.18559832057,18.5321311015,8.12545364599,0.0,8.12545364599
 03/10  18:00:00,33.4891950526,0.382419011968,1.41129034885,0.0,8.38069375907,23.3147919321,10.6914202938,0.0,10.6914202938
 03/10  19:00:00,37.5650002554,0.251572078183,0.872072351705,0.0,10.6415932552,23.1212625696,12.5446184283,0.0,12.5446184283
 03/10  20:00:00,38.7407675425,0.136628262282,0.453561432893,0.0,12.3080778603,20.4854999863,11.9744036177,0.0,11.9744036177
 03/10  21:00:00,38.0101494458,0.0714100998241,0.228282391871,0.0,12.456681583,19.8967753704,10.9864852775,0.00995757846022,10.9765276991
 03/10  22:00:00,32.4340609989,0.0582990361756,0.12880603064,0.0,9.18739968257,17.702556249,9.40013614378,0.419360281863,8.98077586192
 03/10  23:00:00,25.4408703628,0.0963549297601,0.0328720626488,0.0,5.91811778209,14.0365255879,9.86853213469,2.02818589401,7.84034624068
 03/10  24:00:00,19.6320006573,0.216866358171,0.0,0.0,3.54045821811,10.5176760807,9.44626800321,5.02721062623,4.41905737698
 03/11  01:00:00,16.1109801067,0.399101363319,0.0,0.0,2.55330491699,7.80157382632,10.6831123958,9.25928277145,1.42382962439
 03/11  02:00:00,15.6688618458,0.54570771835,0.0,0.0,2.55330491699,7.21284921042,13.5483563519,12.694152226,0.85420412592
 03/11  03:00:00,15.4274699583,0.598678138843,0.0,0.0,2.55330491699,6.91848690247,14.3765545321,13.9492705356,0.427283996555
 03/11  04:00:00,15.2911014443,0.609490778825,0.0,0.0,2.55330491699,6.7713057485,14.6124374716,14.1851595503,0.427277921343
 03/11  05:00:00,17.4362141004,0.678109987149,0.0,0.0,3.82705111198,7.57405300124,16.647170093,15.7931127467,0.854057346315
 03/11  06:00:00,21.9656787726,0.668962197445,0.0,0.0,6.02426329834,9.91545327661,19.6532977929,15.5284924836,4.12480530931
 03/11  07:00:00,25.4026054617,0.573304473184,0.0,0.0,6.51253267309,14.7454349813,26.8689470679,13.2193255192,13.6496215487
 03/11  08:00:00,24.4485431702,0.464972242061,0.0,0.0,6.01364874671,17.9699221805,25.1258028394,10.6234475451,14.5023552943
 03/11  09:00:00,22.1066397175,0.321703544567,0.0,0.0,3.66783283761,18.1171033345,21.1900659482,7.25640631727,13.9336596309
 03/11  10:00:00,19.2512457001,0.179726341122,0.110215026538,0.0,3.10526160149,15.8560427302,15.5685988801,3.34102170763,12.2275771724
 03/11  11:00:00,16.5132503477,0.133390893836,0.335181824485,0.0,3.10526160149,12.9394160272,12.1743485678,1.08415969756,11.0901888703
 03/11  12:00:00,16.9636356849,0.161735713922,0.610041187796,0.0,3.10526160149,13.0865971812,9.17734186086,0.219756057078,8.95758580378
 03/11  13:00:00,17.2165828116,0.231850468129,0.94005471432,0.0,3.10526160149,12.9394160272,7.82019750165,0.0,7.82019750165
 03/11  14:00:00,16.9734335876,0.270796572571,1.09950284788,0.0,3.10526160149,12.4978725653,6.96715627505,0.0,6.96715627505
 03/11  15:00:00,17.1275863479,0.330975353812,1.34065798096,0.0,3.10526160149,12.3506914113,6.11411504844,0.0,6.11411504844
 03/11  16:00:00,18.7578727979,0.386198327351,1.55071200409,0.0,4.02872759285,12.7922348732,6.96715627505,0.0,6.96715627505
 03/11  17:00:00,26.2992858824,0.405991385598,1.621978643,0.0,6.50191812146,17.7693977319,8.10454457718,0.0,8.10454457718
 03/11  18:00:00,33.5998210764,0.423608138741,1.67425660829,0.0,8.38069375907,23.1212625696,10.663668257,0.0,10.663668257
 03/11  19:00:00,38.187364844,0.358377578359,1.38763144007,0.0,10.6415932552,23.1212625696,12.511924248,0.0,12.511924248
 03/11  20:00:00,39.384219629,0.257486487367,0.976155294282,0.0,12.3080778603,20.4854999863,11.9432300969,0.0,11.9432300969
 03/11  21:00:00,38.7601398769,0.220240159717,0.829442763111,0.0,12.456681583,19.8967753704,10.9480153325,0.0,10.9480153325
 03/11  22:00:00,33.1623668137,0.191528508707,0.723882372859,0.0,9.18739968257,17.702556249,8.95758580378,0.0,8.95758580378
 03/11  23:00:00,25.946239104,0.132494741233,0.502100992298,0.0,5.91811778209,14.0365255879,7.82019750165,0.0,7.82019750165
 03/11  24:00:00,19.7210868147,0.0646107873734,0.241341728273,0.0,3.54045821811,10.5176760807,4.40803259524,0.0,4.40803259524
 03/12  01:00:00,15.2331173663,0.0243096212171,0.0856536176059,0.0,2.55330491699,7.21284921042,0.872970363894,0.0200090540147,0.852961309879
 03/12  02:00:00,14.8760488495,0.0221323058747,0.0251247241666,0.0,2.55330491699,6.91848690247,0.789352147403,0.362389040995,0.426963106408
 03/12  03:00:00,14.7162951106,0.0346844450714,0.0,0.0,2.55330491699,6.7713057485,1.24107986766,0.814126470434,0.426953397221
 03/12  04:00:00,16.8195278673,0.0614237539938,0.0,0.0,3.82705111198,7.57405300124,2.26867970114,1.41595296571,0.852726735431
 03/12  05:00:00,21.3888233208,0.0869910409925,0.00511570460821,0.0,6.02426329834,9.91545327661,6.05267064044,1.93764496691,4.11502567353
 03/12  06:00:00,26.7737547989,0.117473081644,0.0413140620775,0.0,6.51253267309,14.7454349813,15.9871358532,2.37371995559,13.6134158977
 03/12  07:00:00,27.7514417864,0.113932407866,0.0826051170647,0.0,6.01364874671,17.9699221805,16.495486695,2.0318459808,14.4636407142
 03/12  08:00:00,21.9876031163,0.0811048521504,0.121562091263,0.0,3.66783283761,18.1171033345,14.9800154432,1.08352270136,13.8964927419
 03/12  09:00:00,19.3625712948,0.0830807096655,0.318186252664,0.0,3.10526160149,15.8560427302,12.2935095748,0.0984534331301,12.1950561417
 03/12  10:00:00,16.7885961017,0.144601653702,0.599316818674,0.0,3.10526160149,12.9394160272,11.0607650805,0.0,11.0607650805
 03/12  11:00:00,17.1688567014,0.188239921864,0.788757996373,0.0,3.10526160149,13.0865971812,8.93396934093,0.0,8.93396934093
 03/12  12:00:00,17.2670510566,0.231981046514,0.990392380922,0.0,3.10526160149,12.9394160272,7.79967827983,0.0,7.79967827983
 03/12  13:00:00,17.0716954916,0.276714858945,1.19184646547,0.0,3.10526160149,12.4978725653,6.948959984,0.0,6.948959984
 03/12  14:00:00,17.0609803796,0.303887814569,1.30113955193,0.0,3.10526160149,12.3506914113,6.09824168817,0.0,6.09824168817
 03/12  15:00:00,18.5470355305,0.329866583981,1.39620648004,0.0,4.02872759285,12.7922348732,6.948959984,0.0,6.948959984
 03/12  16:00:00,26.5478802336,0.431778530139,1.84478584958,0.0,6.50191812146,17.7693977319,8.0832510451,0.0,8.0832510451
 03/12  17:00:00,34.3527696722,0.545717393778,2.30509594907,0.0,8.38069375907,23.1212625696,10.6354059326,0.0,10.6354059326
 03/12  18:00:00,36.6038429663,0.556916906594,2.28407023419,0.0,10.6415932552,23.1212625696,12.4786289069,0.0,12.4786289069
 03/12  19:00:00,37.9398828631,0.489969984847,1.97783503096,0.0,12.3080778603,20.4854999863,11.9114833763,0.0,11.9114833763
 03/12  20:00:00,39.9828591861,0.45263200252,1.81977022946,0.0,12.456681583,19.8967753704,10.9189786979,0.0,10.9189786979
 03/12  21:00:00,34.4302871196,0.432404068703,1.75092711882,0.0,9.18739968257,17.702556249,8.93396934093,0.0,8.93396934093
 03/12  22:00:00,27.1165599321,0.355901976414,1.44901458521,0.0,5.91811778209,14.0365255879,7.79967827983,0.0,7.79967827983
 03/12  23:00:00,20.8513435822,0.281354678644,1.15485460444,0.0,3.54045821811,10.5176760807,4.39680509651,0.0,4.39680509651
 03/12  24:00:00,16.7041069361,0.194693949842,0.797534242894,0.0,2.55330491699,7.80157382632,1.41929106111,0.0,1.41929106111
 03/13  01:00:00,15.9043141174,0.154040221493,0.627119768426,0.0,2.55330491699,7.21284921042,0.851398827048,0.0,0.851398827048
 03/13  02:00:00,15.4840125411,0.129852391353,0.525368330249,0.0,2.55330491699,6.91848690247,0.426572060451,0.0,0.426572060451
 03/13  03:00:00,15.2408532668,0.111249353882,0.447993247387,0.0,2.55330491699,6.7713057485,0.426562198273,0.0,0.426562198273
 03/13  04:00:00,17.3263144558,0.113022480181,0.45518786237,0.0,3.82705111198,7.57405300124,0.851160559959,0.0,0.851160559959
 03/13  05:00:00,22.04824335,0.149412112206,0.602114662583,0.0,6.02426329834,9.91545327661,4.10441898651,0.0,4.10441898651
 03/13  06:00:00,27.7471969401,0.226187280055,0.906042004809,0.0,6.51253267309,14.7454349813,13.5763870123,0.0,13.5763870123
 03/13  07:00:00,28.9453360221,0.239992834285,0.956909563949,0.0,6.01364874671,18.163451543,14.4242377071,0.0,14.4242377071
 03/13  08:00:00,24.2677737014,0.409375829585,0.627048130217,0.0,4.35151303671,18.8798367041,13.8586657933,0.0,13.8586657933
 03/13  09:00:00,21.335233136,0.377000147923,0.550515086893,0.0,3.78894180059,16.6187760998,12.1619575614,0.0,12.1619575614
 03/13  10:00:00,18.2452075336,0.341815882819,0.412300452723,0.0,3.78894180059,13.7021493968,11.030818746,0.0,11.030818746
 03/13  11:00:00,18.636293475,0.381789696807,0.616231426288,0.0,3.78894180059,13.8493305508,8.90993346717,0.0,8.90993346717
 03/13  12:00:00,18.3553213469,0.390846814854,0.636643398233,0.0,3.69398621738,13.6338449159,7.7787946518,0.0,7.7787946518
 03/13  13:00:00,17.8178659691,0.335690281362,0.432627951919,0.0,3.78894180059,13.2606059349,6.93044054028,0.0,6.93044054028
 03/13  14:00:00,17.7394391024,0.345670395295,0.491402125257,0.0,3.78894180059,13.1134247809,6.08208642875,0.0,6.08208642875
 03/13  15:00:00,19.092685801,0.343811794267,0.481497971523,0.0,4.71240779196,13.5549682428,6.93044054028,0.0,6.93044054028
 03/13  16:00:00,26.650312226,0.366243160087,0.566339643378,0.0,7.18559832057,18.5321311015,8.06157935564,0.0,8.06157935564
 03/13  17:00:00,32.7683070331,0.216283432634,0.856537908736,0.0,8.38069375907,23.3147919321,10.6066416902,0.0,10.6066416902
 03/13  18:00:00,35.7140389296,0.392739753364,1.55844335067,0.0,10.6415932552,23.1212625696,12.4447422652,0.0,12.4447422652
 03/13  19:00:00,37.4678006651,0.400737232603,1.59498558515,0.0,12.3080778603,20.4854999863,11.8791728575,0.0,11.8791728575
 03/13  20:00:00,39.6471183129,0.389139734755,1.54752162406,0.0,12.456681583,19.8967753704,10.8894263941,0.0,10.8894263941
 03/13  21:00:00,33.9894138488,0.351876619461,1.3905812972,0.0,9.18739968257,17.702556249,8.90993346717,0.0,8.90993346717
 03/13  22:00:00,26.5858738318,0.258199977096,1.01603048429,0.0,5.91811778209,14.0365255879,7.7787946518,0.0,7.7787946518
 03/13  23:00:00,20.2405995237,0.167264799375,0.658200425238,0.0,3.54045821811,10.5176760807,4.3853782057,0.0,4.3853782057
 03/13  24:00:00,16.2302407487,0.105068049221,0.413293956131,0.0,2.55330491699,7.80157382632,1.41613881537,0.0,1.41613881537
 03/14  01:00:00,15.5280983285,0.0825862279172,0.322357973156,0.0,2.55330491699,7.21284921042,0.849809015741,0.0,0.849809015741
 03/14  02:00:00,15.1595509197,0.0677758368724,0.262983263401,0.0,2.55330491699,6.91848690247,0.426174193737,0.0,0.426174193737
 03/14  03:00:00,14.9491525295,0.0551115796756,0.212430284328,0.0,2.55330491699,6.7713057485,0.426164182554,0.0,0.426164182554
 03/14  04:00:00,17.0028379643,0.0506631866778,0.194070664367,0.0,3.82705111198,7.57405300124,0.849567152489,0.0,0.849567152489
 03/14  05:00:00,21.6296212464,0.0689906068577,0.263914064384,0.0,6.02426329834,9.91545327661,4.09362928285,0.0,4.09362928285
 03/14  06:00:00,27.1429198583,0.109380163486,0.418572039594,0.0,6.51253267309,14.7454349813,13.5387227097,0.0,13.5387227097
 03/14  07:00:00,28.333726625,0.121259538955,0.464033462129,0.0,6.01364874671,18.163451543,14.3841588106,0.0,14.3841588106
 03/14  08:00:00,23.9319893121,0.345487338441,0.355152232053,0.0,4.35151303671,18.8798367041,13.8201899903,0.0,13.8201899903
 03/14  09:00:00,21.1912492529,0.349465944519,0.434065407217,0.0,3.78894180059,16.6187760998,12.1282912335,0.0,12.1282912335
 03/14  10:00:00,18.5187551179,0.389298061167,0.63836585873,0.0,3.78894180059,13.7021493968,11.000358735,0.0,11.000358735
 03/14  11:00:00,19.0787176229,0.462075556708,0.978369714356,0.0,3.78894180059,13.8493305508,8.88548530048,0.0,8.88548530048
 03/14  12:00:00,19.0941656891,0.523189297786,1.24314525752,0.0,3.69398621738,13.6338449159,7.75755280206,0.0,7.75755280206
 03/14  13:00:00,19.3111638318,0.60050208889,1.66111400709,0.0,3.78894180059,13.2606059349,6.91160342824,0.0,6.91160342824
 03/14  14:00:00,19.6252835825,0.678770920854,2.0441460798,0.0,3.78894180059,13.1134247809,6.06565405442,0.0,6.06565405442
 03/14  15:00:00,21.8149757656,0.829131642415,2.71846808806,0.0,4.71240779196,13.5549682428,6.91160342824,0.0,6.91160342824
 03/14  16:00:00,29.3579158555,0.857621525015,2.78256490794,0.0,7.18559832057,18.5321311015,8.03953592666,0.0,8.03953592666
 03/14  17:00:00,35.1139199822,0.669183513411,2.74925077701,0.0,8.38069375907,23.3147919321,10.5773840481,0.0,10.5773840481
 03/14  18:00:00,37.313884327,0.701413268172,2.84961523325,0.0,10.6415932552,23.1212625696,12.4102743581,0.0,12.4102743581
 03/14  19:00:00,38.5921666867,0.621590207404,2.49849863196,0.0,12.3080778603,20.4854999863,11.8463081088,0.0,11.8463081088
 03/14  20:00:00,40.5517524621,0.56777932284,2.27351618512,0.0,12.456681583,19.8967753704,10.8593671727,0.0,10.8593671727
 03/14  21:00:00,34.8550723062,0.520719018588,2.08739735549,0.0,9.18739968257,17.702556249,8.88548530048,0.0,8.88548530048
 03/14  22:00:00,27.4231526189,0.421135260017,1.69037398843,0.0,5.91811778209,14.0365255879,7.75755280206,0.0,7.75755280206
 03/14  23:00:00,21.0596091712,0.327613852152,1.31686101998,0.0,3.54045821811,10.5176760807,4.37375530678,0.0,4.37375530678
 03/14  24:00:00,16.9256664518,0.241638641301,0.972149067098,0.0,2.55330491699,7.80157382632,1.41293249842,0.0,1.41293249842
 03/15  01:00:00,16.1436147458,0.203127090023,0.817333528286,0.0,2.55330491699,7.21284921042,0.84819234646,0.0,0.84819234646
 03/15  02:00:00,15.732785174,0.179965575683,0.724027778883,0.0,2.55330491699,6.91848690247,0.425769624028,0.0,0.425769624028
 03/15  03:00:00,15.5017635876,0.163296981572,0.656855940576,0.0,2.55330491699,6.7713057485,0.425759467875,0.0,0.425759467875
 03/15  04:00:00,17.6520091615,0.176961629936,0.716943418312,0.0,3.82705111198,7.57405300124,0.84794698471,0.0,0.84794698471
 03/15  05:00:00,22.5076064051,0.238626779572,0.972263050317,0.0,6.02426329834,9.91545327661,4.08265975768,0.0,4.08265975768
 03/15  06:00:00,28.3460312642,0.340780807939,1.39028280107,0.0,6.51253267309,14.7454349813,13.5004341443,0.0,13.5004341443
 03/15  07:00:00,29.6382368005,0.371840868723,1.51796230794,0.0,6.01364874671,18.163451543,14.3434158937,0.0,14.3434158937
 03/15  08:00:00,25.0962839911,0.547479162468,1.31745508705,0.0,4.35151303671,18.8798367041,13.7810767271,0.0,13.7810767271
 03/15  09:00:00,22.4619792652,0.569085068885,1.48517629517,0.0,3.78894180059,16.6187760998,12.0940671279,0.0,12.0940671279
 03/15  10:00:00,19.9205940564,0.633462011956,1.79604084646,0.0,3.78894180059,13.7021493968,10.9693940681,0.0,10.9693940681
 03/15  11:00:00,20.2970233621,0.674633389439,1.98411762076,0.0,3.78894180059,13.8493305508,8.86063208096,0.0,8.86063208096
 03/15  12:00:00,20.3616647769,0.742139851414,2.29169379175,0.0,3.69398621738,13.6338449159,7.73595902116,0.0,7.73595902116
 03/15  13:00:00,20.3042686955,0.774804423566,2.4799165361,0.0,3.78894180059,13.2606059349,6.89245422631,0.0,6.89245422631
 03/15  14:00:00,20.3039456019,0.799644325504,2.60193469456,0.0,3.78894180059,13.1134247809,6.04894943147,0.0,6.04894943147
 03/15  15:00:00,21.7129625343,0.813241037825,2.63234546132,0.0,4.71240779196,13.5549682428,6.89245422631,0.0,6.89245422631
 03/15  16:00:00,29.2377189307,0.836586808653,2.68340269947,0.0,7.18559832057,18.5321311015,8.01712728611,0.0,8.01712728611
 03/15  17:00:00,34.9987678109,0.641253419193,2.66202869993,0.0,8.38069375907,23.3147919321,10.5476416707,0.0,10.5476416707
 03/15  18:00:00,36.6691115117,0.578775595775,2.32748009037,0.0,10.6415932552,23.1212625696,12.3752353928,0.0,12.3752353928
 03/15  19:00:00,37.6532800467,0.442540924565,1.73866127486,0.0,12.3080778603,20.4854999863,11.8128988629,0.0,11.8128988629
 03/15  20:00:00,39.7935060194,0.420384593313,1.66266447195,0.0,12.456681583,19.8967753704,10.8288099356,0.0,10.8288099356
 03/15  21:00:00,34.0811390795,0.370586507369,1.46359663997,0.0,9.18739968257,17.702556249,8.86063208096,0.0,8.86063208096
 03/15  22:00:00,26.6738981137,0.274719641328,1.08753510193,0.0,5.91811778209,14.0365255879,7.73595902116,0.0,7.73595902116
 03/15  23:00:00,20.6752855882,0.250093499188,1.01005778991,0.0,3.54045821811,10.5176760807,4.36193984177,0.0,4.36193984177
 03/15  24:00:00,16.7195296559,0.200774571016,0.80687634146,0.0,2.55330491699,7.80157382632,1.4096730598,0.0,1.4096730598
 03/16  01:00:00,15.7953475283,0.135879797013,0.536313603873,0.0,2.55330491699,7.21284921042,0.846549297709,0.0,0.846549297709
 03/16  02:00:00,15.3621061683,0.108301404321,0.425012944472,0.0,2.55330491699,6.91848690247,0.425358471078,0.0,0.425358471078
 03/16  03:00:00,15.1694715419,0.0991008441053,0.388760032255,0.0,2.55330491699,6.7713057485,0.425348174037,0.0,0.425348174037
 03/16  04:00:00,17.2478352267,0.0994875622215,0.390243551244,0.0,3.82705111198,7.57405300124,0.846300536251,0.0,0.846300536251
 03/16  05:00:00,21.9475027688,0.132111356684,0.518674836892,0.0,6.02426329834,9.91545327661,4.07151365937,0.0,4.07151365937
 03/16  06:00:00,27.8866061382,0.254577852886,1.0170606301,0.0,6.51253267309,14.7454349813,13.4615326558,0.0,13.4615326558
 03/16  07:00:00,29.2562276592,0.29949311412,1.2083009212,0.0,6.01364874671,18.163451543,14.3020210221,0.0,14.3020210221
 03/16  08:00:00,24.7191008675,0.482646406509,1.00510471941,0.0,4.35151303671,18.8798367041,13.7413375867,0.0,13.7413375867
 03/16  09:00:00,22.0011977517,0.491807721856,1.10167212868,0.0,3.78894180059,16.6187760998,12.0592953798,0.0,12.0592953798
 03/16  10:00:00,19.3144100436,0.53262022595,1.29069861962,0.0,3.78894180059,13.7021493968,10.9379339151,0.0,10.9379339151
 03/16  11:00:00,19.6218875893,0.561241954038,1.42237328339,0.0,3.78894180059,13.8493305508,8.83538116866,0.0,8.83538116866
 03/16  12:00:00,19.157415266,0.53661466313,1.29296946915,0.0,3.69398621738,13.6338449159,7.71401970392,0.0,7.71401970392
 03/16  13:00:00,18.2869061192,0.417856129599,0.819502253708,0.0,3.78894180059,13.2606059349,6.87299860536,0.0,6.87299860536
 03/16  14:00:00,17.9025354733,0.371555559825,0.628613331669,0.0,3.78894180059,13.1134247809,6.0319775068,0.0,6.0319775068
 03/16  15:00:00,19.2825844294,0.373474027604,0.64173436665,0.0,4.71240779196,13.5549682428,6.87299860536,0.0,6.87299860536
 03/16  16:00:00,27.6870691914,0.554899605958,1.41444016293,0.0,7.18559832057,18.5321311015,7.9943600701,0.0,7.9943600701
 03/16  17:00:00,34.0731234852,0.47066125451,1.90697653894,0.0,8.38069375907,23.3147919321,10.5174233658,0.0,10.5174233658
 03/16  18:00:00,36.5794957859,0.560211263922,2.25642869643,0.0,10.6415932552,23.1212625696,12.339635746,0.0,12.339635746
 03/16  19:00:00,38.1663619051,0.536514178559,2.15776987925,0.0,12.3080778603,20.4854999863,11.7789550136,0.0,11.7789550136
 03/16  20:00:00,40.1778812648,0.4945648657,1.97285944504,0.0,12.456681583,19.8967753704,10.797763732,0.0,10.797763732
 03/16  21:00:00,34.3758369869,0.430746190543,1.69813486426,0.0,9.18739968257,17.702556249,8.83538116866,0.0,8.83538116866
 03/16  22:00:00,26.8904901277,0.320543282905,1.25830347437,0.0,5.91811778209,14.0365255879,7.71401970392,0.0,7.71401970392
 03/16  23:00:00,20.3963067589,0.200332335421,0.780840124351,0.0,3.54045821811,10.5176760807,4.34993530969,0.0,4.34993530969
 03/16  24:00:00,16.2370417779,0.107896220155,0.417266814391,0.0,2.55330491699,7.80157382632,1.40636146474,0.0,1.40636146474
 03/17  01:00:00,15.5539201952,0.0885737414477,0.342192326342,0.0,2.55330491699,7.21284921042,0.844880355848,0.0,0.844880355848
 03/17  02:00:00,15.173561118,0.0712479092812,0.273521389276,0.0,2.55330491699,6.91848690247,0.4249408566,0.0,0.4249408566
 03/17  03:00:00,14.9067505131,0.0472490835319,0.177890764118,0.0,2.55330491699,6.7713057485,0.424930422797,0.0,0.424930422797
 03/17  04:00:00,16.9112125414,0.0325950408475,0.120513387274,0.0,3.82705111198,7.57405300124,0.844628294541,0.0,0.844628294541
 03/17  05:00:00,21.5143660832,0.0464671088139,0.171182399181,0.0,6.02426329834,9.91545327661,4.06019428853,0.0,4.06019428853
 03/17  06:00:00,27.0159239099,0.0854625709975,0.315493683711,0.0,6.51253267309,14.7454349813,13.422029765,0.0,13.422029765
 03/17  07:00:00,28.209650764,0.0981768432789,0.363040296836,0.0,6.01364874671,18.163451543,14.2599864545,0.0,14.2599864545
 03/17  08:00:00,23.8906272984,0.339324495439,0.319953061329,0.0,4.35151303671,18.8798367041,13.7744790596,0.0734947220441,13.7009843375
 03/17  09:00:00,21.5074149672,0.402295329446,0.697401736601,0.0,3.78894180059,16.6187760998,12.0256301298,0.00164384325087,12.0239862866
 03/17  10:00:00,19.9735514354,0.645594717221,1.83686552012,0.0,3.78894180059,13.7021493968,10.9059875926,0.0,10.9059875926
 03/17  11:00:00,20.7090890812,0.745944248478,2.32487248089,0.0,3.78894180059,13.8493305508,8.80974004139,0.0,8.80974004139
 03/17  12:00:00,20.6308409233,0.789975245419,2.51303454411,0.0,3.69398621738,13.6338449159,7.69174134744,0.0,7.69174134744
 03/17  13:00:00,20.464310744,0.804102648303,2.61066035988,0.0,3.78894180059,13.2606059349,6.85324232697,0.0,6.85324232697
 03/17  14:00:00,20.5887997076,0.845880749938,2.8405523758,0.0,3.78894180059,13.1134247809,6.01474330651,0.0,6.01474330651
 03/17  15:00:00,22.5395501155,0.948277758767,3.32389632155,0.0,4.71240779196,13.5549682428,6.85324232697,0.0,6.85324232697
 03/17  16:00:00,31.4903664526,1.22642974329,4.54620728682,0.0,7.18559832057,18.5321311015,7.97124102093,0.0,7.97124102093
 03/17  17:00:00,39.1580950271,1.39582506776,6.06678426755,0.0,8.38069375907,23.3147919321,10.4867380823,0.0,10.4867380823
 03/17  18:00:00,41.422613046,1.46709678371,6.19266043672,0.0,10.6415932552,23.1212625696,12.30348596,0.0,12.30348596
 03/17  19:00:00,41.0754660896,1.10972282856,4.49366541374,0.0,12.3080778603,20.4854999863,11.744486613,0.0,11.744486613
 03/17  20:00:00,41.7197408308,0.811340727851,3.1979431488,0.0,12.456681583,19.8967753704,10.7662377558,0.0,10.7662377558
 03/17  21:00:00,35.1092303143,0.586372970605,2.27590141159,0.0,9.18739968257,17.702556249,8.80974004139,0.0,8.80974004139
 03/17  22:00:00,27.1173553146,0.373042621603,1.43266932253,0.0,5.91811778209,14.0365255879,7.69174134744,0.0,7.69174134744
 03/17  23:00:00,20.4628708869,0.218451301432,0.829285286376,0.0,3.54045821811,10.5176760807,4.33774526558,0.0,4.33774526558
 03/17  24:00:00,16.2446912369,0.111665055322,0.421147438237,0.0,2.55330491699,7.80157382632,1.40299869395,0.0,1.40299869395
 03/18  01:00:00,15.5136906241,0.0823208292687,0.308215667352,0.0,2.55330491699,7.21284921042,0.843186014949,0.0,0.843186014949
 03/18  02:00:00,15.0839963595,0.0546346188262,0.200569921233,0.0,2.55330491699,6.91848690247,0.424516904228,0.0,0.424516904228
 03/18  03:00:00,14.8758774509,0.0417028166802,0.152563968693,0.0,2.55330491699,6.7713057485,0.424506337831,0.0,0.424506337831
 03/18  04:00:00,16.9649568547,0.0441914836929,0.162661257758,0.0,3.82705111198,7.57405300124,0.842930754669,0.0,0.842930754669
 03/18  05:00:00,21.6516074461,0.0748425194915,0.280048351445,0.0,6.02426329834,9.91545327661,4.04870499709,0.0,4.04870499709
 03/18  06:00:00,27.2126696579,0.12491439897,0.472787603769,0.0,6.51253267309,14.7454349813,13.3819371708,0.0,13.3819371708
 03/18  07:00:00,28.2264515286,0.140177242541,0.531370024678,0.0,6.01364874671,17.9699221805,14.217324639,0.0,14.217324639
 03/18  08:00:00,22.3141211574,0.109130969321,0.420054015189,0.0,3.66783283761,18.1171033345,13.6600289298,0.0,13.6600289298
 03/18  09:00:00,19.5301034804,0.115593010232,0.453206137703,0.0,3.10526160149,15.8560427302,11.9881503045,0.0,11.9881503045
 03/18  10:00:00,17.0354752888,0.197823090691,0.792974568788,0.0,3.10526160149,12.9394160272,10.8735645612,0.0,10.8735645612
 03/18  11:00:00,18.3292864291,0.414058449866,1.72336919608,0.0,3.10526160149,13.0865971812,8.78371629254,0.0,8.78371629254
 03/18  12:00:00,19.9202686829,0.728520651331,3.14707040245,0.0,3.10526160149,12.9394160272,7.66913054925,0.0,7.66913054925
 03/18  13:00:00,21.764618491,1.12703895553,5.03444536834,0.0,3.10526160149,12.4978725653,6.83319124179,0.0,6.83319124179
 03/18  14:00:00,24.1694267254,1.56023692785,7.15323678439,0.0,3.10526160149,12.3506914113,5.99725193433,0.0,5.99725193433
 03/18  15:00:00,28.377419964,2.02876550262,9.52769199489,0.0,4.02872759285,12.7922348732,6.83319124179,0.0,6.83319124179
 03/18  16:00:00,37.9770775183,2.40245970821,11.3033019563,0.0,6.50191812146,17.7693977319,7.94777698507,0.0,7.94777698507
 03/18  17:00:00,46.3917262481,2.65410106221,12.2356688565,0.0,8.38069375907,23.1212625696,10.4555949075,0.0,10.4555949075
 03/18  18:00:00,47.751527641,2.56018097271,11.4284908428,0.0,10.6415932552,23.1212625696,12.2667967403,0.0,12.2667967403
 03/18  19:00:00,45.8937935186,1.98680044208,8.43491522917,0.0,12.3080778603,20.4854999863,11.7095038687,0.0,11.7095038687
 03/18  20:00:00,45.1705475304,1.46855276809,5.99153780826,0.0,12.456681583,19.8967753704,10.7342413433,0.0,10.7342413433
 03/18  21:00:00,37.6581811872,1.08452215879,4.32670309628,0.0,9.18739968257,17.702556249,8.78371629254,0.0,8.78371629254
 03/18  22:00:00,29.019720334,0.748368882946,2.9597080806,0.0,5.91811778209,14.0365255879,7.66913054925,0.0,7.66913054925
 03/18  23:00:00,22.0027429675,0.518679917974,2.06892875039,0.0,3.54045821811,10.5176760807,4.3253733194,0.0,4.3253733194
 03/18  24:00:00,17.3740521211,0.333453066377,1.32872031133,0.0,2.55330491699,7.80157382632,1.39958574328,0.0,1.39958574328
 03/19  01:00:00,16.3665607646,0.25067420846,0.992732428704,0.0,2.55330491699,7.21284921042,0.841466776655,0.0,0.841466776655
 03/19  02:00:00,15.8104721149,0.199004229691,0.782676065727,0.0,2.55330491699,6.91848690247,0.42408673948,0.0,0.42408673948
 03/19  03:00:00,15.6779890613,0.200249049017,0.796129346778,0.0,2.55330491699,6.7713057485,0.424076044698,0.0,0.424076044698
 03/19  04:00:00,17.9112378591,0.229808047013,0.923325698794,0.0,3.82705111198,7.57405300124,0.841208419235,0.0,0.841208419235
 03/19  05:00:00,22.6186430745,0.265130614185,1.05679588516,0.0,6.02426329834,9.91545327661,4.03704918726,0.0,4.03704918726
 03/19  06:00:00,28.3316597531,0.345393797614,1.37129830023,0.0,6.51253267309,14.7454349813,13.3412667468,0.0,13.3412667468
 03/19  07:00:00,29.5123390699,0.390909218698,1.56652558976,0.0,6.01364874671,17.9699221805,14.1740482096,0.0,14.1740482096
 03/19  08:00:00,23.4926641634,0.337673271656,1.37005471881,0.0,3.66783283761,18.1171033345,13.6184834921,0.0,13.6184834921
 03/19  09:00:00,21.0570269438,0.405409205907,1.69031340546,0.0,3.10526160149,15.8560427302,11.9517980462,0.0,11.9517980462
 03/19  10:00:00,19.8031996229,0.705981745856,3.0525402477,0.0,3.10526160149,12.9394160272,10.8406744227,0.0,10.8406744227
 03/19  11:00:00,23.1020771821,1.24667563933,5.66354275963,0.0,3.10526160149,13.0865971812,8.75731762878,0.0,8.75731762878
 03/19  12:00:00,26.1418459534,1.77978716516,8.31738115909,0.0,3.10526160149,12.9394160272,7.64619400533,0.0,7.64619400533
 03/19  13:00:00,27.6284800398,2.10000575791,9.92534011472,0.0,3.10526160149,12.4978725653,6.81285128775,0.0,6.81285128775
 03/19  14:00:00,29.2673146424,2.39020073538,11.4211608939,0.0,3.10526160149,12.3506914113,5.97950857016,0.0,5.97950857016
 03/19  15:00:00,31.8864176475,2.61450935722,12.4509458238,0.0,4.02872759285,12.7922348732,6.81285128775,0.0,6.81285128775
 03/19  16:00:00,39.9620722545,2.7558329199,12.9349234808,0.0,6.50191812146,17.7693977319,7.9239749112,0.0,7.9239749112
 03/19  17:00:00,47.6452159414,2.88368451211,13.2595750999,0.0,8.38069375907,23.1212625696,10.424003064,0.0,10.424003064
 03/19  18:00:00,48.9342186426,2.78035653337,12.3910062836,0.0,10.6415932552,23.1212625696,12.2295789521,0.0,12.2295789521
 03/19  19:00:00,47.7315920823,2.31118943177,9.94832480322,0.0,12.3080778603,20.4854999863,11.6740171403,0.0,11.6740171403
 03/19  20:00:00,47.2941408834,1.84890069978,7.73478322955,0.0,12.456681583,19.8967753704,10.7017839698,0.0,10.7017839698
 03/19  21:00:00,40.0467444373,1.51665556265,6.28313294256,0.0,9.18739968257,17.702556249,8.75731762878,0.0,8.75731762878
 03/19  22:00:00,31.4976503364,1.2014823815,4.98452458445,0.0,5.91811778209,14.0365255879,7.64619400533,0.0,7.64619400533
 03/19  23:00:00,24.2597991241,0.94011104006,3.904553785,0.0,3.54045821811,10.5176760807,4.31282313499,0.0,4.31282313499
 03/19  24:00:00,19.7014497135,0.769334468597,3.22023650157,0.0,2.55330491699,7.80157382632,1.39612362345,0.0,1.39612362345
 03/20  01:00:00,18.6339684636,0.674096332049,2.83671800413,0.0,2.55330491699,7.21284921042,0.839723150028,0.0,0.839723150028
 03/20  02:00:00,17.5168591121,0.5219141036,2.16615318902,0.0,2.55330491699,6.91848690247,0.423650489725,0.0,0.423650489725
 03/20  03:00:00,16.8572581635,0.426245350105,1.74940214789,0.0,2.55330491699,6.7713057485,0.423639670802,0.0,0.423639670802
 03/20  04:00:00,18.7280276885,0.388256008903,1.58166756631,0.0,3.82705111198,7.57405300124,0.8394617982,0.0,0.8394617982
 03/20  05:00:00,23.5342671407,0.439834151624,1.79771641391,0.0,6.02426329834,9.91545327661,4.02523031054,0.0,4.02523031054
 03/20  06:00:00,29.6848902383,0.596975934197,2.47294664892,0.0,6.51253267309,14.7454349813,13.3000305377,0.0,13.3000305377
 03/20  07:00:00,30.467412422,0.694758475261,2.9170536562,0.0,6.01364874671,18.163451543,14.1301699822,0.0,14.1301699822
 03/20  08:00:00,27.0894889905,0.892817727985,2.96532152087,0.0,4.35151303671,18.8798367041,13.5763603277,0.0,13.5763603277
 03/20  09:00:00,24.6633522073,0.956649324685,3.29898498146,0.0,3.78894180059,16.6187760998,11.9149402771,0.0,11.9149402771
 03/20  10:00:00,22.8583642059,1.14655544115,4.2207175667,0.0,3.78894180059,13.7021493968,10.8073269173,0.0,10.8073269173
 03/20  11:00:00,24.7496976597,1.43000615345,5.68141915441,0.0,3.78894180059,13.8493305508,8.73055186784,0.0,8.73055186784
 03/20  12:00:00,25.9890514946,1.68440457379,6.97681578701,0.0,3.69398621738,13.6338449159,7.62293850812,0.0,7.62293850812
 03/20  13:00:00,27.5025014506,1.95173057386,8.50122314084,0.0,3.78894180059,13.2606059349,6.79222848833,0.0,6.79222848833
