Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/20  14:00:00,28.9586012028,2.19980789474,9.85642672618,0.0,3.78894180059,13.1134247809,5.96151846855,0.0,5.96151846855
 03/20  15:00:00,32.538621318,2.57455283489,11.6966924479,0.0,4.71240779196,13.5549682428,6.79222848833,0.0,6.79222848833
 03/20  16:00:00,40.9282046154,2.76859371327,12.4418814796,0.0,7.18559832057,18.5321311015,7.89984184805,0.0,7.89984184805
 03/20  17:00:00,47.7369985254,2.81640578008,13.2251070535,0.0,8.38069375907,23.3147919321,10.3919719074,0.0,10.3919719074
 03/20  18:00:00,48.9401018363,2.72656885188,12.4506771589,0.0,10.6415932552,23.1212625696,12.191843617,0.0,12.191843617
 03/20  19:00:00,47.9453712825,2.30490643534,10.1683869998,0.0,12.3080778603,20.4854999863,11.6380369371,0.0,11.6380369371
 03/20  20:00:00,48.2314682683,1.97121540412,8.54979591008,0.0,12.456681583,19.8967753704,10.6688752473,0.0,10.6688752473
 03/20  21:00:00,41.2102464852,1.69420986244,7.2690806906,0.0,9.18739968257,17.702556249,8.73055186784,0.0,8.73055186784
 03/20  22:00:00,32.8729200927,1.42587124241,6.13540547986,0.0,5.91811778209,14.0365255879,7.62293850812,0.0,7.62293850812
 03/20  23:00:00,25.5389313016,1.15571390507,4.96808309747,0.0,3.54045821811,10.5176760807,4.30009842897,0.0,4.30009842897
 03/20  24:00:00,20.5416970967,0.915033935878,3.9147844174,0.0,2.55330491699,7.80157382632,1.39261335972,0.0,1.39261335972
 03/21  01:00:00,19.415848586,0.813003485113,3.47969097343,0.0,2.55330491699,7.21284921042,0.837955651399,0.0,0.837955651399
 03/21  02:00:00,18.7729481599,0.746634808861,3.19752153156,0.0,2.55330491699,6.91848690247,0.423208284139,0.0,0.423208284139
 03/21  03:00:00,18.3568113211,0.695554760698,2.97964589492,0.0,2.55330491699,6.7713057485,0.423197345355,0.0,0.423197345355
 03/21  04:00:00,20.3799219823,0.685289627126,2.93652824192,0.0,3.82705111198,7.57405300124,0.837691408737,0.0,0.837691408737
 03/21  05:00:00,25.3280998665,0.762551727628,3.26883156367,0.0,6.02426329834,9.91545327661,4.0132518667,0.0,4.0132518667
 03/21  06:00:00,31.4699331653,0.917875810787,3.93708969929,0.0,6.51253267309,14.7454349813,13.2582407554,0.0,13.2582407554
 03/21  07:00:00,32.1106389916,0.988126336784,4.26691236431,0.0,6.01364874671,18.163451543,14.0857029509,0.0,14.0857029509
 03/21  08:00:00,28.5864616356,1.14192405923,4.21318783479,0.0,4.35151303671,18.8798367041,13.5336719109,0.0,13.5336719109
 03/21  09:00:00,25.7732147704,1.14183641081,4.22366045844,0.0,3.78894180059,16.6187760998,11.8775879121,0.0,11.8775879121
 03/21  10:00:00,25.2746616554,1.53614762698,6.24742283044,0.0,3.78894180059,13.7021493968,10.7735319204,0.0,10.7735319204
 03/21  11:00:00,30.3888301973,2.32744008104,10.4231177644,0.0,3.78894180059,13.8493305508,8.70342693613,0.0,8.70342693613
 03/21  12:00:00,34.089842235,2.91901900393,13.8429920973,0.0,3.69398621738,13.6338449159,7.59937094451,0.0,7.59937094451
 03/21  13:00:00,36.5648269674,3.30226140289,16.2130178287,0.0,3.78894180059,13.2606059349,6.77132895079,0.0,6.77132895079
 03/21  14:00:00,37.8735014053,3.51196576254,17.4591690609,0.0,3.78894180059,13.1134247809,5.94328695707,0.0,5.94328695707
 03/21  15:00:00,40.3642049732,3.70757206363,18.3892568744,0.0,4.71240779196,13.5549682428,6.77132895079,0.0,6.77132895079
 03/21  16:00:00,46.6782820529,3.6143385424,17.346214088,0.0,7.18559832057,18.5321311015,7.87538494242,0.0,7.87538494242
 03/21  17:00:00,49.9397240385,3.14578266601,15.0984556807,0.0,8.38069375907,23.3147919321,10.3595109236,0.0,10.3595109236
 03/21  18:00:00,50.1040490963,2.89810098974,13.4430922811,0.0,10.6415932552,23.1212625696,12.15360191,0.0,12.15360191
 03/21  19:00:00,48.6321021392,2.42108247495,10.738941817,0.0,12.3080778603,20.4854999863,11.6015739141,0.0,11.6015739141
 03/21  20:00:00,48.4699002542,2.02603414412,8.733409156,0.0,12.456681583,19.8967753704,10.6355249215,0.0,10.6355249215
 03/21  21:00:00,41.1098830393,1.69416398835,7.16876311883,0.0,9.18739968257,17.702556249,8.70342693613,0.0,8.70342693613
 03/21  22:00:00,31.8906176054,1.282433482,5.29654075295,0.0,5.91811778209,14.0365255879,7.59937094451,0.0,7.59937094451
 03/21  23:00:00,24.2887143537,0.957644538978,3.9159355156,0.0,3.54045821811,10.5176760807,4.28720296964,0.0,4.28720296964
 03/21  24:00:00,19.3078643888,0.709775705087,2.88620994033,0.0,2.55330491699,7.80157382632,1.38905599162,0.0,1.38905599162
 03/22  01:00:00,17.8403414803,0.541407953721,2.17577939914,0.0,2.55330491699,7.21284921042,0.836164804218,0.0,0.836164804218
 03/22  02:00:00,16.8633400115,0.409170666678,1.62537752535,0.0,2.55330491699,6.91848690247,0.422760253672,0.0,0.422760253672
 03/22  03:00:00,16.3692591697,0.340560153692,1.34708835048,0.0,2.55330491699,6.7713057485,0.422749199342,0.0,0.422749199342
 03/22  04:00:00,18.2595394555,0.304648178746,1.19678716351,0.0,3.82705111198,7.57405300124,0.835897775078,0.0,0.835897775078
 03/22  05:00:00,22.8035072911,0.30852506688,1.19826564906,0.0,6.02426329834,9.91545327661,4.00111740275,0.0,4.00111740275
 03/22  06:00:00,28.4475411976,0.373905207116,1.45866833529,0.0,6.51253267309,14.7454349813,13.215909776,0.0,13.215909776
 03/22  07:00:00,28.6861112459,0.375465123296,1.45504583211,0.0,6.01364874671,18.163451543,14.0406602843,0.0,14.0406602843
 03/22  08:00:00,25.3676860128,0.601961656931,1.53437461423,0.0,4.35151303671,18.8798367041,13.4904308836,0.0,13.4904308836
 03/22  09:00:00,23.6211554948,0.78312243529,2.43031515838,0.0,3.78894180059,16.6187760998,11.8397520129,0.0,11.8397520129
 03/22  10:00:00,23.1703564249,1.20919303018,4.47007219674,0.0,3.78894180059,13.7021493968,10.7392994402,0.0,10.7392994402
 03/22  11:00:00,26.1741461179,1.69533375064,6.84054001539,0.0,3.78894180059,13.8493305508,8.67595086646,0.0,8.67595086646
 03/22  12:00:00,28.0198908157,2.06695214307,8.62510753884,0.0,3.69398621738,13.6338449159,7.57549829381,0.0,7.57549829381
 03/22  13:00:00,29.6396751415,2.37017566515,10.2199517405,0.0,3.78894180059,13.2606059349,6.75015886432,0.0,6.75015886432
 03/22  14:00:00,30.1145774393,2.4767762492,10.7354346083,0.0,3.78894180059,13.1134247809,5.92481943483,0.0,5.92481943483
 03/22  15:00:00,30.5301888541,2.33678453044,9.92602828846,0.0,4.71240779196,13.5549682428,6.75015886432,0.0,6.75015886432
 03/22  16:00:00,37.5519673443,2.29835054021,9.53588738158,0.0,7.18559832057,18.5321311015,7.85061143697,0.0,7.85061143697
 03/22  17:00:00,42.8281181725,2.08127323504,9.05135924574,0.0,8.38069375907,23.3147919321,10.3266297254,0.0,10.3266297254
 03/22  18:00:00,45.0097567569,2.11727130233,9.12962962902,0.0,10.6415932552,23.1212625696,12.114865156,0.0,12.114865156
 03/22  19:00:00,46.1416231474,2.00645117778,8.66309412233,0.0,12.3080778603,20.4854999863,11.5646388697,0.0,11.5646388697
 03/22  20:00:00,47.7990693499,1.89548508057,8.19312731523,0.0,12.456681583,19.8967753704,10.6017428686,0.0,10.6017428686
 03/22  21:00:00,41.5288591894,1.74306981441,7.53883344289,0.0,9.18739968257,17.702556249,8.67595086646,0.0,8.67595086646
 03/22  22:00:00,33.1517148886,1.47171796229,6.3683535559,0.0,5.91811778209,14.0365255879,7.57549829381,0.0,7.57549829381
 03/22  23:00:00,25.8410983863,1.20589577,5.22006831726,0.0,3.54045821811,10.5176760807,4.27414057586,0.0,4.27414057586
 03/22  24:00:00,20.9915759173,0.990713530676,4.28898364326,0.0,2.55330491699,7.80157382632,1.38545257265,0.0,1.38545257265
 03/23  01:00:00,19.8574547823,0.888395272325,3.84590538258,0.0,2.55330491699,7.21284921042,0.834351138898,0.0,0.834351138898
 03/23  02:00:00,19.1877946747,0.817923615991,3.54107923922,0.0,2.55330491699,6.91848690247,0.422306531008,0.0,0.422306531008
 03/23  03:00:00,18.7681393583,0.766733994947,3.31979469782,0.0,2.55330491699,6.7713057485,0.422295365474,0.0,0.422295365474
 03/23  04:00:00,20.7971808171,0.757738863255,3.28133784063,0.0,3.82705111198,7.57405300124,0.834081428361,0.0,0.834081428361
 03/23  05:00:00,25.7381372964,0.833019913497,3.60840080772,0.0,6.02426329834,9.91545327661,3.98883051187,0.0,3.98883051187
 03/23  06:00:00,31.9096896233,0.992568295344,4.30215367275,0.0,6.51253267309,14.7454349813,13.1730501356,0.0,13.1730501356
 03/23  07:00:00,32.1701721052,1.00117291084,4.3133989038,0.0,6.01364874671,18.163451543,13.9950553214,0.0,13.9950553214
 03/23  08:00:00,28.3027755951,1.09643551986,3.97499033363,0.0,4.35151303671,18.8798367041,13.4466500511,0.0,13.4466500511
 03/23  09:00:00,25.6172346759,1.11577665882,4.09374011592,0.0,3.78894180059,16.6187760998,11.8014437842,0.0,11.8014437842
 03/23  10:00:00,23.7274530975,1.28636881458,4.94999308489,0.0,3.78894180059,13.7021493968,10.7046396142,0.0,10.7046396142
 03/23  11:00:00,25.6136948282,1.56433619283,6.41108628349,0.0,3.78894180059,13.8493305508,8.6481317956,0.0,8.6481317956
 03/23  12:00:00,26.9050295223,1.82311256122,7.75408582728,0.0,3.69398621738,13.6338449159,7.55132762568,0.0,7.55132762568
 03/23  13:00:00,28.1357066738,2.04802468695,9.03813425102,0.0,3.78894180059,13.2606059349,6.72872449825,0.0,6.72872449825
 03/23  14:00:00,29.0968943591,2.21964104682,9.97488673046,0.0,3.78894180059,13.1134247809,5.90612137081,0.0,5.90612137081
 03/23  15:00:00,31.1780571639,2.34217059746,10.5685105312,0.0,4.71240779196,13.5549682428,6.72872449825,0.0,6.72872449825
 03/23  16:00:00,39.268107503,2.4817793946,11.0685986859,0.0,7.18559832057,18.5321311015,7.82552866816,0.0,7.82552866816
 03/23  17:00:00,46.5113555535,2.58216459835,12.2337052634,0.0,8.38069375907,23.3147919321,10.2933380505,0.0,10.2933380505
 03/23  18:00:00,48.7280774177,2.64144338304,12.3237782092,0.0,10.6415932552,23.1212625696,12.0756448266,0.0,12.0756448266
 03/23  19:00:00,48.4897348645,2.35362011346,10.6640369037,0.0,12.3080778603,20.4854999863,11.5272427416,0.0,11.5272427416
 03/23  20:00:00,49.5675490418,2.16092934791,9.69616273978,0.0,12.456681583,19.8967753704,10.5675390929,0.0,10.5675390929
 03/23  21:00:00,42.9997095302,1.97104818284,8.78170541528,0.0,9.18739968257,17.702556249,8.6481317956,0.0,8.6481317956
 03/23  22:00:00,34.0911296413,1.62422240392,7.15526386691,0.0,5.91811778209,14.0365255879,7.55132762568,0.0,7.55132762568
 03/23  23:00:00,26.4867875821,1.31275832311,5.75889495992,0.0,3.54045821811,10.5176760807,4.26091511594,0.0,4.26091511594
 03/23  24:00:00,21.7051215988,1.10693241402,4.88631044142,0.0,2.55330491699,7.80157382632,1.38180416991,0.0,1.38180416991
 03/24  01:00:00,20.6888927785,1.02428579842,4.5414528526,0.0,2.55330491699,7.21284921042,0.832515192658,0.0,0.832515192658
 03/24  02:00:00,20.0517337977,0.96120620155,4.26173577668,0.0,2.55330491699,6.91848690247,0.421847250526,0.0,0.421847250526
 03/24  03:00:00,19.6673676477,0.917524359105,4.06823262306,0.0,2.55330491699,6.7713057485,0.421835978158,0.0,0.421835978158
 03/24  04:00:00,21.7255279352,0.914062926683,4.05336089522,0.0,3.82705111198,7.57405300124,0.832242906469,0.0,0.832242906469
 03/24  05:00:00,26.5342657599,0.96848101821,4.2690681665,0.0,6.02426329834,9.91545327661,3.97639483235,0.0,3.97639483235
 03/24  06:00:00,32.6572324575,1.12076796102,4.92149684125,0.0,6.51253267309,14.7454349813,13.1296745269,0.0,13.1296745269
 03/24  07:00:00,33.433985196,1.21343802924,5.36494687624,0.0,6.01364874671,18.163451543,13.9489015677,0.0,13.9489015677
 03/24  08:00:00,30.014475912,1.37273515386,5.41039101648,0.0,4.35151303671,18.8798367041,13.4023423788,0.0,13.4023423788
 03/24  09:00:00,27.9842833555,1.49848826353,6.07807719088,0.0,3.78894180059,16.6187760998,11.7626745705,0.0,11.7626745705
 03/24  10:00:00,27.3374895388,1.85613180972,7.99026653104,0.0,3.78894180059,13.7021493968,10.6695627066,0.0,10.6695627066
 03/24  11:00:00,29.3682569029,2.15624464462,9.57373990639,0.0,3.78894180059,13.8493305508,8.6199779619,0.0,8.6199779619
 03/24  12:00:00,32.1516795943,2.64189188581,12.1819565747,0.0,3.69398621738,13.6338449159,7.52686609804,0.0,7.52686609804
 03/24  13:00:00,35.7301771313,3.20821223761,15.4724171578,0.0,3.78894180059,13.2606059349,6.70703220015,0.0,6.70703220015
 03/24  14:00:00,37.7900140841,3.52417703745,17.3634704648,0.0,3.78894180059,13.1134247809,5.88719830226,0.0,5.88719830226
 03/24  15:00:00,41.28472201,3.82057367242,19.1967723024,0.0,4.71240779196,13.5549682428,6.70703220015,0.0,6.70703220015
 03/24  16:00:00,49.0139536285,3.93198899008,19.3642352159,0.0,7.18559832057,18.5321311015,7.80014406401,0.0,7.80014406401
 03/24  17:00:00,54.0592154595,3.78054040435,18.5831893634,0.0,8.38069375907,23.3147919321,10.2596457577,0.0,10.2596457577
 03/24  18:00:00,54.6873857332,3.62922033028,17.2953095774,0.0,10.6415932552,23.1212625696,12.0359525364,0.0,12.0359525364
 03/24  19:00:00,52.9681168805,3.1273889565,14.3686500767,0.0,12.3080778603,20.4854999863,11.4893966045,0.0,11.4893966045
 03/24  20:00:00,52.5887034878,2.70684761026,12.1713989234,0.0,12.456681583,19.8967753704,10.5329237236,0.0,10.5329237236
 03/24  21:00:00,45.5083643501,2.42010097417,10.8413074438,0.0,9.18739968257,17.702556249,8.6199779619,0.0,8.6199779619
 03/24  22:00:00,36.4949639617,2.05217027624,9.13115031504,0.0,5.91811778209,14.0365255879,7.52686609804,0.0,7.52686609804
 03/24  23:00:00,28.6945342834,1.7098022609,7.56959772346,0.0,3.54045821811,10.5176760807,4.24753050648,0.0,4.24753050648
 03/24  24:00:00,22.9544771944,1.34909405369,5.89350439733,0.0,2.55330491699,7.80157382632,1.37811186386,0.0,1.37811186386
 03/25  01:00:00,21.4448508665,1.18011895862,5.14157778048,0.0,2.55330491699,7.21284921042,0.830657509364,0.0,0.830657509364
 03/25  02:00:00,20.9409370964,1.13008507503,4.98206020192,0.0,2.55330491699,6.91848690247,0.421382548258,0.0,0.421382548258
 03/25  03:00:00,20.5535989934,1.08158359074,4.79040473713,0.0,2.55330491699,6.7713057485,0.421371173453,0.0,0.421371173453
 03/25  04:00:00,22.5215652903,1.06140704374,4.7020541333,0.0,3.82705111198,7.57405300124,0.830382753874,0.0,0.830382753874
 03/25  05:00:00,26.9490213913,1.05232443684,4.59998037926,0.0,6.02426329834,9.91545327661,3.96381404656,0.0,3.96381404656
 03/25  06:00:00,32.1495070499,1.05057318788,4.48396620679,0.0,6.51253267309,14.7454349813,13.0857957953,0.0,13.0857957953
 03/25  07:00:00,31.3028156847,0.898800716484,3.74194404016,0.0,6.01364874671,17.9699221805,13.9022126911,0.0,13.9022126911
 03/25  08:00:00,25.3097448103,0.685728402383,2.83908023496,0.0,3.66783283761,18.1171033345,13.3575209879,0.0,13.3575209879
 03/25  09:00:00,22.3368380395,0.65462096695,2.72091274009,0.0,3.10526160149,15.8560427302,11.7234558532,0.0,11.7234558532
 03/25  10:00:00,20.3535405002,0.81540134104,3.49346152986,0.0,3.10526160149,12.9394160272,10.6340791052,0.0,10.6340791052
 03/25  11:00:00,21.9741612763,1.06459321947,4.71770927362,0.0,3.10526160149,13.0865971812,8.59149770285,0.0,8.59149770285
 03/25  12:00:00,23.0884554822,1.27992665975,5.76385119337,0.0,3.10526160149,12.9394160272,7.50212095494,0.0,7.50212095494
 03/25  13:00:00,23.354957223,1.40358286297,6.34824019285,0.0,3.10526160149,12.4978725653,6.685088394,0.0,6.685088394
 03/25  14:00:00,23.1895164494,1.40793178815,6.3256316481,0.0,3.10526160149,12.3506914113,5.86805583306,0.0,5.86805583306
 03/25  15:00:00,24.6964478531,1.43943923011,6.43604615656,0.0,4.02872759285,12.7922348732,6.685088394,0.0,6.685088394
 03/25  16:00:00,32.4584360917,1.51327858568,6.67384165215,0.0,6.50191812146,17.7693977319,7.77446514191,0.0,7.77446514191
 03/25  17:00:00,40.1392555307,1.62719283441,7.01010636695,0.0,8.38069375907,23.1212625696,10.2255628247,0.0,10.2255628247
 03/25  18:00:00,42.4659984992,1.66177597923,7.04136669446,0.0,10.6415932552,23.1212625696,11.9958000401,0.0,11.9958000401
 03/25  19:00:00,42.6998350888,1.55623262111,6.56435795372,0.0,12.3080778603,20.4854999863,11.4511116661,0.0,11.4511116661
 03/25  20:00:00,45.671283479,1.51531237458,6.44551415036,0.0,12.456681583,19.8967753704,10.4979070117,0.0,10.4979070117
 03/25  21:00:00,40.1387059412,1.48671711196,6.40503289712,0.0,9.18739968257,17.702556249,8.59149770285,0.0,8.59149770285
 03/25  22:00:00,32.1758126476,1.28761042711,5.57655885008,0.0,5.91811778209,14.0365255879,7.50212095494,0.0,7.50212095494
 03/25  23:00:00,25.01487942,1.05010752619,4.54963759471,0.0,3.54045821811,10.5176760807,4.23399071119,0.0,4.23399071119
 03/25  24:00:00,20.3256690334,0.865119315587,3.74867097439,0.0,2.55330491699,7.80157382632,1.37437674791,0.0,1.37437674791
 03/26  01:00:00,19.3002993368,0.783094289388,3.39405091996,0.0,2.55330491699,7.21284921042,0.828778639371,0.0,0.828778639371
 03/26  02:00:00,18.7259315281,0.730399187416,3.16674052123,0.0,2.55330491699,6.91848690247,0.420912561851,0.0,0.420912561851
 03/26  03:00:00,18.5495613511,0.720656966784,3.1472937188,0.0,2.55330491699,6.7713057485,0.420901089028,0.0,0.420901089028
 03/26  04:00:00,20.7803673445,0.746193681348,3.27606954994,0.0,3.82705111198,7.57405300124,0.828501521476,0.0,0.828501521476
 03/26  05:00:00,25.7970703398,0.834846249445,3.66550751522,0.0,6.02426329834,9.91545327661,3.95109187976,0.0,3.95109187976
 03/26  06:00:00,32.0004224309,0.998943101355,4.38651167434,0.0,6.51253267309,14.7454349813,13.0414269351,0.0,13.0414269351
 03/26  07:00:00,32.3616015026,1.05696316666,4.6425674078,0.0,6.01364874671,17.9699221805,13.8550025182,0.0,13.8550025182
 03/26  08:00:00,26.9220800822,0.947547240516,4.18959666877,0.0,3.66783283761,18.1171033345,13.3121991518,0.0,13.3121991518
 03/26  09:00:00,24.4642654649,1.00463725979,4.49832387265,0.0,3.10526160149,15.8560427302,11.6837992463,0.0,11.6837992463
 03/26  10:00:00,22.4184849246,1.1527922053,5.22101508998,0.0,3.10526160149,12.9394160272,10.598199318,0.0,10.598199318
 03/26  11:00:00,23.5109421908,1.31084752862,6.00823587905,0.0,3.10526160149,13.0865971812,8.56269945262,0.0,8.56269945262
 03/26  12:00:00,24.7468659332,1.53347355237,7.16871475166,0.0,3.10526160149,12.9394160272,7.47709952441,0.0,7.47709952441
 03/26  13:00:00,26.2875278178,1.84570250692,8.83869114373,0.0,3.10526160149,12.4978725653,6.66289957825,0.0,6.66289957825
 03/26  14:00:00,29.0164845035,2.310052497,11.2504789934,0.0,3.10526160149,12.3506914113,5.84869963209,0.0,5.84869963209
 03/26  15:00:00,33.7490893596,2.83910838995,14.0890185032,0.0,4.02872759285,12.7922348732,6.66289957825,0.0,6.66289957825
 03/26  16:00:00,44.3040838376,3.31669043116,16.7160775526,0.0,6.50191812146,17.7693977319,7.74849950646,0.0,7.74849950646
 03/26  17:00:00,52.1994907719,3.47348715214,17.2240472904,0.0,8.38069375907,23.1212625696,10.1910993449,0.0,10.1910993449
 03/26  18:00:00,52.7267961866,3.28218863773,15.6817517233,0.0,10.6415932552,23.1212625696,11.9551992283,0.0,11.9551992283
 03/26  19:00:00,49.7461205433,2.72204900721,12.4448270221,0.0,12.3080778603,20.4854999863,11.4123992642,0.0,11.4123992642
 03/26  20:00:00,50.2232031492,2.29811288086,10.2146333142,0.0,12.456681583,19.8967753704,10.462499327,0.0,10.462499327
 03/26  21:00:00,43.0215986007,1.99675614543,8.77788652313,0.0,9.18739968257,17.702556249,8.56269945262,0.0,8.56269945262
 03/26  22:00:00,34.1813992379,1.64907839678,7.22067747064,0.0,5.91811778209,14.0365255879,7.47709952441,0.0,7.47709952441
 03/26  23:00:00,26.6514185053,1.34486542677,5.89141877948,0.0,3.54045821811,10.5176760807,4.22029973977,0.0,4.22029973977
 03/26  24:00:00,21.3286490499,1.05002716994,4.5667431366,0.0,2.55330491699,7.80157382632,1.37059992821,0.0,1.37059992821
 03/27  01:00:00,20.113028604,0.931251523926,4.05862295266,0.0,2.55330491699,7.21284921042,0.826879139356,0.0,0.826879139356
 03/27  02:00:00,19.5455814496,0.876120197993,3.84066943209,0.0,2.55330491699,6.91848690247,0.420437430528,0.0,0.420437430528
 03/27  03:00:00,19.317160172,0.85624289611,3.77930661044,0.0,2.55330491699,6.7713057485,0.420425864125,0.0,0.420425864125
 03/27  04:00:00,21.5456345487,0.880933585231,3.90659685026,0.0,3.82705111198,7.57405300124,0.826599766437,0.0,0.826599766437
 03/27  05:00:00,26.6500034118,0.984502727115,4.3687841095,0.0,6.02426329834,9.91545327661,3.93823209912,0.0,3.93823209912
 03/27  06:00:00,33.1085774875,1.19329421133,5.30031562095,0.0,6.51253267309,14.7454349813,12.9965810858,0.0,12.9965810858
 03/27  07:00:00,32.507085389,1.06285986931,4.58862522917,0.0,6.01364874671,18.163451543,13.8072850299,0.0,13.8072850299
 03/27  08:00:00,27.8100089528,1.02717917919,3.55148003196,0.0,4.35151303671,18.8798367041,13.2663902923,0.0,13.2663902923
 03/27  09:00:00,25.5529224102,1.1187325701,4.02647193896,0.0,3.78894180059,16.6187760998,11.6437164938,0.0,11.6437164938
 03/27  10:00:00,24.3583076477,1.4050112529,5.46220519673,0.0,3.78894180059,13.7021493968,10.5619339706,0.0,10.5619339706
 03/27  11:00:00,26.8181284497,1.79055280756,7.38930329027,0.0,3.78894180059,13.8493305508,8.53359173953,0.0,8.53359173953
 03/27  12:00:00,28.353822707,2.10073180444,8.9252597688,0.0,3.69398621738,13.6338449159,7.45180921631,0.0,7.45180921631
 03/27  13:00:00,29.5203578832,2.31878011214,10.1520300352,0.0,3.78894180059,13.2606059349,6.6404723239,0.0,6.6404723239
 03/27  14:00:00,29.8940148696,2.41116144632,10.5804868415,0.0,3.78894180059,13.1134247809,5.82913543149,0.0,5.82913543149
 03/27  15:00:00,31.6689177395,2.50341876978,10.8981229345,0.0,4.71240779196,13.5549682428,6.6404723239,0.0,6.6404723239
 03/27  16:00:00,39.7695207198,2.64229030882,11.4095009885,0.0,7.18559832057,18.5321311015,7.72225484711,0.0,7.72225484711
 03/27  17:00:00,45.2984080087,2.48116012824,11.1217621887,0.0,8.38069375907,23.3147919321,10.1562655244,0.0,10.1562655244
 03/27  18:00:00,46.3410249779,2.3514113914,10.2267577609,0.0,10.6415932552,23.1212625696,11.9141621246,0.0,11.9141621246
 03/27  19:00:00,44.725991111,1.9529996136,8.19374698343,0.0,12.3080778603,20.4854999863,11.373270863,0.0,11.373270863
 03/27  20:00:00,45.2341908253,1.49988970368,6.02384416754,0.0,12.456681583,19.8967753704,10.4267111552,0.0,10.4267111552
 03/27  21:00:00,37.8254571172,1.13788814146,4.44061304364,0.0,9.18739968257,17.702556249,8.53359173953,0.0,8.53359173953
 03/27  22:00:00,29.2568734414,0.811827719448,3.13340235154,0.0,5.91811778209,14.0365255879,7.45180921631,0.0,7.45180921631
 03/27  23:00:00,21.9523081121,0.527071505132,2.01010230791,0.0,3.54045821811,10.5176760807,4.20646164666,0.0,4.20646164666
 03/27  24:00:00,17.0907251696,0.291396063744,1.08745036246,0.0,2.55330491699,7.80157382632,1.36678252322,0.0,1.36678252322
 03/28  01:00:00,15.9640355337,0.180979716042,0.659901690228,0.0,2.55330491699,7.21284921042,0.824959572157,0.0,0.824959572157
 03/28  02:00:00,15.3261261884,0.109024009974,0.388310358984,0.0,2.55330491699,6.91848690247,0.419957295041,0.0,0.419957295041
 03/28  03:00:00,15.0253767718,0.0761831534651,0.267582952798,0.0,2.55330491699,6.7713057485,0.419945639516,0.0,0.419945639516
 03/28  04:00:00,17.0477220714,0.0645906360093,0.225027322166,0.0,3.82705111198,7.57405300124,0.824678052022,0.0,0.824678052022
 03/28  05:00:00,21.5966275485,0.0675652906747,0.232345682682,0.0,6.02426329834,9.91545327661,3.92523851251,0.0,3.92523851251
 03/28  06:00:00,26.9896935822,0.0850568985785,0.289669028448,0.0,6.51253267309,14.7454349813,12.9512715278,0.0,12.9512715278
 03/28  07:00:00,27.2496636879,0.0891716037402,0.304891793655,0.0,6.01364874671,18.163451543,13.7590743572,0.0,13.7590743572
 03/28  08:00:00,23.8566289822,0.326988976705,0.298290263908,0.0,4.35151303671,18.8798367041,13.2201079751,0.0,13.2201079751
 03/28  09:00:00,21.2977881793,0.370237881393,0.519832396831,0.0,3.78894180059,16.6187760998,11.6032194659,0.0,11.6032194659
 03/28  10:00:00,18.8531322584,0.462663885983,0.899377174386,0.0,3.78894180059,13.7021493968,10.5252938025,0.0,10.5252938025
 03/28  11:00:00,19.654445777,0.581934272745,1.43423915243,0.0,3.78894180059,13.8493305508,8.50418318355,0.0,8.50418318355
 03/28  12:00:00,19.9197532599,0.68888107454,1.90304105161,0.0,3.69398621738,13.6338449159,7.42625752014,0.0,7.42625752014
 03/28  13:00:00,20.1540813295,0.777619073552,2.32691452006,0.0,3.78894180059,13.2606059349,6.61781327257,0.0,6.61781327257
 03/28  14:00:00,20.4970352275,0.871209379364,2.72345926631,0.0,3.78894180059,13.1134247809,5.80936902501,0.0,5.80936902501
 03/28  15:00:00,22.4528577558,0.988479536326,3.19700218426,0.0,4.71240779196,13.5549682428,6.61781327257,0.0,6.61781327257
 03/28  16:00:00,30.6594498453,1.14110934699,3.80061107578,0.0,7.18559832057,18.5321311015,7.69573893599,0.0,7.69573893599
 03/28  17:00:00,37.0921439529,1.0888501844,4.30780807676,0.0,8.38069375907,23.3147919321,10.1210716787,0.0,10.1210716787
 03/28  18:00:00,39.2948951299,1.128238874,4.40380043036,0.0,10.6415932552,23.1212625696,11.8727008817,0.0,11.8727008817
 03/28  19:00:00,38.8216561343,0.885908162768,3.35650345752,0.0,12.3080778603,20.4854999863,11.33373805,0.0,11.33373805
 03/28  20:00:00,40.2303228595,0.549226818418,1.97063908697,0.0,12.456681583,19.8967753704,10.3905530945,0.0,10.3905530945
 03/28  21:00:00,33.746199788,0.33620784881,1.1630360071,0.0,9.18739968257,17.702556249,8.50418318355,0.0,8.50418318355
 03/28  22:00:00,26.3454399276,0.228745856166,0.805050701028,0.0,5.91811778209,14.0365255879,7.42625752014,0.0,7.42625752014
 03/28  23:00:00,19.9563229898,0.120863737876,0.42032495289,0.0,3.54045821811,10.5176760807,4.19248052989,0.0,4.19248052989
 03/28  24:00:00,15.918355943,0.0475547729048,0.158922426759,0.0,2.55330491699,7.80157382632,1.36292566342,0.0,1.36292566342
 03/29  01:00:00,15.2050643482,0.019190442847,0.0627197778827,0.0,2.55330491699,7.21284921042,0.823020506605,0.0,0.823020506605
 03/29  02:00:00,14.8548942363,0.0101497705611,0.0159526462248,0.0,2.55330491699,6.91848690247,0.544164434456,0.124692136819,0.419472297637
 03/29  03:00:00,14.7204466636,0.0388359981532,0.0,0.0,2.55330491699,6.7713057485,1.30420359216,0.884743034696,0.419460557462
 03/29  04:00:00,16.8346874526,0.0765833393909,0.0,0.0,3.82705111198,7.57405300124,2.51314768716,1.69041073973,0.822736947426
 03/29  05:00:00,21.4102495934,0.113533018226,0.0,0.0,6.02426329834,9.91545327661,6.41328539967,2.50117043227,3.9121149674
 03/29  06:00:00,26.7757988418,0.14660368963,0.0142274970017,0.0,6.51253267309,14.7454349813,16.0493372411,3.14382556198,12.9055116791
 03/29  07:00:00,26.1662752791,0.179086140174,0.0244221817567,0.0,6.01364874671,18.163451543,17.525451196,3.81506641867,13.7103847774
 03/29  08:00:00,23.6857529399,0.419870811852,0.0345323864822,0.0,4.35151303671,18.8798367041,16.5821372755,3.4087713692,13.1733659063
 03/29  09:00:00,21.0658793363,0.365220066989,0.292941368234,0.0,3.78894180059,16.6187760998,12.6399707815,1.07765062611,11.5623201554
 03/29  10:00:00,18.8285883098,0.440469736847,0.897027374898,0.0,3.78894180059,13.7021493968,10.5110485574,0.0227588930227,10.4882896644
 03/29  11:00:00,19.8225140423,0.585349009484,1.59889268092,0.0,3.78894180059,13.8493305508,8.47448249376,0.0,8.47448249376
 03/29  12:00:00,20.3350037265,0.731767495421,2.2754050973,0.0,3.69398621738,13.6338449159,7.40045200277,0.0,7.40045200277
 03/29  13:00:00,20.6524738268,0.829208065543,2.77371802543,0.0,3.78894180059,13.2606059349,6.59492913454,0.0,6.59492913454
 03/29  14:00:00,21.1068263725,0.942245353627,3.26221443709,0.0,3.78894180059,13.1134247809,5.7894062663,0.0,5.7894062663
 03/29  15:00:00,23.1705243093,1.08075197507,3.82239629906,0.0,4.71240779196,13.5549682428,6.59492913454,0.0,6.59492913454
 03/29  16:00:00,30.9633966139,1.16355056154,4.08211662988,0.0,7.18559832057,18.5321311015,7.66895962552,0.0,7.66895962552
 03/29  17:00:00,37.4171420956,1.1184910247,4.60316537913,0.0,8.38069375907,23.3147919321,10.0855282302,0.0,10.0855282302
 03/29  18:00:00,39.5777517287,1.15420063487,4.66069526834,0.0,10.6415932552,23.1212625696,11.8308277781,0.0,11.8308277781
 03/29  19:00:00,38.7558371424,0.856811424383,3.31978120403,0.0,12.3080778603,20.4854999863,11.2938125326,0.0,11.2938125326
 03/29  20:00:00,40.3435173787,0.557442328723,2.07561809591,0.0,12.456681583,19.8967753704,10.354035853,0.0,10.354035853
 03/29  21:00:00,33.8798754151,0.354932743723,1.27798673925,0.0,9.18739968257,17.702556249,8.47448249376,0.0,8.47448249376
 03/29  22:00:00,26.1610834571,0.1888398761,0.660600210595,0.0,5.91811778209,14.0365255879,7.40045200277,0.0,7.40045200277
 03/29  23:00:00,19.7879628396,0.0844424539714,0.28838608654,0.0,3.54045821811,10.5176760807,4.17836052982,0.0,4.17836052982
 03/29  24:00:00,15.8520629345,0.0320521478832,0.108132043235,0.0,2.55330491699,7.80157382632,1.35903049098,0.0,1.35903049098
 03/30  01:00:00,15.1718582975,0.0112119439103,0.0374922261067,0.0,2.55330491699,7.21284921042,0.821062517357,0.0,0.821062517357
 03/30  02:00:00,14.8429577194,0.00919956480491,0.00496633510979,0.0,2.55330491699,6.91848690247,0.607547270116,0.188564688106,0.41898258201
 03/30  03:00:00,14.7137217746,0.0321111090691,0.0,0.0,2.55330491699,6.7713057485,1.15798211253,0.739011350856,0.41897076167
 03/30  04:00:00,16.814569636,0.0564655227019,0.0,0.0,3.82705111198,7.57405300124,2.07300924546,1.25223221785,0.820777027611
 03/30  05:00:00,21.393160401,0.0786022594952,0.0178415663155,0.0,6.02426329834,9.91545327661,5.51039166619,1.61152631645,3.89886534974
 03/30  06:00:00,26.8054474395,0.103181651413,0.0872981328961,0.0,6.51253267309,14.7454349813,14.5660663244,1.70675123354,12.8593150908
 03/30  07:00:00,26.2232292304,0.122074572372,0.138387700888,0.0,6.01364874671,18.163451543,15.4480605327,1.78682982335,13.6612307093
 03/30  08:00:00,23.906338857,0.361582445957,0.313406669401,0.0,4.35151303671,18.8798367041,13.8729933946,0.746815466399,13.1261779282
 03/30  09:00:00,22.0044719281,0.484109723465,1.11264430356,0.0,3.78894180059,16.6187760998,11.5535598535,0.0325291793319,11.5210306742
 03/30  10:00:00,20.3440009085,0.698617511768,2.15429219876,0.0,3.78894180059,13.7021493968,10.4509325147,0.0,10.4509325147
 03/30  11:00:00,21.6290753954,0.893517503523,3.09728553999,0.0,3.78894180059,13.8493305508,8.44449846573,0.0,8.44449846573
 03/30  12:00:00,22.0052948788,1.02326389354,3.65419985153,0.0,3.69398621738,13.6338449159,7.37440030629,0.0,7.37440030629
 03/30  13:00:00,22.3004482674,1.13620660263,4.11469392889,0.0,3.78894180059,13.2606059349,6.57182668671,0.0,6.57182668671
 03/30  14:00:00,22.9306312035,1.27045578595,4.75780883576,0.0,3.78894180059,13.1134247809,5.76925306713,0.0,5.76925306713
 03/30  15:00:00,25.1574524807,1.42749297877,5.46258346678,0.0,4.71240779196,13.5549682428,6.57182668671,0.0,6.57182668671
 03/30  16:00:00,33.1823638689,1.5526381444,5.91199630197,0.0,7.18559832057,18.5321311015,7.64192484615,0.0,7.64192484615
 03/30  17:00:00,38.6506669821,1.35180057945,5.60338071092,0.0,8.38069375907,23.3147919321,10.0496457049,0.0,10.0496457049
 03/30  18:00:00,40.3837072017,1.31404148351,5.30680989268,0.0,10.6415932552,23.1212625696,11.788555214,0.0,11.788555214
 03/30  19:00:00,39.9430115215,1.07904640835,4.28472059919,0.0,12.3080778603,20.4854999863,11.2535061343,0.0,11.2535061343
 03/30  20:00:00,41.5638206819,0.793981792784,3.05938193504,0.0,12.456681583,19.8967753704,10.3171702447,0.0,10.3171702447
 03/30  21:00:00,34.6810782246,0.515658386421,1.91846390608,0.0,9.18739968257,17.702556249,8.44449846573,0.0,8.44449846573
 03/30  22:00:00,26.5830103922,0.275366023698,0.996000998091,0.0,5.91811778209,14.0365255879,7.37440030629,0.0,7.37440030629
 03/30  23:00:00,20.1633742895,0.161635252715,0.586604737712,0.0,3.54045821811,10.5176760807,4.16410582797,0.0,4.16410582797
 03/30  24:00:00,16.1786899559,0.100061885511,0.36674932702,0.0,2.55330491699,7.80157382632,1.35509815944,0.0,1.35509815944
 03/31  01:00:00,15.4494234641,0.0703052509612,0.255964085719,0.0,2.55330491699,7.21284921042,0.819086184724,0.0,0.819086184724
 03/31  02:00:00,15.0470411744,0.0474943623053,0.170754992594,0.0,2.55330491699,6.91848690247,0.41848829326,0.0,0.41848829326
 03/31  03:00:00,14.85518794,0.0376616828017,0.135915591665,0.0,2.55330491699,6.7713057485,0.418476397251,0.0,0.418476397251
 03/31  04:00:00,16.8977868561,0.0304737601924,0.109208982652,0.0,3.82705111198,7.57405300124,0.818798873133,0.0,0.818798873133
 03/31  05:00:00,21.4545992705,0.0349178240888,0.122964871203,0.0,6.02426329834,9.91545327661,3.88549358281,0.0,3.88549358281
 03/31  06:00:00,26.8473045773,0.0537008900115,0.178636032113,0.0,6.51253267309,14.7454349813,12.8539720037,0.041276560403,12.8126954433
 03/31  07:00:00,26.1931352184,0.0642786034733,0.166089657775,0.0,6.01364874671,18.163451543,13.9360772859,0.324450576336,13.6116267096
 03/31  08:00:00,23.7271832307,0.317190933655,0.178642555428,0.0,4.35151303671,18.8798367041,13.5138092954,0.435251280358,13.078558015
 03/31  09:00:00,21.4757204703,0.401453518633,0.666549050543,0.0,3.78894180059,16.6187760998,11.611566362,0.132203112262,11.4793632498
 03/31  10:00:00,19.5048575108,0.56723877425,1.44652753856,0.0,3.78894180059,13.7021493968,10.4132334164,0.0,10.4132334164
 03/31  11:00:00,20.6491798749,0.744288453025,2.26661907,0.0,3.78894180059,13.8493305508,8.41423997894,0.0,8.41423997894
 03/31  12:00:00,21.0715604344,0.880975813246,2.8627534874,0.0,3.69398621738,13.6338449159,7.34811014563,0.0,7.34811014563
 03/31  13:00:00,21.3232847652,0.977463525535,3.29627350383,0.0,3.78894180059,13.2606059349,6.54851277066,0.0,6.54851277066
 03/31  14:00:00,21.9540910303,1.11778013073,3.93394431772,0.0,3.78894180059,13.1134247809,5.74891539568,0.0,5.74891539568
 03/31  15:00:00,24.2081451258,1.28915828611,4.65161080449,0.0,4.71240779196,13.5549682428,6.54851277066,0.0,6.54851277066
 03/31  16:00:00,32.3686283463,1.43773749827,5.21316142546,0.0,7.18559832057,18.5321311015,7.61464260396,0.0,7.61464260396
 03/31  17:00:00,38.533013695,1.34969349182,5.48783451144,0.0,8.38069375907,23.3147919321,10.0134347289,0.0,10.0134347289
 03/31  18:00:00,40.360391383,1.32604887053,5.27148668689,0.0,10.6415932552,23.1212625696,11.745895708,0.0,11.745895708
 03/31  19:00:00,39.7260044238,1.05289340545,4.09386650439,0.0,12.3080778603,20.4854999863,11.2128307914,0.0,11.2128307914
 03/31  20:00:00,41.5412211874,0.793144866381,3.03761936693,0.0,12.456681583,19.8967753704,10.2799671872,0.0,10.2799671872
 03/31  21:00:00,34.6812031247,0.515772900024,1.91847429258,0.0,9.18739968257,17.702556249,8.41423997894,0.0,8.41423997894
 03/31  22:00:00,26.740371282,0.306421080293,1.12230683128,0.0,5.91811778209,14.0365255879,7.34811014563,0.0,7.34811014563
 03/31  23:00:00,20.3340096234,0.195422832756,0.723452491543,0.0,3.54045821811,10.5176760807,4.14972064572,0.0,4.14972064572
 03/31  24:00:00,16.3018238759,0.124529133276,0.465415999272,0.0,2.55330491699,7.80157382632,1.3511298333,0.0,1.3511298333
 04/01  01:00:00,15.5913779478,0.0981118170625,0.37011200329,0.0,2.55330491699,7.21284921042,0.817092094501,0.0,0.817092094501
 04/01  02:00:00,15.2432562991,0.0861076933964,0.328356786267,0.0,2.55330491699,6.91848690247,0.417989577852,0.0,0.417989577852
 04/01  03:00:00,15.0835634305,0.0827896327268,0.31916313224,0.0,2.55330491699,6.7713057485,0.417977610678,0.0,0.417977610678
 04/01  04:00:00,17.1968084698,0.0895860557589,0.34911830079,0.0,3.82705111198,7.57405300124,0.81680306997,0.0,0.81680306997
 04/01  05:00:00,21.8525838955,0.113730255238,0.442137065068,0.0,6.02426329834,9.91545327661,3.87200362601,0.0,3.87200362601
 04/01  06:00:00,27.3947759966,0.160758847249,0.619049494156,0.0,6.51253267309,14.7454349813,12.7656665421,0.0,12.7656665421
 04/01  07:00:00,26.9908122668,0.245654493124,0.975920178969,0.0,6.01364874671,17.9699221805,13.561587468,0.0,13.561587468
 04/01  08:00:00,23.4041728797,0.3123132779,1.3069234289,0.0,3.66783283761,18.1171033345,13.030520269,0.0,13.030520269
 04/01  09:00:00,21.64968225,0.497228179885,2.19114973769,0.0,3.10526160149,15.8560427302,11.4373302215,0.0,11.4373302215
 04/01  10:00:00,20.3878584173,0.783293476999,3.55988731098,0.0,3.10526160149,12.9394160272,10.3752035337,0.0,10.3752035337
 04/01  11:00:00,22.6303614563,1.1425481572,5.29595451595,0.0,3.10526160149,13.0865971812,8.38371599416,0.0,8.38371599416
 04/01  12:00:00,24.7126454977,1.51423194932,7.15373591925,0.0,3.10526160149,12.9394160272,7.3215893064,0.0,7.3215893064
 04/01  13:00:00,25.9151656549,1.78386033149,8.52817115623,0.0,3.10526160149,12.4978725653,6.52499429058,0.0,6.52499429058
 04/01  14:00:00,27.1240045126,2.00876383642,9.65928766305,0.0,3.10526160149,12.3506914113,5.72839927476,0.0,5.72839927476
 04/01  15:00:00,30.22708304,2.29596753833,11.1101530352,0.0,4.02872759285,12.7922348732,6.52499429058,0.0,6.52499429058
 04/01  16:00:00,39.0244517578,2.54617454386,12.2069613601,0.0,6.50191812146,17.7693977319,7.58712097834,0.0,7.58712097834
 04/01  17:00:00,47.0241351807,2.72863047122,12.7935483802,0.0,8.38069375907,23.1212625696,9.97690602579,0.0,9.97690602579
 04/01  18:00:00,48.9486403501,2.71680379271,12.4689807319,0.0,10.6415932552,23.1212625696,11.7028618934,0.0,11.7028618934
 04/01  19:00:00,47.6441319403,2.38375069866,10.6811367277,0.0,12.3080778603,20.4854999863,11.1717985495,0.0,11.1717985495
 04/01  20:00:00,48.4125711652,1.99545881657,8.70665539453,0.0,12.456681583,19.8967753704,10.2424376977,0.0,10.2424376977
 04/01  21:00:00,40.7718075644,1.62363455947,6.90121707285,0.0,9.18739968257,17.702556249,8.38371599416,0.0,8.38371599416
 04/01  22:00:00,31.84268884,1.25449487043,5.27655059915,0.0,5.91811778209,14.0365255879,7.3215893064,0.0,7.3215893064
 04/01  23:00:00,24.4322104249,0.962897507772,4.05417861801,0.0,3.54045821811,10.5176760807,4.13520924312,0.0,4.13520924312
 04/01  24:00:00,19.485234476,0.724061167783,3.04929456487,0.0,2.55330491699,7.80157382632,1.34712668776,0.0,1.34712668776
 04/02  01:00:00,18.3306689591,0.614327214341,2.59318761733,0.0,2.55330491699,7.21284921042,0.815080837793,0.0,0.815080837793
 04/02  02:00:00,17.725917494,0.553070136887,2.34405553763,0.0,2.55330491699,6.91848690247,0.417486583571,0.0,0.417486583571
 04/02  03:00:00,17.3950669024,0.516331384577,2.19712485236,0.0,2.55330491699,6.7713057485,0.41747454974,0.0,0.41747454974
 04/02  04:00:00,19.3191204532,0.488601044583,2.07241529538,0.0,3.82705111198,7.57405300124,0.814790209352,0.0,0.814790209352
 04/02  05:00:00,23.9815477926,0.515599314345,2.16923190303,0.0,6.02426329834,9.91545327661,3.85839947377,0.0,3.85839947377
 04/02  06:00:00,29.8575629637,0.626271119015,2.61632418951,0.0,6.51253267309,14.7454349813,12.7182423141,0.0,12.7182423141
 04/02  07:00:00,29.7405490819,0.757657964226,3.21365352298,0.0,6.01364874671,17.9699221805,13.5111278031,0.0,13.5111278031
 04/02  08:00:00,25.9931529225,0.784363119224,3.42385363036,0.0,3.66783283761,18.1171033345,12.9820789159,0.0,12.9820789159
 04/02  09:00:00,24.2932783633,0.970846196842,4.36112783399,0.0,3.10526160149,15.8560427302,11.3949440372,0.0,11.3949440372
 04/02  10:00:00,22.8902497929,1.2234396954,5.6221324682,0.0,3.10526160149,12.9394160272,10.3368541288,0.0,10.3368541288
 04/02  11:00:00,24.680031675,1.49175792188,6.99641496995,0.0,3.10526160149,13.0865971812,8.35293555078,0.0,8.35293555078
 04/02  12:00:00,26.3952296214,1.78982461295,8.5607273793,0.0,3.10526160149,12.9394160272,7.29484564248,0.0,7.29484564248
 04/02  13:00:00,27.7458281007,2.08419876392,10.0584951696,0.0,3.10526160149,12.4978725653,6.50127821125,0.0,6.50127821125
 04/02  14:00:00,28.4993610582,2.23362839585,10.8097796493,0.0,3.10526160149,12.3506914113,5.70771078003,0.0,5.70771078003
 04/02  15:00:00,30.9690771325,2.4166124705,11.7315021956,0.0,4.02872759285,12.7922348732,6.50127821125,0.0,6.50127821125
 04/02  16:00:00,39.0272739697,2.54735243068,12.2086056852,0.0,6.50191812146,17.7693977319,7.55936811955,0.0,7.55936811955
 04/02  17:00:00,46.7965483076,2.69692227851,12.5976696998,0.0,8.38069375907,23.1212625696,9.94007041322,0.0,9.94007041322
 04/02  18:00:00,48.3164469266,2.61899771318,11.9345933879,0.0,10.6415932552,23.1212625696,11.6594665142,0.0,11.6594665142
 04/02  19:00:00,47.7284318942,2.39642791565,10.7527594646,0.0,12.3080778603,20.4854999863,11.1304215601,0.0,11.1304215601
 04/02  20:00:00,49.5123804108,2.17001655445,9.63190690228,0.0,12.456681583,19.8967753704,10.2045928903,0.0,10.2045928903
 04/02  21:00:00,42.7313643534,1.94425245674,8.54015596452,0.0,9.18739968257,17.702556249,8.35293555078,0.0,8.35293555078
 04/02  22:00:00,34.2895013356,1.66608457596,7.31177338925,0.0,5.91811778209,14.0365255879,7.29484564248,0.0,7.29484564248
 04/02  23:00:00,27.0550643482,1.41353586002,6.22639418913,0.0,3.54045821811,10.5176760807,4.12057591758,0.0,4.12057591758
 04/02  24:00:00,22.1607864509,1.18985225346,5.25905545408,0.0,2.55330491699,7.80157382632,1.3430899083,0.0,1.3430899083
 04/03  01:00:00,20.9103019508,1.06847965612,4.71866816724,0.0,2.55330491699,7.21284921042,0.81305301084,0.0,0.81305301084
 04/03  02:00:00,20.1224381315,0.979816558926,4.31382975314,0.0,2.55330491699,6.91848690247,0.416979459478,0.0,0.416979459478
 04/03  03:00:00,19.5963566578,0.912130566722,4.00261542558,0.0,2.55330491699,6.7713057485,0.416967363503,0.0,0.416967363503
 04/03  04:00:00,21.4947659455,0.882033548982,3.85462828323,0.0,3.82705111198,7.57405300124,0.812760887583,0.0,0.812760887583
 04/03  05:00:00,26.4020964091,0.953656163445,4.15172367049,0.0,6.02426329834,9.91545327661,3.84468515428,0.0,3.84468515428
 04/03  06:00:00,32.6236576733,1.12544160954,4.88324840858,0.0,6.51253267309,14.7454349813,12.6704368028,0.0,12.6704368028
 04/03  07:00:00,32.6482360176,1.24165640922,5.44381265121,0.0,6.01364874671,18.163451543,13.4602626583,0.0,13.4602626583
 04/03  08:00:00,30.5486816658,1.45757682822,5.85975509597,0.0,4.35151303671,18.8798367041,12.9332483013,0.0,12.9332483013
 04/03  09:00:00,28.626431036,1.60256782892,6.61614530594,0.0,3.78894180059,16.6187760998,11.3522172491,0.0,11.3522172491
 04/03  10:00:00,28.3416090326,2.02069385975,8.82982397486,0.0,3.78894180059,13.7021493968,10.2981965586,0.0,10.2981965586
 04/03  11:00:00,31.4422953242,2.46785490559,11.3361680668,0.0,3.78894180059,13.8493305508,8.32190776413,0.0,8.32190776413
 04/03  12:00:00,33.4876333308,2.80361494641,13.3561872506,0.0,3.69398621738,13.6338449159,7.26788707375,0.0,7.26788707375
 04/03  13:00:00,34.2750032593,2.95834939867,14.2671061248,0.0,3.78894180059,13.2606059349,6.47737155597,0.0,6.47737155597
 04/03  14:00:00,34.7451067312,3.07926906468,14.7634710847,0.0,3.78894180059,13.1134247809,5.68685603819,0.0,5.68685603819
 04/03  15:00:00,37.0255702617,3.25357427184,15.5046199547,0.0,4.71240779196,13.5549682428,6.47737155597,0.0,6.47737155597
 04/03  16:00:00,45.11929864,3.40648615121,15.9950830663,0.0,7.18559832057,18.5321311015,7.53139224635,0.0,7.53139224635
 04/03  17:00:00,50.9404005112,3.33880093544,15.906113884,0.0,8.38069375907,23.3147919321,9.9029387997,0.0,9.9029387997
 04/03  18:00:00,52.4438526351,3.29597191073,15.3850248989,0.0,10.6415932552,23.1212625696,11.6157224216,0.0,11.6157224216
 04/03  19:00:00,51.0477137213,2.95155078281,13.5169184245,0.0,12.3080778603,20.4854999863,11.0887120764,0.0,11.0887120764
 04/03  20:00:00,51.8840673742,2.58040238579,11.5932080343,0.0,12.456681583,19.8967753704,10.1664439723,0.0,10.1664439723
 04/03  21:00:00,44.235748834,2.21686675288,9.771926149,0.0,9.18739968257,17.702556249,8.32190776413,0.0,8.32190776413
 04/03  22:00:00,35.3418486288,1.86227881533,8.16792644309,0.0,5.91811778209,14.0365255879,7.26788707375,0.0,7.26788707375
 04/03  23:00:00,27.9633107566,1.58204438217,6.96613207537,0.0,3.54045821811,10.5176760807,4.10582500262,0.0,4.10582500262
 04/03  24:00:00,23.0220446492,1.34879562439,5.9613702814,0.0,2.55330491699,7.80157382632,1.33902069038,0.0,1.33902069038
 04/04  01:00:00,21.8434451394,1.23800220513,5.48228880679,0.0,2.55330491699,7.21284921042,0.81100921484,0.0,0.81100921484
 04/04  02:00:00,21.1048610952,1.15607959359,5.11998968211,0.0,2.55330491699,6.91848690247,0.416468355868,0.0,0.416468355868
 04/04  03:00:00,20.628937013,1.09540775783,4.85191858964,0.0,2.55330491699,6.7713057485,0.41645620226,0.0,0.41645620226
 04/04  04:00:00,22.4251946982,1.04798069249,4.61910989241,0.0,3.82705111198,7.57405300124,0.810715705863,0.0,0.810715705863
 04/04  05:00:00,27.112423004,1.08172815776,4.73397827104,0.0,6.02426329834,9.91545327661,3.83086472837,0.0,3.83086472837
 04/04  06:00:00,33.075685451,1.20851413255,5.25220366328,0.0,6.51253267309,14.7454349813,12.6222641649,0.0,12.6222641649
 04/04  07:00:00,32.9669145962,1.30117164406,5.70297599497,0.0,6.01364874671,18.163451543,13.4090070966,0.0,13.4090070966
 04/04  08:00:00,30.870300421,1.51005532234,6.12889535704,0.0,4.35151303671,18.8798367041,12.884042886,0.0,12.884042886
 04/04  09:00:00,28.6973766966,1.61320125992,6.67645753557,0.0,3.78894180059,16.6187760998,11.3091625102,0.0,11.3091625102
 04/04  10:00:00,28.2362250851,2.0031564501,8.741977437,0.0,3.78894180059,13.7021493968,10.259242271,0.0,10.259242271
 04/04  11:00:00,31.7121464134,2.51130164114,11.5625724204,0.0,3.78894180059,13.8493305508,8.2906418228,0.0,8.2906418228
 04/04  12:00:00,34.5431465582,2.97091026205,14.2444051624,0.0,3.69398621738,13.6338449159,7.24072158375,0.0,7.24072158375
 04/04  13:00:00,35.9424818588,3.21717753184,15.6757565911,0.0,3.78894180059,13.2606059349,6.45328140446,0.0,6.45328140446
 04/04  14:00:00,36.6843401536,3.37536758991,16.4066059819,0.0,3.78894180059,13.1134247809,5.66584122516,0.0,5.66584122516
 04/04  15:00:00,38.9010548141,3.53282733629,17.1008514426,0.0,4.71240779196,13.5549682428,6.45328140446,0.0,6.45328140446
 04/04  16:00:00,46.8784358537,3.6743372682,17.4863691629,0.0,7.18559832057,18.5321311015,7.50320164351,0.0,7.50320164351
 04/04  17:00:00,52.0831513528,3.5247682589,16.8628974022,0.0,8.38069375907,23.3147919321,9.86552218139,0.0,9.86552218139
 04/04  18:00:00,53.0613938496,3.40469029617,15.8938477279,0.0,10.6415932552,23.1212625696,11.5716425699,0.0,11.5716425699
 04/04  19:00:00,51.7324097018,3.06497952571,14.0881856621,0.0,12.3080778603,20.4854999863,11.0466824503,0.0,11.0466824503
 04/04  20:00:00,53.0112139782,2.75888563778,12.5418713863,0.0,12.456681583,19.8967753704,10.1280022412,0.0,10.1280022412
 04/04  21:00:00,45.8759738,2.47929722678,11.1497206411,0.0,9.18739968257,17.702556249,8.2906418228,0.0,8.2906418228
 04/04  22:00:00,37.0489065719,2.14574502907,9.59151817244,0.0,5.91811778209,14.0365255879,7.24072158375,0.0,7.24072158375
 04/04  23:00:00,29.3937445188,1.82943672884,8.14917349088,0.0,3.54045821811,10.5176760807,4.09096086658,0.0,4.09096086658
 04/04  24:00:00,24.0717558815,1.537627501,6.82224963713,0.0,2.55330491699,7.80157382632,1.33492023906,0.0,1.33492023906
 04/05  01:00:00,22.7221977423,1.39670946913,6.20233414571,0.0,2.55330491699,7.21284921042,0.808950055771,0.0,0.808950055771
 04/05  02:00:00,22.0437320725,1.32120991701,5.89373033601,0.0,2.55330491699,6.91848690247,0.415953424221,0.0,0.415953424221
 04/05  03:00:00,21.6739370238,1.27571045146,5.71661590683,0.0,2.55330491699,6.7713057485,0.415941217491,0.0,0.415941217491
 04/05  04:00:00,23.6327565999,1.25485596268,5.619796524,0.0,3.82705111198,7.57405300124,0.808655270117,0.0,0.808655270117
 04/05  05:00:00,28.4949907989,1.31842363475,5.87985058894,0.0,6.02426329834,9.91545327661,3.81694228826,0.0,3.81694228826
 04/05  06:00:00,34.6909665044,1.48372538558,6.59227346361,0.0,6.51253267309,14.7454349813,12.5737386656,0.0,12.5737386656
 04/05  07:00:00,34.5683077709,1.57273833287,7.03280248084,0.0,6.01364874671,18.163451543,13.3573762969,0.0,13.3573762969
 04/05  08:00:00,32.1760959555,1.72467710483,7.22006910911,0.0,4.35151303671,18.8798367041,12.8344772415,0.0,12.8344772415
 04/05  09:00:00,29.8612034636,1.81214585279,7.64133970972,0.0,3.78894180059,16.6187760998,11.2657925709,0.0,11.2657925709
 04/05  10:00:00,28.7224865152,2.09479652672,9.1365987905,0.0,3.78894180059,13.7021493968,10.2200028021,0.0,10.2200028021
 04/05  11:00:00,31.3875866874,2.48350151785,11.2658128177,0.0,3.78894180059,13.8493305508,8.25914698591,0.0,8.25914698591
 04/05  12:00:00,33.4407977049,2.83893465648,13.2740319147,0.0,3.69398621738,13.6338449159,7.21335721727,0.0,7.21335721727
 04/05  13:00:00,34.3791394791,3.01699408027,14.312597663,0.0,3.78894180059,13.2606059349,6.42901489078,0.0,6.42901489078
 04/05  14:00:00,34.7644831606,3.11044740212,14.7516691766,0.0,3.78894180059,13.1134247809,5.6446725643,0.0,5.6446725643
