Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/05  15:00:00,36.74683454,3.22155142061,15.2579070842,0.0,4.71240779196,13.5549682428,6.42901489078,0.0,6.42901489078
 04/05  16:00:00,44.4343147723,3.313257386,15.4033279638,0.0,7.18559832057,18.5321311015,7.47480465943,0.0,7.47480465943
 04/05  17:00:00,49.1619783562,3.07258817303,14.3939044914,0.0,8.38069375907,23.3147919321,9.82783163888,0.0,9.82783163888
 04/05  18:00:00,50.0727845031,2.93523903309,13.3746896445,0.0,10.6415932552,23.1212625696,11.5272400129,0.0,11.5272400129
 04/05  19:00:00,49.09435936,2.64978414203,11.865330704,0.0,12.3080778603,20.4854999863,11.0043451286,0.0,11.0043451286
 04/05  20:00:00,50.8049758675,2.41163440635,10.682884507,0.0,12.456681583,19.8967753704,10.089279081,0.0,10.089279081
 04/05  21:00:00,43.951077536,2.17393696783,9.53018463609,0.0,9.18739968257,17.702556249,8.25914698591,0.0,8.25914698591
 04/05  22:00:00,35.3184060305,1.86391758588,8.14284507424,0.0,5.91811778209,14.0365255879,7.21335721727,0.0,7.21335721727
 04/05  23:00:00,27.8810865594,1.57601751201,6.88993474828,0.0,3.54045821811,10.5176760807,4.07598791133,0.0,4.07598791133
 04/05  24:00:00,22.7776021682,1.31528360301,5.75043982184,0.0,2.55330491699,7.80157382632,1.33078976864,0.0,1.33078976864
 04/06  01:00:00,21.5466152324,1.19328186649,5.23017923846,0.0,2.55330491699,7.21284921042,0.806876144212,0.0,0.806876144212
 04/06  02:00:00,20.8856495162,1.12216073981,4.93469695693,0.0,2.55330491699,6.91848690247,0.415434817164,0.0,0.415434817164
 04/06  03:00:00,20.5280279737,1.0798213967,4.76659591146,0.0,2.55330491699,6.7713057485,0.415422561817,0.0,0.415422561817
 04/06  04:00:00,22.5311305704,1.06652620083,4.70650025633,0.0,3.82705111198,7.57405300124,0.806580190807,0.0,0.806580190807
 04/06  05:00:00,27.4767256288,1.14400997138,5.03599908222,0.0,6.02426329834,9.91545327661,3.80292195638,0.0,3.80292195638
 04/06  06:00:00,33.746411653,1.32263168975,5.8088123081,0.0,6.51253267309,14.7454349813,12.5248746744,0.0,12.5248746744
 04/06  07:00:00,33.7702635531,1.4383460166,6.36915057931,0.0,6.01364874671,18.163451543,13.3053855494,0.0,13.3053855494
 04/06  08:00:00,31.7439684203,1.65659084345,6.85602783527,0.0,4.35151303671,18.8798367041,12.7845660464,0.0,12.7845660464
 04/06  09:00:00,30.041267644,1.84422515233,7.78932459056,0.0,3.78894180059,16.6187760998,11.2221202747,0.0,11.2221202747
 04/06  10:00:00,29.0210789535,2.14697125443,9.38301650107,0.0,3.78894180059,13.7021493968,10.1804897722,0.0,10.1804897722
 04/06  11:00:00,31.0309076343,2.42653313126,10.9661021512,0.0,3.78894180059,13.8493305508,8.22743258035,0.0,8.22743258035
 04/06  12:00:00,32.6752417142,2.71505630543,12.632354275,0.0,3.69398621738,13.6338449159,7.18580207801,0.0,7.18580207801
 04/06  13:00:00,34.1111668463,2.97318104269,14.0884380678,0.0,3.78894180059,13.2606059349,6.40457920125,0.0,6.40457920125
 04/06  14:00:00,34.4338846823,3.05351644203,14.4780016585,0.0,3.78894180059,13.1134247809,5.6233563245,0.0,5.6233563245
 04/06  15:00:00,36.7844309346,3.22109998461,15.2959549149,0.0,4.71240779196,13.5549682428,6.40457920125,0.0,6.40457920125
 04/06  16:00:00,44.9250683109,3.37226770346,15.8350711849,0.0,7.18559832057,18.5321311015,7.44620970359,0.0,7.44620970359
 04/06  17:00:00,50.1365493843,3.19986098143,15.2412027111,0.0,8.38069375907,23.3147919321,9.78987833386,0.0,9.78987833386
 04/06  18:00:00,51.4962744978,3.12955213685,14.6038665355,0.0,10.6415932552,23.1212625696,11.4825279002,0.0,11.4825279002
 04/06  19:00:00,50.5862748486,2.86330269726,13.1437276374,0.0,12.3080778603,20.4854999863,10.961712649,0.0,10.961712649
 04/06  20:00:00,52.0427980295,2.59694208735,11.7353989881,0.0,12.456681583,19.8967753704,10.0502859594,0.0,10.0502859594
 04/06  21:00:00,44.896544292,2.32092017553,10.3286681844,0.0,9.18739968257,17.702556249,8.22743258035,0.0,8.22743258035
 04/06  22:00:00,36.1184254541,1.99184169767,8.81494038599,0.0,5.91811778209,14.0365255879,7.18580207801,0.0,7.18580207801
 04/06  23:00:00,28.6272392504,1.69711994189,7.51498500946,0.0,3.54045821811,10.5176760807,4.06091057099,0.0,4.06091057099
 04/06  24:00:00,23.4793191112,1.43090109853,6.33653926932,0.0,2.55330491699,7.80157382632,1.32663050234,0.0,1.32663050234
 04/07  01:00:00,22.153013642,1.29496533775,5.73489417677,0.0,2.55330491699,7.21284921042,0.804788095163,0.0,0.804788095163
 04/07  02:00:00,21.3880885992,1.2079801748,5.35131660492,0.0,2.55330491699,6.91848690247,0.414912688418,0.0,0.414912688418
 04/07  03:00:00,20.9126654445,1.14713486536,5.08391991361,0.0,2.55330491699,6.7713057485,0.414900388954,0.0,0.414900388954
 04/07  04:00:00,23.0162104896,1.14934695751,5.10875941885,0.0,3.82705111198,7.57405300124,0.804491082759,0.0,0.804491082759
 04/07  05:00:00,28.2467525616,1.27140029397,5.67863569242,0.0,6.02426329834,9.91545327661,3.78880788413,0.0,3.78880788413
 04/07  06:00:00,34.8856676353,1.50669960432,6.76400037578,0.0,6.51253267309,14.7454349813,12.4756866612,0.0,12.4756866612
 04/07  07:00:00,34.0985736067,1.63475365716,7.39388632567,0.0,6.01364874671,18.163451543,13.2530502504,0.0,13.2530502504
 04/07  08:00:00,32.6638504245,1.80056970713,7.63193097575,0.0,4.35151303671,18.8798367041,12.7343240813,0.0,12.7343240813
 04/07  09:00:00,30.2970323704,1.88455439384,8.00476007544,0.0,3.78894180059,16.6187760998,11.1781585548,0.0,11.1781585548
 04/07  10:00:00,29.1614732439,2.17008631445,9.50029573149,0.0,3.78894180059,13.7021493968,10.1407148828,0.0,10.1407148828
 04/07  11:00:00,31.4162502975,2.48840161395,11.2895763317,0.0,3.78894180059,13.8493305508,8.19550799804,0.0,8.19550799804
 04/07  12:00:00,33.3245287622,2.81851205772,13.1781855708,0.0,3.69398621738,13.6338449159,7.15806432616,0.0,7.15806432616
 04/07  13:00:00,35.2495551255,3.13667903538,15.0633283543,0.0,3.78894180059,13.2606059349,6.37998157226,0.0,6.37998157226
 04/07  14:00:00,36.6104183989,3.357378907,16.3506729101,0.0,3.78894180059,13.1134247809,5.60189881835,0.0,5.60189881835
 04/07  15:00:00,39.4702297477,3.57637319416,17.6264805184,0.0,4.71240779196,13.5549682428,6.37998157226,0.0,6.37998157226
 04/07  16:00:00,47.1652250858,3.67340960628,17.774086057,0.0,7.18559832057,18.5321311015,7.41742524413,0.0,7.41742524413
 04/07  17:00:00,51.6161940478,3.42616789535,16.4945404607,0.0,8.38069375907,23.3147919321,9.75167350585,0.0,9.75167350585
 04/07  18:00:00,52.1774401451,3.26105063463,15.1535336849,0.0,10.6415932552,23.1212625696,11.4375194726,0.0,11.4375194726
 04/07  19:00:00,51.136920602,2.97422336795,13.58345272,0.0,12.3080778603,20.4854999863,10.9187976367,0.0,10.9187976367
 04/07  20:00:00,52.9873723967,2.75124481757,12.5256706251,0.0,12.456681583,19.8967753704,10.0110344238,0.0,10.0110344238
 04/07  21:00:00,46.2995340774,2.53743047088,11.5151476745,0.0,9.18739968257,17.702556249,8.19550799804,0.0,8.19550799804
 04/07  22:00:00,37.4953657576,2.21067363348,9.9730487537,0.0,5.91811778209,14.0365255879,7.15806432616,0.0,7.15806432616
 04/07  23:00:00,29.6597460684,1.86926471027,8.3753470591,0.0,3.54045821811,10.5176760807,4.04573331054,0.0,4.04573331054
 04/07  24:00:00,24.1241893339,1.54448397706,6.86782661343,0.0,2.55330491699,7.80157382632,1.32244367187,0.0,1.32244367187
 04/08  01:00:00,22.5362156878,1.36524135709,6.04782020325,0.0,2.55330491699,7.21284921042,0.802686527859,0.0,0.802686527859
 04/08  02:00:00,21.6442880147,1.2553009786,5.56019521658,0.0,2.55330491699,6.91848690247,0.414387192759,0.0,0.414387192759
 04/08  03:00:00,21.0684845025,1.1764563123,5.21041752465,0.0,2.55330491699,6.7713057485,0.414374853668,0.0,0.414374853668
 04/08  04:00:00,22.9280182268,1.13878430155,5.03112981195,0.0,3.82705111198,7.57405300124,0.802388564976,0.0,0.802388564976
 04/08  05:00:00,27.8332702149,1.20902250636,5.32753113337,0.0,6.02426329834,9.91545327661,3.77460425066,0.0,3.77460425066
 04/08  06:00:00,34.0801508064,1.38356610453,6.08161704668,0.0,6.51253267309,14.7454349813,12.4261891916,0.0,12.4261891916
 04/08  07:00:00,33.2030432923,1.52676982428,6.79986920664,0.0,6.01364874671,17.9699221805,13.2003858988,0.0,13.2003858988
 04/08  08:00:00,30.2906833583,1.52912820217,6.97661898319,0.0,3.66783283761,18.1171033345,12.683766225,0.0,12.683766225
 04/08  09:00:00,28.6784578619,1.71270166186,8.00445186767,0.0,3.10526160149,15.8560427302,11.13392043,0.0,11.13392043
 04/08  10:00:00,27.6631428952,2.01926315465,9.59920211127,0.0,3.10526160149,12.9394160272,10.1006899128,0.0,10.1006899128
 04/08  11:00:00,29.330302616,2.26311112822,10.8753327046,0.0,3.10526160149,13.0865971812,8.16338269314,0.0,8.16338269314
 04/08  12:00:00,30.2511002448,2.42487926832,11.7815433473,0.0,3.10526160149,12.9394160272,7.13015217601,0.0,7.13015217601
 04/08  13:00:00,30.4175132466,2.52478252342,12.2895965561,0.0,3.10526160149,12.4978725653,6.35522928816,0.0,6.35522928816
 04/08  14:00:00,30.6191167138,2.59511069651,12.5680530042,0.0,3.10526160149,12.3506914113,5.58030640031,0.0,5.58030640031
 04/08  15:00:00,32.0331028246,2.61363819173,12.5985021664,0.0,4.02872759285,12.7922348732,6.35522928816,0.0,6.35522928816
 04/08  16:00:00,39.8676253805,2.70295973834,12.8933497884,0.0,6.50191812146,17.7693977319,7.38845980529,0.0,7.38845980529
 04/08  17:00:00,47.7887100956,2.86032936746,13.4264243988,0.0,8.38069375907,23.1212625696,9.71322846884,0.0,9.71322846884
 04/08  18:00:00,50.0365157679,2.89485563431,13.378804308,0.0,10.6415932552,23.1212625696,11.3922280592,0.0,11.3922280592
 04/08  19:00:00,49.8296865835,2.7316470434,12.5187950262,0.0,12.3080778603,20.4854999863,10.8756128006,0.0,10.8756128006
 04/08  20:00:00,51.9894471672,2.56623785533,11.7127523578,0.0,12.456681583,19.8967753704,9.97153609812,0.0,9.97153609812
 04/08  21:00:00,45.4406389896,2.37927186839,10.8144111891,0.0,9.18739968257,17.702556249,8.16338269314,0.0,8.16338269314
 04/08  22:00:00,36.7120710079,2.06685077079,9.33357686667,0.0,5.91811778209,14.0365255879,7.13015217601,0.0,7.13015217601
 04/08  23:00:00,29.0015973876,1.74800557426,7.83845751424,0.0,3.54045821811,10.5176760807,4.03046062461,0.0,4.03046062461
 04/08  24:00:00,23.5937349412,1.44623437952,6.43562181829,0.0,2.55330491699,7.80157382632,1.31823051713,0.0,1.31823051713
 04/09  01:00:00,22.3162556839,1.31847662037,5.87462493611,0.0,2.55330491699,7.21284921042,0.800572065591,0.0,0.800572065591
 04/09  02:00:00,21.7926771052,1.26876937432,5.69511591139,0.0,2.55330491699,6.91848690247,0.41385848597,0.0,0.41385848597
 04/09  03:00:00,21.59243454,1.25107730416,5.65974657037,0.0,2.55330491699,6.7713057485,0.413846111728,0.0,0.413846111728
 04/09  04:00:00,23.6972549602,1.2549966611,5.68415418584,0.0,3.82705111198,7.57405300124,0.800273260456,0.0,0.800273260456
 04/09  05:00:00,28.7310440347,1.34757353765,6.08675392189,0.0,6.02426329834,9.91545327661,3.76031526163,0.0,3.76031526163
 04/09  06:00:00,35.1138796624,1.54394312741,6.95496887978,0.0,6.51253267309,14.7454349813,12.3763969228,0.0,12.3763969228
 04/09  07:00:00,34.2030246747,1.68349587639,7.64312453694,0.0,6.01364874671,17.9699221805,13.1474080904,0.0,13.1474080904
 04/09  08:00:00,31.1651015541,1.66999383795,7.71017154323,0.0,3.66783283761,18.1171033345,12.6329074496,0.0,12.6329074496
 04/09  09:00:00,29.5677215646,1.86324739538,8.74316983681,0.0,3.10526160149,15.8560427302,11.0894190011,0.0,11.0894190011
 04/09  10:00:00,28.6395045405,2.18550910826,10.4093178029,0.0,3.10526160149,12.9394160272,10.0604267151,0.0,10.0604267151
 04/09  11:00:00,30.7599967307,2.49512455185,12.0730133957,0.0,3.10526160149,13.0865971812,8.13106617926,0.0,8.13106617926
 04/09  12:00:00,32.2660965532,2.74358189537,13.4778370287,0.0,3.10526160149,12.9394160272,7.10207389345,0.0,7.10207389345
 04/09  13:00:00,33.2804314723,2.95791453384,14.7193827713,0.0,3.10526160149,12.4978725653,6.3303296791,0.0,6.3303296791
 04/09  14:00:00,34.3261987736,3.12921951583,15.7410262446,0.0,3.10526160149,12.3506914113,5.55858546475,0.0,5.55858546475
 04/09  15:00:00,37.5860441468,3.41120502104,17.3538766593,0.0,4.02872759285,12.7922348732,6.3303296791,0.0,6.3303296791
 04/09  16:00:00,46.0835598509,3.61868526085,18.1935587363,0.0,6.50191812146,17.7693977319,7.35932196491,0.0,7.35932196491
 04/09  17:00:00,52.9146228603,3.6370217763,17.7756447547,0.0,8.38069375907,23.1212625696,9.67455460797,0.0,9.67455460797
 04/09  18:00:00,53.7709820264,3.47787451036,16.5302516905,0.0,10.6415932552,23.1212625696,11.3466670724,0.0,11.3466670724
 04/09  19:00:00,52.6297903838,3.1807192406,14.8698266292,0.0,12.3080778603,20.4854999863,10.8321709295,0.0,10.8321709295
 04/09  20:00:00,54.3595485811,2.95046855874,13.6986230683,0.0,12.456681583,19.8967753704,9.93180267942,0.0,9.93180267942
 04/09  21:00:00,47.4918580509,2.71780368252,12.5270984363,0.0,9.18739968257,17.702556249,8.13106617926,0.0,8.13106617926
 04/09  22:00:00,38.7160760687,2.39594998753,11.0084827107,0.0,5.91811778209,14.0365255879,7.10207389345,0.0,7.10207389345
 04/09  23:00:00,31.1235531568,2.09217000122,9.61624885648,0.0,3.54045821811,10.5176760807,4.01509703604,0.0,4.01509703604
 04/09  24:00:00,25.8506919457,1.81169798591,8.32711521639,0.0,2.55330491699,7.80157382632,1.3139922858,0.0,1.3139922858
 04/10  01:00:00,24.4088571684,1.6626618964,7.62304114459,0.0,2.55330491699,7.21284921042,0.798445335518,0.0,0.798445335518
 04/10  02:00:00,23.4509725119,1.54914369283,7.07303699957,0.0,2.55330491699,6.91848690247,0.41332672479,0.0,0.41332672479
 04/10  03:00:00,22.7696961208,1.45805574349,6.63002971177,0.0,2.55330491699,6.7713057485,0.413314319863,0.0,0.413314319863
 04/10  04:00:00,24.6954716813,1.43257027841,6.50479728959,0.0,3.82705111198,7.57405300124,0.798145796009,0.0,0.798145796009
 04/10  05:00:00,29.7687401424,1.52847089449,6.94355267277,0.0,6.02426329834,9.91545327661,3.74594514798,0.0,3.74594514798
 04/10  06:00:00,36.2585265498,1.73872375608,7.90483513854,0.0,6.51253267309,14.7454349813,12.3263245993,0.0,12.3263245993
 04/10  07:00:00,35.2164798621,1.82849553984,8.31805069838,0.0,6.01364874671,18.163451543,13.0941325142,0.0,13.0941325142
 04/10  08:00:00,33.5496338515,1.9505596148,8.36772449513,0.0,4.35151303671,18.8798367041,12.5817628165,0.0,12.5817628165
 04/10  09:00:00,30.5682116511,1.94199903985,8.21849471018,0.0,3.78894180059,16.6187760998,11.0446674466,0.0,11.0446674466
 04/10  10:00:00,28.8708051529,2.15685892404,9.22285503088,0.0,3.78894180059,13.7021493968,10.0199372135,0.0,10.0199372135
 04/10  11:00:00,30.2110770389,2.36149598852,10.2113086985,0.0,3.78894180059,13.8493305508,8.09856802663,0.0,8.09856802663
 04/10  12:00:00,30.7064775097,2.50324920288,10.875397173,0.0,3.69398621738,13.6338449159,7.07383779363,0.0,7.07383779363
 04/10  13:00:00,31.6942170729,2.68946562327,11.9552037138,0.0,3.78894180059,13.2606059349,6.30529011888,0.0,6.30529011888
 04/10  14:00:00,32.8915610953,2.8725227069,13.1166718066,0.0,3.78894180059,13.1134247809,5.53674244413,0.0,5.53674244413
 04/10  15:00:00,35.5554437489,3.04237408722,14.2456936265,0.0,4.71240779196,13.5549682428,6.30529011888,0.0,6.30529011888
 04/10  16:00:00,43.7808718577,3.17255509753,14.8905873377,0.0,7.18559832057,18.5321311015,7.33002035188,0.0,7.33002035188
 04/10  17:00:00,49.1549065225,3.00618275861,14.4532380721,0.0,8.38069375907,23.3147919321,9.63566337613,0.0,9.63566337613
 04/10  18:00:00,50.7389927169,2.95605724578,14.0200796456,0.0,10.6415932552,23.1212625696,11.3008500048,0.0,11.3008500048
 04/10  19:00:00,49.8422683836,2.69555999259,12.567463877,0.0,12.3080778603,20.4854999863,10.7884848883,0.0,10.7884848883
 04/10  20:00:00,51.1107771767,2.40954225687,10.9907779657,0.0,12.456681583,19.8967753704,9.89184593438,0.0,9.89184593438
 04/10  21:00:00,43.8052601731,2.11510902825,9.44319521279,0.0,9.18739968257,17.702556249,8.09856802663,0.0,8.09856802663
 04/10  22:00:00,34.2734087254,1.68118093737,7.28058441762,0.0,5.91811778209,14.0365255879,7.07383779363,0.0,7.07383779363
 04/10  23:00:00,25.7228995787,1.21947933959,5.08828594,0.0,3.54045821811,10.5176760807,3.99964709463,0.0,3.99964709463
 04/10  24:00:00,19.6595234505,0.786922651159,3.160722056,0.0,2.55330491699,7.80157382632,1.309730233,0.0,1.309730233
 04/11  01:00:00,17.745184145,0.532873774801,2.08915624272,0.0,2.55330491699,7.21284921042,0.79630696848,0.0,0.79630696848
 04/11  02:00:00,16.7611487694,0.395632335708,1.53672461418,0.0,2.55330491699,6.91848690247,0.412792066878,0.0,0.412792066878
 04/11  03:00:00,16.161447245,0.305348929517,1.17448764994,0.0,2.55330491699,6.7713057485,0.412779635712,0.0,0.412779635712
 04/11  04:00:00,17.9824018402,0.255103907113,0.969193819814,0.0,3.82705111198,7.57405300124,0.79600680207,0.0,0.79600680207
 04/11  05:00:00,22.5244497021,0.258093312745,0.969639814175,0.0,6.02426329834,9.91545327661,3.73149816466,0.0,3.73149816466
 04/11  06:00:00,28.0665487963,0.307262066708,1.14431907445,0.0,6.51253267309,14.7454349813,12.2759870483,0.0,12.2759870483
 04/11  07:00:00,26.5776894291,0.319408648902,1.18834715634,0.0,6.01364874671,18.163451543,13.0405749473,0.0,13.0405749473
 04/11  08:00:00,24.8343360996,0.499092135305,1.10389422269,0.0,4.35151303671,18.8798367041,12.5303474717,0.0,12.5303474717
 04/11  09:00:00,22.0716006667,0.508620523594,1.15526224195,0.0,3.78894180059,16.6187760998,10.9996790194,0.0,10.9996790194
 04/11  10:00:00,19.3756357914,0.553136439568,1.33140815379,0.0,3.78894180059,13.7021493968,9.97923339843,0.0,9.97923339843
 04/11  11:00:00,19.6653520022,0.58240199491,1.4446776554,0.0,3.78894180059,13.8493305508,8.06589785927,0.0,8.06589785927
 04/11  12:00:00,19.293259619,0.575521618535,1.38990686672,0.0,3.69398621738,13.6338449159,7.04545223838,0.0,7.04545223838
 04/11  13:00:00,19.1375988095,0.596740450439,1.49131062321,0.0,3.78894180059,13.2606059349,6.28011802271,0.0,6.28011802271
 04/11  14:00:00,19.1434358654,0.627765345944,1.61330393768,0.0,3.78894180059,13.1134247809,5.51478380705,0.0,5.51478380705
 04/11  15:00:00,20.4234457808,0.612488862214,1.54358088345,0.0,4.71240779196,13.5549682428,6.28011802271,0.0,6.28011802271
 04/11  16:00:00,28.2090982455,0.687229734357,1.80413908861,0.0,7.18559832057,18.5321311015,7.3005636436,0.0,7.3005636436
 04/11  17:00:00,34.0486151803,0.510586747627,1.8425427409,0.0,8.38069375907,23.3147919321,9.5965662906,0.0,9.5965662906
 04/11  18:00:00,36.2586090006,0.542413709656,1.95333946547,0.0,10.6415932552,23.1212625696,11.2547904245,0.0,11.2547904245
 04/11  19:00:00,36.6718772465,0.455981144113,1.63665158848,0.0,12.3080778603,20.4854999863,10.7445676141,0.0,10.7445676141
 04/11  20:00:00,39.4975002287,0.38990535906,1.39713791561,0.0,12.456681583,19.8967753704,9.85167769582,0.0,9.85167769582
 04/11  21:00:00,33.7083374798,0.319329999452,1.14205154824,0.0,9.18739968257,17.702556249,8.06589785927,0.0,8.06589785927
 04/11  22:00:00,26.1496384199,0.184061772297,0.653933277158,0.0,5.91811778209,14.0365255879,7.04545223838,0.0,7.04545223838
 04/11  23:00:00,19.8764893345,0.101974240673,0.359380794738,0.0,3.54045821811,10.5176760807,3.98411537572,0.0,3.98411537572
 04/11  24:00:00,15.9517089594,0.0533058123858,0.186524403636,0.0,2.55330491699,7.80157382632,1.30544562089,0.0,1.30544562089
 04/12  01:00:00,15.2447400492,0.0271683001887,0.0944176215302,0.0,2.55330491699,7.21284921042,0.794157598815,0.0,0.794157598815
 04/12  02:00:00,14.877617081,0.0192022575266,0.0296230040427,0.0,2.55330491699,6.91848690247,0.658697497374,0.246442826618,0.412254670756
 04/12  03:00:00,14.729597505,0.0473419818132,0.00064485767855,0.0,2.55330491699,6.7713057485,1.44880901973,1.03656680195,0.412242217779
 04/12  04:00:00,16.8314223254,0.0733182121215,0.0,0.0,3.82705111198,7.57405300124,2.39159407924,1.59773716673,0.793856912512
 04/12  05:00:00,21.3887472973,0.085660472502,0.00637024960155,0.0,6.02426329834,9.91545327661,5.53872609574,1.82174750637,3.71697858938
 04/12  06:00:00,26.8450096413,0.114842618069,0.115199368013,0.0,6.51253267309,14.7454349813,13.9954007684,1.77000159281,12.2253991756
 04/12  07:00:00,25.3623274154,0.130879948859,0.161513842699,0.0,6.01364874671,18.163451543,14.8146429189,1.82789166866,12.9867512503
 04/12  08:00:00,23.7520161381,0.391709525312,0.128956871205,0.0,4.35151303671,18.8798367041,14.9704414371,2.49176479563,12.4786766414
 04/12  09:00:00,20.9784447317,0.404127174456,0.166599656126,0.0,3.78894180059,16.6187760998,13.776168971,2.82170192858,10.9544670424
 04/12  10:00:00,18.1835652838,0.403225247641,0.289248838188,0.0,3.78894180059,13.7021493968,12.1302982692,2.19197094525,9.93832732397
 04/12  11:00:00,18.420866703,0.395192130232,0.387402220925,0.0,3.78894180059,13.8493305508,9.55103143527,1.51796608314,8.03306535213
 04/12  12:00:00,18.1284849472,0.383640027144,0.417013786281,0.0,3.69398621738,13.6338449159,8.04641221129,1.02948657747,7.01692563382
 04/12  13:00:00,17.9955821348,0.378147867288,0.567886531677,0.0,3.78894180059,13.2606059349,6.56948268171,0.314661836624,6.25482084508
 04/12  14:00:00,18.1412841382,0.421389380209,0.817528176143,0.0,3.78894180059,13.1134247809,5.49271605635,0.0,5.49271605635
 04/12  15:00:00,19.9527064725,0.508681286015,1.1766491513,0.0,4.71240779196,13.5549682428,6.25482084508,0.0,6.25482084508
 04/12  16:00:00,27.9544434479,0.619551999046,1.61716202635,0.0,7.18559832057,18.5321311015,7.2709605634,0.0,7.2709605634
 04/12  17:00:00,34.1588313712,0.511889345331,1.95145633409,0.0,8.38069375907,23.3147919321,9.5572749296,0.0,9.5572749296
 04/12  18:00:00,36.6100075264,0.588572939117,2.25857876179,0.0,10.6415932552,23.1212625696,11.2085019719,0.0,11.2085019719
 04/12  19:00:00,36.971101866,0.49672045329,1.89513689874,0.0,12.3080778603,20.4854999863,10.7004321127,0.0,10.7004321127
 04/12  20:00:00,39.5697455356,0.391088345348,1.46820023617,0.0,12.456681583,19.8967753704,9.81130985918,0.0,9.81130985918
 04/12  21:00:00,33.5603373569,0.279643140877,1.03373828394,0.0,9.18739968257,17.702556249,8.03306535213,0.0,8.03306535213
 04/12  22:00:00,25.9771969839,0.143510153163,0.522043460363,0.0,5.91811778209,14.0365255879,7.01692563382,0.0,7.01692563382
 04/12  23:00:00,19.7796142332,0.0794481711904,0.285031762963,0.0,3.54045821811,10.5176760807,3.96850647888,0.0,3.96850647888
 04/12  24:00:00,15.8336899074,0.04395953731,0.0778516266977,0.0,2.55330491699,7.80157382632,1.78566754029,0.484527821975,1.30113971831
 04/13  01:00:00,15.1970408904,0.0730334363278,0.000853326607152,0.0,2.55330491699,7.21284921042,2.37125552871,1.57925766454,0.791997864166
 04/13  02:00:00,14.9614464144,0.132654594955,0.0,0.0,2.55330491699,6.91848690247,3.34220764147,2.9304929457,0.411714695767
 04/13  03:00:00,14.8789460651,0.197335399632,0.0,0.0,2.55330491699,6.7713057485,4.83816536498,4.4264631396,0.411702225387
 04/13  04:00:00,16.9902282554,0.232124142183,0.0,0.0,3.82705111198,7.57405300124,6.02765971457,5.23596295011,0.791696764459
 04/13  05:00:00,21.5324501568,0.235733581656,0.0,0.0,6.02426329834,9.91545327661,9.02499105813,5.3226003368,3.70239072133
 04/13  06:00:00,26.834496024,0.215368524731,0.00415984406756,0.0,6.51253267309,14.7454349813,17.0023192162,4.82774325526,12.1745759609
 04/13  07:00:00,25.3785317097,0.211680447104,0.0969176387961,0.0,6.01364874671,18.163451543,17.0712586198,4.13858125735,12.9326773624
 04/13  08:00:00,23.8177267879,0.449103499694,0.137273546659,0.0,4.35151303671,18.8798367041,16.2484031869,3.82163755949,12.4267656274
 04/13  09:00:00,21.1937631159,0.418929625426,0.367115589376,0.0,3.78894180059,16.6187760998,13.2201347941,2.31108988949,10.9090449046
 04/13  10:00:00,18.8588932871,0.446920060984,0.920882028066,0.0,3.78894180059,13.7021493968,10.2523999362,0.355168832147,9.89723110407
 04/13  11:00:00,20.1091285645,0.623514685691,1.84734152696,0.0,3.78894180059,13.8493305508,8.00008022826,0.0,8.00008022826
 04/13  12:00:00,21.2871236224,0.878621825434,3.08067066326,0.0,3.69398621738,13.6338449159,6.98826642783,0.0,6.98826642783
 04/13  13:00:00,22.1444512541,1.05992749753,4.03497602073,0.0,3.78894180059,13.2606059349,6.22940607751,0.0,6.22940607751
 04/13  14:00:00,23.2376843554,1.27082838985,5.06448938369,0.0,3.78894180059,13.1134247809,5.47054572719,0.0,5.47054572719
 04/13  15:00:00,26.6174329101,1.61688483799,6.73317203698,0.0,4.71240779196,13.5549682428,6.22940607751,0.0,6.22940607751
 04/13  16:00:00,35.6513896602,1.91710260369,8.01655763398,0.0,7.18559832057,18.5321311015,7.24121987794,0.0,7.24121987794
 04/13  17:00:00,41.7540881058,1.85445863391,8.20414378013,0.0,8.38069375907,23.3147919321,9.5178009289,0.0,9.5178009289
 04/13  18:00:00,43.4082458515,1.81582042398,7.82956960203,0.0,10.6415932552,23.1212625696,11.1619983546,0.0,11.1619983546
 04/13  19:00:00,41.3684447568,1.48335083342,6.1986827428,0.0,12.3080778603,20.4854999863,10.6560914544,0.0,10.6560914544
 04/13  20:00:00,43.3812289953,1.12571746047,4.54505458076,0.0,12.456681583,19.8967753704,9.77075437901,0.0,9.77075437901
 04/13  21:00:00,36.0640116741,0.778359037015,3.03869670498,0.0,9.18739968257,17.702556249,8.00008022826,0.0,8.00008022826
 04/13  22:00:00,27.3547179522,0.4242452033,1.61882937844,0.0,5.91811778209,14.0365255879,6.98826642783,0.0,6.98826642783
 04/13  23:00:00,20.416098774,0.210427251137,0.790537223825,0.0,3.54045821811,10.5176760807,3.95282502655,0.0,3.95282502655
 04/13  24:00:00,16.1863345703,0.101114247146,0.373341579805,0.0,2.55330491699,7.80157382632,1.29681380043,0.0,1.29681380043
 04/14  01:00:00,15.4472735295,0.0694510191717,0.254668382913,0.0,2.55330491699,7.21284921042,0.789828405295,0.0,0.789828405295
 04/14  02:00:00,15.0674515884,0.0511152374631,0.187544531471,0.0,2.55330491699,6.91848690247,0.411172302028,0.0,0.411172302028
 04/14  03:00:00,14.8585871127,0.0378785998065,0.139097847374,0.0,2.55330491699,6.7713057485,0.411159818628,0.0,0.411159818628
 04/14  04:00:00,16.9143521678,0.033490238831,0.12275781571,0.0,3.82705111198,7.57405300124,0.7895269981,0.0,0.7895269981
 04/14  05:00:00,21.5239478256,0.0488386474573,0.178392602994,0.0,6.02426329834,9.91545327661,3.68773887993,0.0,3.68773887993
 04/14  06:00:00,27.0025623797,0.0834578257739,0.304136898753,0.0,6.51253267309,14.7454349813,12.1235324538,0.0,12.1235324538
 04/14  07:00:00,25.6051549687,0.112907951591,0.422313393272,0.0,6.01364874671,18.163451543,12.8783692973,0.0,12.8783692973
 04/14  08:00:00,24.2001410589,0.37218947908,0.59660183823,0.0,4.35151303671,18.8798367041,12.3746298027,0.0,12.3746298027
 04/14  09:00:00,21.9390593022,0.464021057542,1.06732034351,0.0,3.78894180059,16.6187760998,10.8634260574,0.0,10.8634260574
 04/14  10:00:00,20.1495632379,0.657405159353,2.00106688055,0.0,3.78894180059,13.7021493968,9.85595690898,0.0,9.85595690898
 04/14  11:00:00,21.9550103955,0.931153901431,3.38558414221,0.0,3.78894180059,13.8493305508,7.96695225589,0.0,7.96695225589
 04/14  12:00:00,24.0330526659,1.32271841839,5.38250311378,0.0,3.69398621738,13.6338449159,6.95948310758,0.0,6.95948310758
 04/14  13:00:00,26.0384250061,1.69414570327,7.29473156696,0.0,3.78894180059,13.2606059349,6.20388124634,0.0,6.20388124634
 04/14  14:00:00,27.0014784746,1.88198453609,8.21712735669,0.0,3.78894180059,13.1134247809,5.44827938511,0.0,5.44827938511
 04/14  15:00:00,29.9503269204,2.15245163187,9.53049925332,0.0,4.71240779196,13.5549682428,6.20388124634,0.0,6.20388124634
 04/14  16:00:00,38.8296773085,2.42486861306,10.687079273,0.0,7.18559832057,18.5321311015,7.21135039465,0.0,7.21135039465
 04/14  17:00:00,45.0115397139,2.38734332916,10.928710693,0.0,8.38069375907,23.3147919321,9.47815597836,0.0,9.47815597836
 04/14  18:00:00,46.9828814016,2.41182734742,10.8081982286,0.0,10.6415932552,23.1212625696,11.1152933444,0.0,11.1152933444
 04/14  19:00:00,44.9671118366,2.09893005809,9.18177059792,0.0,12.3080778603,20.4854999863,10.6115587702,0.0,10.6115587702
 04/14  20:00:00,46.799936902,1.72846187189,7.36101807608,0.0,12.456681583,19.8967753704,9.73002326544,0.0,9.73002326544
 04/14  21:00:00,39.3078506454,1.37150102177,5.68939369154,0.0,9.18739968257,17.702556249,7.96695225589,0.0,7.96695225589
 04/14  22:00:00,30.4912712002,1.01464146144,4.16498636832,0.0,5.91811778209,14.0365255879,6.95948310758,0.0,6.95948310758
 04/14  23:00:00,23.1627831044,0.733459585952,3.01418921938,0.0,3.54045821811,10.5176760807,3.93707566264,0.0,3.93707566264
 04/14  24:00:00,18.2588151233,0.498377820679,2.04855855922,0.0,2.55330491699,7.80157382632,1.29246914831,0.0,1.29246914831
 04/15  01:00:00,17.0526126838,0.379009769166,1.5504487872,0.0,2.55330491699,7.21284921042,0.787649865891,0.0,0.787649865891
 04/15  02:00:00,16.3749291794,0.305572839877,1.24056452008,0.0,2.55330491699,6.91848690247,0.410627650379,0.0,0.410627650379
 04/15  03:00:00,16.0055284015,0.26324150517,1.06067623083,0.0,2.55330491699,6.7713057485,0.410615158319,0.0,0.410615158319
 04/15  04:00:00,18.0407383926,0.255207538956,1.02742674041,0.0,3.82705111198,7.57405300124,0.787348256492,0.0,0.787348256492
 04/15  05:00:00,22.8328088178,0.304726794347,1.2313654483,0.0,6.02426329834,9.91545327661,3.67302740354,0.0,3.67302740354
 04/15  06:00:00,28.7398091756,0.419831917209,1.70500960322,0.0,6.51253267309,14.7454349813,12.0722837687,0.0,12.0722837687
 04/15  07:00:00,27.6590972531,0.539925214942,2.24276777677,0.0,6.01364874671,17.9699221805,12.8238431376,0.0,12.8238431376
 04/15  08:00:00,24.8374257683,0.577009971903,2.47547962345,0.0,3.66783283761,18.1171033345,12.3222846067,0.0,12.3222846067
 04/15  09:00:00,23.5429597135,0.843695707103,3.73795967401,0.0,3.10526160149,15.8560427302,10.8176240104,0.0,10.8176240104
 04/15  10:00:00,23.2643136645,1.29891788282,5.92071815235,0.0,3.10526160149,12.9394160272,9.81451696167,0.0,9.81451696167
 04/15  11:00:00,26.0998326444,1.74425106203,8.16372279923,0.0,3.10526160149,13.0865971812,7.93369124555,0.0,7.93369124555
 04/15  12:00:00,28.3371119426,2.11717553167,10.1752587818,0.0,3.10526160149,12.9394160272,6.93058419695,0.0,6.93058419695
 04/15  13:00:00,29.2411002884,2.33011420297,11.3078519183,0.0,3.10526160149,12.4978725653,6.17825391051,0.0,6.17825391051
 04/15  14:00:00,30.0135291642,2.49094737107,12.06662878,0.0,3.10526160149,12.3506914113,5.42592362406,0.0,5.42592362406
 04/15  15:00:00,32.5688596699,2.6979864335,13.0499107699,0.0,4.02872759285,12.7922348732,6.17825391051,0.0,6.17825391051
 04/15  16:00:00,40.8861476018,2.87612522432,13.7387065237,0.0,6.50191812146,17.7693977319,7.1813609591,0.0,7.1813609591
 04/15  17:00:00,48.6165472291,3.01493860337,14.0996522964,0.0,8.38069375907,23.1212625696,9.43835181844,0.0,9.43835181844
 04/15  18:00:00,50.3867464722,2.97746123504,13.6464294117,0.0,10.6415932552,23.1212625696,11.0684007724,0.0,11.0684007724
 04/15  19:00:00,48.1917472897,2.64894542094,11.8563906881,0.0,12.3080778603,20.4854999863,10.5668472481,0.0,10.5668472481
 04/15  20:00:00,49.7704337793,2.25134182894,9.80863499629,0.0,12.456681583,19.8967753704,9.68912858059,0.0,9.68912858059
 04/15  21:00:00,41.9463044626,1.85015654925,7.84919198131,0.0,9.18739968257,17.702556249,7.93369124555,0.0,7.93369124555
 04/15  22:00:00,32.5921516174,1.40920223474,5.87130601221,0.0,5.91811778209,14.0365255879,6.93058419695,0.0,6.93058419695
 04/15  23:00:00,24.676247107,1.02706692916,4.23404587872,0.0,3.54045821811,10.5176760807,3.92126305116,0.0,3.92126305116
 04/15  24:00:00,19.2163844375,0.690581286834,2.81392440727,0.0,2.55330491699,7.80157382632,1.2881070486,0.0,1.2881070486
 04/16  01:00:00,17.5534663983,0.483481272494,1.94683099833,0.0,2.55330491699,7.21284921042,0.785462892379,0.0,0.785462892379
 04/16  02:00:00,16.5451179662,0.34479770893,1.37152843779,0.0,2.55330491699,6.91848690247,0.410080902341,0.0,0.410080902341
 04/16  03:00:00,15.9624135236,0.2599177701,1.02088508805,0.0,2.55330491699,6.7713057485,0.41006840595,0.0,0.41006840595
 04/16  04:00:00,17.9095344315,0.234534384541,0.916895933666,0.0,3.82705111198,7.57405300124,0.785161185377,0.0,0.785161185377
 04/16  05:00:00,22.6086747756,0.267025889373,1.04493231107,0.0,6.02426329834,9.91545327661,3.6582606482,0.0,3.6582606482
 04/16  06:00:00,28.3965710383,0.361937174588,1.41966620858,0.0,6.51253267309,14.7454349813,12.0208450809,0.0,12.0208450809
 04/16  07:00:00,26.4658061875,0.491682495431,1.990552764,0.0,6.01364874671,17.9699221805,12.7691150309,0.0,12.7691150309
 04/16  08:00:00,24.9575856968,0.603876642149,2.5687728818,0.0,3.66783283761,18.1171033345,12.2697455411,0.0,12.2697455411
 04/16  09:00:00,24.0674569345,0.933890390379,4.17226221172,0.0,3.10526160149,15.8560427302,10.7716523274,0.0,10.7716523274
 04/16  10:00:00,23.8637465702,1.38984979809,6.42921914284,0.0,3.10526160149,12.9394160272,9.77292353419,0.0,9.77292353419
 04/16  11:00:00,26.7134082522,1.82915771332,8.69239175576,0.0,3.10526160149,13.0865971812,7.90030704717,0.0,7.90030704717
 04/16  12:00:00,29.0853912121,2.21807457222,10.8226390107,0.0,3.10526160149,12.9394160272,6.9015782541,0.0,6.9015782541
 04/16  13:00:00,30.0538494603,2.4436368668,12.0070784264,0.0,3.10526160149,12.4978725653,6.1525316593,0.0,6.1525316593
 04/16  14:00:00,31.1082265706,2.65606145856,12.996212099,0.0,3.10526160149,12.3506914113,5.40348506449,0.0,5.40348506449
 04/16  15:00:00,33.822315369,2.89491392425,14.1064389783,0.0,4.02872759285,12.7922348732,6.1525316593,0.0,6.1525316593
 04/16  16:00:00,42.0126854495,3.05512766695,14.6862419287,0.0,6.50191812146,17.7693977319,7.15126045237,0.0,7.15126045237
 04/16  17:00:00,49.5763340542,3.16679049845,14.9075872264,0.0,8.38069375907,23.1212625696,9.39840023678,0.0,9.39840023678
 04/16  18:00:00,50.9927311144,3.06926178987,14.160613499,0.0,10.6415932552,23.1212625696,11.0213345255,0.0,11.0213345255
 04/16  19:00:00,49.1460117441,2.7884720642,12.6711284993,0.0,12.3080778603,20.4854999863,10.521970129,0.0,10.521970129
 04/16  20:00:00,51.5535697352,2.51994270587,11.3231700753,0.0,12.456681583,19.8967753704,9.64808243505,0.0,9.64808243505
 04/16  21:00:00,44.4503051589,2.24243064851,9.96091857832,0.0,9.18739968257,17.702556249,7.90030704717,0.0,7.90030704717
 04/16  22:00:00,35.6633402862,1.90928227573,8.44241464003,0.0,5.91811778209,14.0365255879,6.9015782541,0.0,6.9015782541
 04/16  23:00:00,28.2238759744,1.62321457486,7.18552710046,0.0,3.54045821811,10.5176760807,3.90539187489,0.0,3.90539187489
 04/16  24:00:00,23.132146049,1.36658898653,6.05367831915,0.0,2.55330491699,7.80157382632,1.28372879307,0.0,1.28372879307
 04/17  01:00:00,21.9382825282,1.25216298392,5.56296541682,0.0,2.55330491699,7.21284921042,0.783268133727,0.0,0.783268133727
 04/17  02:00:00,21.3340417506,1.19076964291,5.31448028824,0.0,2.55330491699,6.91848690247,0.409532220062,0.0,0.409532220062
 04/17  03:00:00,21.0475216526,1.16095556423,5.20495542289,0.0,2.55330491699,6.7713057485,0.40951972364,0.0,0.40951972364
 04/17  04:00:00,23.2113404761,1.17485609249,5.27838027032,0.0,3.82705111198,7.57405300124,0.782966432987,0.0,0.782966432987
 04/17  05:00:00,28.3943956507,1.29156223614,5.80611683938,0.0,6.02426329834,9.91545327661,3.64344298628,0.0,3.64344298628
 04/17  06:00:00,34.9743068801,1.5200508418,6.83928838316,0.0,6.51253267309,14.7454349813,11.9692316218,0.0,11.9692316218
 04/17  07:00:00,33.5761414513,1.69210387311,7.70693728766,0.0,6.01364874671,18.163451543,12.7142011844,0.0,12.7142011844
 04/17  08:00:00,33.9001589038,1.98567928444,8.68312987777,0.0,4.35151303671,18.8798367041,12.2170281647,0.0,12.2170281647
 04/17  09:00:00,32.4979861449,2.21231711687,9.87795112692,0.0,3.78894180059,16.6187760998,10.7255246225,0.0,10.7255246225
 04/17  10:00:00,31.5353016351,2.51553103976,11.5286793974,0.0,3.78894180059,13.7021493968,9.73118894403,0.0,9.73118894403
 04/17  11:00:00,33.9353603156,2.85760357073,13.439484393,0.0,3.78894180059,13.8493305508,7.86680954718,0.0,7.86680954718
 04/17  12:00:00,36.0118796682,3.22053388102,15.4635146534,0.0,3.69398621738,13.6338449159,6.87247386886,0.0,6.87247386886
 04/17  13:00:00,37.4317283649,3.45379460481,16.9283860243,0.0,3.78894180059,13.2606059349,6.12672211012,0.0,6.12672211012
 04/17  14:00:00,38.5630805568,3.61534793105,18.0453660439,0.0,3.78894180059,13.1134247809,5.38097035138,0.0,5.38097035138
 04/17  15:00:00,41.8982708102,3.88330778155,19.7475869935,0.0,4.71240779196,13.5549682428,6.12672211012,0.0,6.12672211012
 04/17  16:00:00,51.1955017518,4.20898373319,21.2687885961,0.0,7.18559832057,18.5321311015,7.12105778844,0.0,7.12105778844
 04/17  17:00:00,56.7282699888,4.13331805118,20.8994662459,0.0,8.38069375907,23.3147919321,9.35831306466,0.0,9.35831306466
 04/17  18:00:00,58.04125703,4.09129464686,20.1871065576,0.0,10.6415932552,23.1212625696,10.9741085419,0.0,10.9741085419
 04/17  19:00:00,55.2715977637,3.71105901727,17.8741275658,0.0,12.3080778603,20.4854999863,10.4769407028,0.0,10.4769407028
 04/17  20:00:00,56.1460350306,3.23632137712,15.1992566994,0.0,12.456681583,19.8967753704,9.60689698424,0.0,9.60689698424
 04/17  21:00:00,47.7067065465,2.76968861771,12.6900619967,0.0,9.18739968257,17.702556249,7.86680954718,0.0,7.86680954718
 04/17  22:00:00,37.8786869272,2.28145768534,10.2855858714,0.0,5.91811778209,14.0365255879,6.87247386886,0.0,6.87247386886
 04/17  23:00:00,29.6044001405,1.8673917433,8.32187409816,0.0,3.54045821811,10.5176760807,3.8894668339,0.0,3.8894668339
 04/17  24:00:00,23.8784780696,1.51096691897,6.65563240727,0.0,2.55330491699,7.80157382632,1.27933567832,0.0,1.27933567832
 04/18  01:00:00,22.5471897969,1.37149390652,6.0525417629,0.0,2.55330491699,7.21284921042,0.781066241254,0.0,0.781066241254
 04/18  02:00:00,22.1980571143,1.3473440275,6.02192126729,0.0,2.55330491699,6.91848690247,0.408981766273,0.0,0.408981766273
 04/18  03:00:00,22.209946069,1.36259178747,6.16574361602,0.0,2.55330491699,6.7713057485,0.408969274087,0.0,0.408969274087
 04/18  04:00:00,24.5840696923,1.40781641356,6.41814916546,0.0,3.82705111198,7.57405300124,0.780764649852,0.0,0.780764649852
 04/18  05:00:00,29.9302243454,1.54716239347,7.08634537671,0.0,6.02426329834,9.91545327661,3.62857880526,0.0,3.62857880526
 04/18  06:00:00,36.6865094999,1.79771997637,8.27382186834,0.0,6.51253267309,14.7454349813,11.9174586746,0.0,11.9174586746
 04/18  07:00:00,34.8096144444,1.89474299647,8.73777115747,0.0,6.01364874671,18.163451543,12.6591178601,0.0,12.6591178601
 04/18  08:00:00,33.8863426263,1.9936768167,8.66131606805,0.0,4.35151303671,18.8798367041,12.1641480894,0.0,12.1641480894
 04/18  09:00:00,31.210824216,2.03742231011,8.76568400475,0.0,3.78894180059,16.6187760998,10.679254556,0.0,10.679254556
 04/18  10:00:00,31.0991854201,2.48100879051,11.1270854316,0.0,3.78894180059,13.7021493968,9.6893255505,0.0,9.6893255505
 04/18  11:00:00,35.2487708284,3.06696776168,14.5435307149,0.0,3.78894180059,13.8493305508,7.83320866553,0.0,7.83320866553
 04/18  12:00:00,38.8956389335,3.61490255736,17.9529052424,0.0,3.69398621738,13.6338449159,6.84327966022,0.0,6.84327966022
 04/18  13:00:00,41.3846650541,3.97269472061,20.3624225976,0.0,3.78894180059,13.2606059349,6.10083290623,0.0,6.10083290623
 04/18  14:00:00,43.6763136006,4.30340148884,22.47054553,0.0,3.78894180059,13.1134247809,5.35838615224,0.0,5.35838615224
 04/18  15:00:00,47.9006887497,4.69037945411,24.9429332604,0.0,4.71240779196,13.5549682428,6.10083290623,0.0,6.10083290623
 04/18  16:00:00,56.8735436087,4.97119064789,26.1846235383,0.0,7.18559832057,18.5321311015,7.09076191154,0.0,7.09076191154
 04/18  17:00:00,61.6043733981,4.81663250545,25.0922552009,0.0,8.38069375907,23.3147919321,9.3181021735,0.0,9.3181021735
 04/18  18:00:00,62.2300777542,4.69794392574,23.7692780029,0.0,10.6415932552,23.1212625696,10.9267368071,0.0,10.9267368071
 04/18  19:00:00,58.3345761315,4.19286028032,20.4553046706,0.0,12.3080778603,20.4854999863,10.4317723045,0.0,10.4317723045
 04/18  20:00:00,57.6573194945,3.51046371166,16.4363988288,0.0,12.456681583,19.8967753704,9.56558442483,0.0,9.56558442483
 04/18  21:00:00,47.8417745178,2.83888933807,12.7559292476,0.0,9.18739968257,17.702556249,7.83320866553,0.0,7.83320866553
 04/18  22:00:00,37.1443437005,2.20618334284,9.62651698722,0.0,5.91811778209,14.0365255879,6.84327966022,0.0,6.84327966022
 04/18  23:00:00,28.3047783505,1.68497077358,7.20467327782,0.0,3.54045821811,10.5176760807,3.87349264427,0.0,3.87349264427
 04/18  24:00:00,22.0530841725,1.22180161247,5.1194038167,0.0,2.55330491699,7.80157382632,1.27492900532,0.0,1.27492900532
 04/19  01:00:00,19.9921427865,0.94655080732,3.92243785171,0.0,2.55330491699,7.21284921042,0.778857868436,0.0,0.778857868436
 04/19  02:00:00,18.7781943886,0.769611494663,3.17979107449,0.0,2.55330491699,6.91848690247,0.408429704237,0.0,0.408429704237
 04/19  03:00:00,17.8931228762,0.627438746397,2.58407346428,0.0,2.55330491699,6.7713057485,0.408417220521,0.0,0.408417220521
 04/19  04:00:00,19.8208207895,0.595152042291,2.46756463391,0.0,3.82705111198,7.57405300124,0.778556488609,0.0,0.778556488609
 04/19  05:00:00,25.047467865,0.720781101612,3.0299701882,0.0,6.02426329834,9.91545327661,3.61367250637,0.0,3.61367250637
 04/19  06:00:00,31.8629242905,0.996719859236,4.25123677614,0.0,6.51253267309,14.7454349813,11.8655415693,0.0,11.8655415693
 04/19  07:00:00,30.2379120001,1.14275918143,4.91805252822,0.0,6.01364874671,18.163451543,12.6038813706,0.0,12.6038813706
 04/19  08:00:00,29.378382373,1.27541735068,4.87161528074,0.0,4.35151303671,18.8798367041,12.111120975,0.0,12.111120975
 04/19  09:00:00,26.9735505119,1.35608236463,5.2097502462,0.0,3.78894180059,16.6187760998,10.6328558303,0.0,10.6328558303
 04/19  10:00:00,26.8561904066,1.81926972439,7.54582948423,0.0,3.78894180059,13.7021493968,9.64734575105,0.0,9.64734575105
 04/19  11:00:00,30.9986094272,2.42566731123,10.9346697642,0.0,3.78894180059,13.8493305508,7.79951435281,0.0,7.79951435281
 04/19  12:00:00,34.2438638553,2.91344820643,14.0025845151,0.0,3.69398621738,13.6338449159,6.81400427375,0.0,6.81400427375
 04/19  13:00:00,35.6078870422,3.11255571938,15.445783587,0.0,3.78894180059,13.2606059349,6.07487171446,0.0,6.07487171446
 04/19  14:00:00,35.9064469107,3.17035660488,15.833723724,0.0,3.78894180059,13.1134247809,5.33573915517,0.0,5.33573915517
 04/19  15:00:00,37.8563392532,3.25233989927,16.3366233187,0.0,4.71240779196,13.5549682428,6.07487171446,0.0,6.07487171446
 04/19  16:00:00,45.846051769,3.36256714969,16.7657551968,0.0,7.18559832057,18.5321311015,7.06038179352,0.0,7.06038179352
 04/19  17:00:00,51.5392573665,3.25594831615,16.5878233587,0.0,8.38069375907,23.3147919321,9.2777794714,0.0,9.2777794714
 04/19  18:00:00,53.4784326592,3.2699185857,16.445658248,0.0,10.6415932552,23.1212625696,10.8792333499,0.0,10.8792333499
 04/19  19:00:00,51.2980813037,2.99870107753,14.6129690456,0.0,12.3080778603,20.4854999863,10.3864783103,0.0,10.3864783103
 04/19  20:00:00,52.8065272249,2.6682485399,12.4278217309,0.0,12.456681583,19.8967753704,9.52415699116,0.0,9.52415699116
 04/19  21:00:00,44.6961433881,2.28308887003,10.1660985859,0.0,9.18739968257,17.702556249,7.79951435281,0.0,7.79951435281
 04/19  22:00:00,34.985873138,1.81538097352,7.85884879409,0.0,5.91811778209,14.0365255879,6.81400427375,0.0,6.81400427375
 04/19  23:00:00,26.67115846,1.38174318474,5.87428097619,0.0,3.54045821811,10.5176760807,3.85747403658,0.0,3.85747403658
 04/19  24:00:00,20.884128753,1.00065171421,4.17159829543,0.0,2.55330491699,7.80157382632,1.27051007906,0.0,1.27051007906
 04/20  01:00:00,19.1329285914,0.783670615688,3.22610384822,0.0,2.55330491699,7.21284921042,0.776643670712,0.0,0.776643670712
 04/20  02:00:00,18.130497975,0.648785036058,2.65292111948,0.0,2.55330491699,6.91848690247,0.407876197703,0.0,0.407876197703
 04/20  03:00:00,17.4728720346,0.55130710435,2.23995426477,0.0,2.55330491699,6.7713057485,0.407863726654,0.0,0.407863726654
 04/20  04:00:00,19.2795620487,0.500096026273,2.02136190914,0.0,3.82705111198,7.57405300124,0.776342603804,0.0,0.776342603804
 04/20  05:00:00,23.9739643628,0.531851716675,2.14539607096,0.0,6.02426329834,9.91545327661,3.59872850336,0.0,3.59872850336
 04/20  06:00:00,29.8594832126,0.64437854645,2.60013701097,0.0,6.51253267309,14.7454349813,11.8134956789,0.0,11.8134956789
 04/20  07:00:00,27.9167202927,0.736441007801,3.00317899438,0.0,6.01364874671,18.163451543,12.5485080736,0.0,12.5485080736
 04/20  08:00:00,27.1790112971,0.914741767375,3.03291978813,0.0,4.35151303671,18.8798367041,12.057962525,0.0,12.057962525
 04/20  09:00:00,24.7399976954,0.97904741616,3.35323237812,0.0,3.78894180059,16.6187760998,10.5863421859,0.0,10.5863421859
 04/20  10:00:00,22.7337381809,1.13981811485,4.10282886803,0.0,3.78894180059,13.7021493968,9.60526197759,0.0,9.60526197759
 04/20  11:00:00,23.8284290451,1.30533571699,4.88482097624,0.0,3.78894180059,13.8493305508,7.76573658727,0.0,7.76573658727
 04/20  12:00:00,24.3627696132,1.45582629841,5.57911218109,0.0,3.69398621738,13.6338449159,6.78465637911,0.0,6.78465637911
 04/20  13:00:00,24.6500653798,1.55086466661,6.04965297734,0.0,3.78894180059,13.2606059349,6.04884622298,0.0,6.04884622298
 04/20  14:00:00,24.757803719,1.59790929386,6.25752784334,0.0,3.78894180059,13.1134247809,5.31303606686,0.0,5.31303606686
 04/20  15:00:00,26.3958795614,1.6494282356,6.47907529062,0.0,4.71240779196,13.5549682428,6.04884622298,0.0,6.04884622298
 04/20  16:00:00,34.3182212512,1.74768362099,6.85280820773,0.0,7.18559832057,18.5321311015,7.02992643115,0.0,7.02992643115
 04/20  17:00:00,40.5288705216,1.67966161065,7.15372321925,0.0,8.38069375907,23.3147919321,9.23735689952,0.0,9.23735689952
 04/20  18:00:00,43.0763364791,1.78654113815,7.52693951549,0.0,10.6415932552,23.1212625696,10.8316122378,0.0,10.8316122378
 04/20  19:00:00,41.8496939664,1.59114475301,6.57213803281,0.0,12.3080778603,20.4854999863,10.3410721337,0.0,10.3410721337
 04/20  20:00:00,44.290042991,1.3106832865,5.26890275048,0.0,12.456681583,19.8967753704,9.48262695157,0.0,9.48262695157
 04/20  21:00:00,37.2237114963,1.01274454391,3.96401102031,0.0,9.18739968257,17.702556249,7.76573658727,0.0,7.76573658727
 04/20  22:00:00,28.4558659069,0.650494346241,2.49372819024,0.0,5.91811778209,14.0365255879,6.78465637911,0.0,6.78465637911
 04/20  23:00:00,21.1763580063,0.368889334735,1.39233437251,0.0,3.54045821811,10.5176760807,3.84141575461,0.0,3.84141575461
 04/20  24:00:00,16.6392743828,0.196935191317,0.73046044808,0.0,2.55330491699,7.80157382632,1.26608020817,0.0,1.26608020817
 04/21  01:00:00,15.6568008716,0.114700242342,0.418946501839,0.0,2.55330491699,7.21284921042,0.774424305287,0.0,0.774424305287
 04/21  02:00:00,15.2161893641,0.0838462933579,0.303551251236,0.0,2.55330491699,6.91848690247,0.407321410855,0.0,0.407321410855
 04/21  03:00:00,14.9731704222,0.0635055210979,0.228054235643,0.0,2.55330491699,6.7713057485,0.407308956632,0.0,0.407308956632
 04/21  04:00:00,17.0091794891,0.0548213589473,0.19625401686,0.0,3.82705111198,7.57405300124,0.774123651706,0.0,0.774123651706
 04/21  05:00:00,21.60990314,0.0682579174021,0.244928647408,0.0,6.02426329834,9.91545327661,3.5837512211,0.0,3.5837512211
 04/21  06:00:00,27.0784678569,0.10066334053,0.362836861171,0.0,6.51253267309,14.7454349813,11.7613364143,0.0,11.7613364143
 04/21  07:00:00,25.0316745738,0.178532629694,0.676041653577,0.0,6.01364874671,18.163451543,12.4930143674,0.0,12.4930143674
 04/21  08:00:00,25.2932172702,0.566092652158,1.49577487644,0.0,4.35151303671,18.8798367041,12.0046884819,0.0,12.0046884819
 04/21  09:00:00,24.0440599059,0.824027371915,2.81231463294,0.0,3.78894180059,16.6187760998,10.5397273975,0.0,10.5397273975
 04/21  10:00:00,22.9358808802,1.12105863073,4.32373105147,0.0,3.78894180059,13.7021493968,9.56308669284,0.0,9.56308669284
 04/21  11:00:00,24.8322100891,1.41074263996,5.78319509728,0.0,3.78894180059,13.8493305508,7.73188537188,0.0,7.73188537188
 04/21  12:00:00,26.2913706885,1.70655171741,7.2569878374,0.0,3.69398621738,13.6338449159,6.75524466737,0.0,6.75524466737
 04/21  13:00:00,27.0693579323,1.87844516468,8.14136503182,0.0,3.78894180059,13.2606059349,6.02276413899,0.0,6.02276413899
 04/21  14:00:00,27.611466588,2.00278032838,8.70631967781,0.0,3.78894180059,13.1134247809,5.29028361061,0.0,5.29028361061
 04/21  15:00:00,30.0729634898,2.20010492976,9.60548252491,0.0,4.71240779196,13.5549682428,6.02276413899,0.0,6.02276413899
