Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/21  16:00:00,38.934318639,2.46337644556,10.753212771,0.0,7.18559832057,18.5321311015,6.9994048435,0.0,6.9994048435
 04/21  17:00:00,45.5575483489,2.47744252705,11.3846201301,0.0,8.38069375907,23.3147919321,9.19684642865,0.0,9.19684642865
 04/21  18:00:00,48.0481454239,2.567778092,11.7175115064,0.0,10.6415932552,23.1212625696,10.7838875735,0.0,10.7838875735
 04/21  19:00:00,46.741298516,2.36828533479,10.6866020006,0.0,12.3080778603,20.4854999863,10.2955672212,0.0,10.2955672212
 04/21  20:00:00,49.2440026974,2.11814039351,9.4154053498,0.0,12.456681583,19.8967753704,9.44100660477,0.0,9.44100660477
 04/21  21:00:00,42.315708075,1.87134382873,8.19740831422,0.0,9.18739968257,17.702556249,7.73188537188,0.0,7.73188537188
 04/21  22:00:00,33.8017396165,1.58419793114,6.90589831496,0.0,5.91811778209,14.0365255879,6.75524466737,0.0,6.75524466737
 04/21  23:00:00,26.5209210983,1.32458265817,5.7812041411,0.0,3.54045821811,10.5176760807,3.82532255385,0.0,3.82532255385
 04/21  24:00:00,21.5585860727,1.08937515398,4.75733217536,0.0,2.55330491699,7.80157382632,1.26164070451,0.0,1.26164070451
 04/22  01:00:00,20.5384457617,1.00425987117,4.41103176312,0.0,2.55330491699,7.21284921042,0.77220043094,0.0,0.77220043094
 04/22  02:00:00,20.1702769701,0.983831419845,4.35765373081,0.0,2.55330491699,6.91848690247,0.406765508265,0.0,0.406765508265
 04/22  03:00:00,20.1385974693,0.997881142753,4.45910566101,0.0,2.55330491699,6.7713057485,0.406753074985,0.0,0.406753074985
 04/22  04:00:00,22.4499854078,1.03714040685,4.65474088773,0.0,3.82705111198,7.57405300124,0.771900290102,0.0,0.771900290102
 04/22  05:00:00,27.6524107862,1.15755639623,5.19813781483,0.0,6.02426329834,9.91545327661,3.56874509436,0.0,3.56874509436
 04/22  06:00:00,34.2054397512,1.38148657135,6.20898552471,0.0,6.51253267309,14.7454349813,11.7090792199,0.0,11.7090792199
 04/22  07:00:00,32.5170064215,1.54090298677,6.99253250669,0.0,6.01364874671,17.9699221805,12.4374166858,0.0,12.4374166858
 04/22  08:00:00,30.4260354291,1.53904753692,7.10205171929,0.0,3.66783283761,18.1171033345,11.9513146221,0.0,11.9513146221
 04/22  09:00:00,28.8252700127,1.73372602207,8.13023965823,0.0,3.10526160149,15.8560427302,10.4930252696,0.0,10.4930252696
 04/22  10:00:00,27.1572474146,1.94365996259,9.16890982271,0.0,3.10526160149,12.9394160272,9.52083238661,0.0,9.52083238661
 04/22  11:00:00,28.3782343832,2.1319893381,10.054386262,0.0,3.10526160149,13.0865971812,7.69797073135,0.0,7.69797073135
 04/22  12:00:00,29.2155475733,2.30491490776,10.8659550365,0.0,3.10526160149,12.9394160272,6.72577784855,0.0,6.72577784855
 04/22  13:00:00,29.7848124556,2.46661309612,11.7150651923,0.0,3.10526160149,12.4978725653,5.99663318645,0.0,5.99663318645
 04/22  14:00:00,30.9983020604,2.67759892567,12.8647501217,0.0,3.10526160149,12.3506914113,5.26748852435,0.0,5.26748852435
 04/22  15:00:00,33.796274679,2.89526297881,14.0800492338,0.0,4.02872759285,12.7922348732,5.99663318645,0.0,5.99663318645
 04/22  16:00:00,42.2523240949,3.07253667625,14.9084715648,0.0,6.50191812146,17.7693977319,6.96882606925,0.0,6.96882606925
 04/22  17:00:00,50.3885507559,3.25920382821,15.6273905984,0.0,8.38069375907,23.1212625696,9.15626005555,0.0,9.15626005555
 04/22  18:00:00,52.5998732954,3.2832592604,15.5537582095,0.0,10.6415932552,23.1212625696,10.7360734901,0.0,10.7360734901
 04/22  19:00:00,49.8945529699,2.89794145103,13.3102003383,0.0,12.3080778603,20.4854999863,10.2499770487,0.0,10.2499770487
 04/22  20:00:00,50.390797012,2.35458950123,10.3257505567,0.0,12.456681583,19.8967753704,9.39930827626,0.0,9.39930827626
 04/22  21:00:00,41.6434599421,1.81067220578,7.58583180426,0.0,9.18739968257,17.702556249,7.69797073135,0.0,7.69797073135
 04/22  22:00:00,32.1153365677,1.33458663175,5.46910656551,0.0,5.91811778209,14.0365255879,6.72577784855,0.0,6.72577784855
 04/22  23:00:00,24.3891118982,0.979101806176,3.99487579298,0.0,3.54045821811,10.5176760807,3.80919920015,0.0,3.80919920015
 04/22  24:00:00,19.1227572482,0.674170654531,2.73670785032,0.0,2.55330491699,7.80157382632,1.2571928828,0.0,1.2571928828
 04/23  01:00:00,17.571617082,0.487319174867,1.96114377974,0.0,2.55330491699,7.21284921042,0.769972707822,0.0,0.769972707822
 04/23  02:00:00,16.5849395586,0.353118592953,1.40302914615,0.0,2.55330491699,6.91848690247,0.406208654844,0.0,0.406208654844
 04/23  03:00:00,16.0001297339,0.267743269718,1.05077579869,0.0,2.55330491699,6.7713057485,0.406196246582,0.0,0.406196246582
 04/23  04:00:00,17.881919339,0.229943494529,0.89387173118,0.0,3.82705111198,7.57405300124,0.769673178112,0.0,0.769673178112
 04/23  05:00:00,22.4951642216,0.246500335444,0.951947311004,0.0,6.02426329834,9.91545327661,3.55371456644,0.0,3.55371456644
 04/23  06:00:00,28.1684649435,0.320856339075,1.23264094924,0.0,6.51253267309,14.7454349813,11.656739569,0.0,11.656739569
 04/23  07:00:00,26.0695723128,0.42306941925,1.6629319655,0.0,6.01364874671,17.9699221805,12.3817314937,0.0,12.3817314937
 04/23  08:00:00,24.1280308178,0.459666957641,1.8834276873,0.0,3.66783283761,18.1171033345,11.8978567519,0.0,11.8978567519
 04/23  09:00:00,22.3358974117,0.640342968424,2.73425011092,0.0,3.10526160149,15.8560427302,10.4462496325,0.0,10.4462496325
 04/23  10:00:00,21.4522218104,0.999086514944,4.40845766618,0.0,3.10526160149,12.9394160272,9.47851157211,0.0,9.47851157211
 04/23  11:00:00,23.9488419376,1.40110624344,6.355876911,0.0,3.10526160149,13.0865971812,7.66400270919,0.0,7.66400270919
 04/23  12:00:00,26.2578787049,1.80272258638,8.41047848942,0.0,3.10526160149,12.9394160272,6.69626464897,0.0,6.69626464897
 04/23  13:00:00,27.9304421962,2.14280052114,10.1845075079,0.0,3.10526160149,12.4978725653,5.9704611038,0.0,5.9704611038
 04/23  14:00:00,29.4450960816,2.40959906613,11.5795440023,0.0,3.10526160149,12.3506914113,5.24465755864,0.0,5.24465755864
 04/23  15:00:00,32.4071977667,2.65882446333,12.9274108369,0.0,4.02872759285,12.7922348732,5.9704611038,0.0,5.9704611038
 04/23  16:00:00,41.9068614841,3.00429736855,14.6312482617,0.0,6.50191812146,17.7693977319,6.93819916402,0.0,6.93819916402
 04/23  17:00:00,50.9050088086,3.32145303644,16.0815994429,0.0,8.38069375907,23.1212625696,9.11560979952,0.0,9.11560979952
 04/23  18:00:00,53.7498331774,3.43709485152,16.5498825003,0.0,10.6415932552,23.1212625696,10.6881841474,0.0,10.6881841474
 04/23  19:00:00,51.3136852429,3.09447580173,14.5327982605,0.0,12.3080778603,20.4854999863,10.2043151173,0.0,10.2043151173
 04/23  20:00:00,51.9072080349,2.57676299926,11.6199880816,0.0,12.456681583,19.8967753704,9.35754431458,0.0,9.35754431458
 04/23  21:00:00,43.186115261,2.05098303435,8.8881762946,0.0,9.18739968257,17.702556249,7.66400270919,0.0,7.66400270919
 04/23  22:00:00,33.3828015814,1.54277436821,6.52838384275,0.0,5.91811778209,14.0365255879,6.69626464897,0.0,6.69626464897
 04/23  23:00:00,25.2843131089,1.13196477983,4.73721402995,0.0,3.54045821811,10.5176760807,3.7930504683,0.0,3.7930504683
 04/23  24:00:00,19.673855818,0.771576580864,3.19040049378,0.0,2.55330491699,7.80157382632,1.25273806022,0.0,1.25273806022
 04/24  01:00:00,18.191017587,0.599008369258,2.46885509027,0.0,2.55330491699,7.21284921042,0.767741797264,0.0,0.767741797264
 04/24  02:00:00,17.4575339098,0.511673037282,2.11706905301,0.0,2.55330491699,6.91848690247,0.405651015792,0.0,0.405651015792
 04/24  03:00:00,17.0908751299,0.467282538213,1.94198192621,0.0,2.55330491699,6.7713057485,0.405638636579,0.0,0.405638636579
 04/24  04:00:00,19.1629313332,0.465502140819,1.93932507912,0.0,3.82705111198,7.57405300124,0.767442975985,0.0,0.767442975985
 04/24  05:00:00,24.0400191958,0.530644765604,2.21265785503,0.0,6.02426329834,9.91545327661,3.53866408789,0.0,3.53866408789
 04/24  06:00:00,30.196570495,0.69197936535,2.88962347452,0.0,6.51253267309,14.7454349813,11.6043329592,0.0,11.6043329592
 04/24  07:00:00,29.1850493128,0.947037700779,4.06091132158,0.0,6.01364874671,18.163451543,12.3259752815,0.0,12.3259752815
 04/24  08:00:00,30.3543531294,1.42101899285,5.70198439494,0.0,4.35151303671,18.8798367041,11.8443307024,0.0,11.8443307024
 04/24  09:00:00,30.305234971,1.86152252191,8.03599454803,0.0,3.78894180059,16.6187760998,10.3994143385,0.0,10.3994143385
 04/24  10:00:00,30.8028579712,2.39189535843,10.9198714148,0.0,3.78894180059,13.7021493968,9.43613678225,0.0,9.43613678225
 04/24  11:00:00,34.1803647986,2.87526907175,13.666823375,0.0,3.78894180059,13.8493305508,7.62999136469,0.0,7.62999136469
 04/24  12:00:00,36.8955528082,3.31108347255,16.2566382019,0.0,3.69398621738,13.6338449159,6.66671380867,0.0,6.66671380867
 04/24  13:00:00,38.2906188567,3.54899239379,17.6920787271,0.0,3.78894180059,13.2606059349,5.94425564165,0.0,5.94425564165
 04/24  14:00:00,39.0656627834,3.70334814575,18.4599480559,0.0,3.78894180059,13.1134247809,5.22179747463,0.0,5.22179747463
 04/24  15:00:00,41.7366584845,3.92199636327,19.5472860861,0.0,4.71240779196,13.5549682428,5.94425564165,0.0,5.94425564165
 04/24  16:00:00,49.9804741746,4.09738216287,20.1653625892,0.0,7.18559832057,18.5321311015,6.90753319768,0.0,6.90753319768
 04/24  17:00:00,55.5700589035,4.01268692456,19.8618862872,0.0,8.38069375907,23.3147919321,9.07490769873,0.0,9.07490769873
 04/24  18:00:00,56.8809765893,3.95366997813,19.1644507857,0.0,10.6415932552,23.1212625696,10.6402337273,0.0,10.6402337273
 04/24  19:00:00,53.8498097822,3.51916358559,16.6442350161,0.0,12.3080778603,20.4854999863,10.1585949493,0.0,10.1585949493
 04/24  20:00:00,54.7894311072,3.05065144591,14.0283227072,0.0,12.456681583,19.8967753704,9.31572708774,0.0,9.31572708774
 04/24  21:00:00,46.4110734727,2.58847863146,11.5756389092,0.0,9.18739968257,17.702556249,7.62999136469,0.0,7.62999136469
 04/24  22:00:00,36.8097781975,2.12573967915,9.37239514791,0.0,5.91811778209,14.0365255879,6.66671380867,0.0,6.66671380867
 04/24  23:00:00,28.8946678007,1.75625841636,7.72327508528,0.0,3.54045821811,10.5176760807,3.77688114059,0.0,3.77688114059
 04/24  24:00:00,23.4004116965,1.42840429836,6.26012865479,0.0,2.55330491699,7.80157382632,1.24827755603,0.0,1.24827755603
 04/25  01:00:00,21.5310681868,1.19978984631,5.20812421304,0.0,2.55330491699,7.21284921042,0.76550836158,0.0,0.76550836158
 04/25  02:00:00,20.1376021837,1.00375646961,4.3050538946,0.0,2.55330491699,6.91848690247,0.405092756546,0.0,0.405092756546
 04/25  03:00:00,19.0411682309,0.832478631183,3.52707893424,0.0,2.55330491699,6.7713057485,0.405080410367,0.0,0.405080410367
 04/25  04:00:00,20.7386266224,0.761842873141,3.21867963598,0.0,3.82705111198,7.57405300124,0.765210344909,0.0,0.765210344909
 04/25  05:00:00,25.7419645161,0.847098123026,3.59814981791,0.0,6.02426329834,9.91545327661,3.52359811518,0.0,3.52359811518
 04/25  06:00:00,32.1653963038,1.05263440062,4.49779424803,0.0,6.51253267309,14.7454349813,11.5518749079,0.0,11.5518749079
 04/25  07:00:00,30.6660513085,1.21634359035,5.27260742771,0.0,6.01364874671,18.163451543,12.270164561,0.0,12.270164561
 04/25  08:00:00,30.5411946998,1.46557214302,5.84427281519,0.0,4.35151303671,18.8798367041,11.7907523247,0.0,11.7907523247
 04/25  09:00:00,28.8794267519,1.65877556865,6.81293328212,0.0,3.78894180059,16.6187760998,10.3525332573,0.0,10.3525332573
 04/25  10:00:00,28.6834654165,2.0987701895,9.09360402898,0.0,3.78894180059,13.7021493968,9.39372056592,0.0,9.39372056592
 04/25  11:00:00,31.6764636878,2.5315025857,11.5066887502,0.0,3.78894180059,13.8493305508,7.59594677001,0.0,7.59594677001
 04/25  12:00:00,33.8306363954,2.8865403973,13.6162648644,0.0,3.69398621738,13.6338449159,6.63713407886,0.0,6.63713407886
 04/25  13:00:00,35.3523124468,3.13966669378,15.1630980171,0.0,3.78894180059,13.2606059349,5.9180245605,0.0,5.9180245605
 04/25  14:00:00,36.6978056432,3.36823025093,16.4272088104,0.0,3.78894180059,13.1134247809,5.19891504214,0.0,5.19891504214
 04/25  15:00:00,39.9259016195,3.65356606536,18.004959519,0.0,4.71240779196,13.5549682428,5.9180245605,0.0,5.9180245605
 04/25  16:00:00,48.9261413357,3.91821772952,19.2901941837,0.0,7.18559832057,18.5321311015,6.87683725165,0.0,6.87683725165
 04/25  17:00:00,54.6084165128,3.80661686258,19.1063139585,0.0,8.38069375907,23.3147919321,9.03416580673,0.0,9.03416580673
 04/25  18:00:00,56.1942909882,3.75581749965,18.675617663,0.0,10.6415932552,23.1212625696,10.5922364298,0.0,10.5922364298
 04/25  19:00:00,52.9674391301,3.31502086376,15.9660070858,0.0,12.3080778603,20.4854999863,10.1128300843,0.0,10.1128300843
 04/25  20:00:00,53.281692291,2.78775928449,12.7834760524,0.0,12.456681583,19.8967753704,9.27386897952,0.0,9.27386897952
 04/25  21:00:00,44.3127913272,2.24752434458,9.8183110505,0.0,9.18739968257,17.702556249,7.59594677001,0.0,7.59594677001
 04/25  22:00:00,34.4320269359,1.7382069568,7.38217660871,0.0,5.91811778209,14.0365255879,6.63713407886,0.0,6.63713407886
 04/25  23:00:00,26.2641747986,1.32072389309,5.52831660648,0.0,3.54045821811,10.5176760807,3.76069600541,0.0,3.76069600541
 04/25  24:00:00,20.5556442892,0.945263183906,3.8985023619,0.0,2.55330491699,7.80157382632,1.24381269115,0.0,1.24381269115
 04/26  01:00:00,18.5009252829,0.668913233078,2.70885792236,0.0,2.55330491699,7.21284921042,0.763273063865,0.0,0.763273063865
 04/26  02:00:00,16.9522420518,0.42876887164,1.6946813607,0.0,2.55330491699,6.91848690247,0.40453404274,0.0,0.40453404274
 04/26  03:00:00,16.0283993844,0.277746190674,1.0690425282,0.0,2.55330491699,6.7713057485,0.404521733531,0.0,0.404521733531
 04/26  04:00:00,17.7927068532,0.216309372558,0.81829336741,0.0,3.82705111198,7.57405300124,0.76297594681,0.0,0.76297594681
 04/26  05:00:00,22.3193672927,0.215110035556,0.807540681967,0.0,6.02426329834,9.91545327661,3.50852110935,0.0,3.50852110935
 04/26  06:00:00,26.9778120941,0.265119070934,0.990558701305,0.0,6.51253267309,14.7454349813,11.4993809476,0.0,11.4993809476
 04/26  07:00:00,26.0685357634,0.389699692739,1.50173578017,0.0,6.01364874671,18.163451543,12.21431586,0.0,12.21431586
 04/26  08:00:00,26.1591587829,0.726051073425,2.20175796786,0.0,4.35151303671,18.8798367041,11.7371374855,0.0,11.7371374855
 04/26  09:00:00,24.4245229956,0.902662974237,3.11414212025,0.0,3.78894180059,16.6187760998,10.3056202723,0.0,10.3056202723
 04/26  10:00:00,23.6225473336,1.26301511041,4.86844102518,0.0,3.78894180059,13.7021493968,9.35127548428,0.0,9.35127548428
 04/26  11:00:00,25.6495857283,1.5802255544,6.43108782202,0.0,3.78894180059,13.8493305508,7.56187900712,0.0,7.56187900712
 04/26  12:00:00,26.9533540546,1.84956032635,7.77596259451,0.0,3.69398621738,13.6338449159,6.6075342193,0.0,6.6075342193
 04/26  13:00:00,27.6134854609,2.01052945336,8.55340827173,0.0,3.78894180059,13.2606059349,5.89177562843,0.0,5.89177562843
 04/26  14:00:00,27.9120376449,2.10674317121,8.90292789186,0.0,3.78894180059,13.1134247809,5.17601703757,0.0,5.17601703757
 04/26  15:00:00,29.7263516039,2.2071442673,9.25183130141,0.0,4.71240779196,13.5549682428,5.89177562843,0.0,5.89177562843
 04/26  16:00:00,37.952584781,2.37000524849,9.86485011003,0.0,7.18559832057,18.5321311015,6.84612041625,0.0,6.84612041625
 04/26  17:00:00,44.3516580235,2.34642394683,10.3097483849,0.0,8.38069375907,23.3147919321,8.99339618884,0.0,8.99339618884
 04/26  18:00:00,46.8460142058,2.44082846597,10.6423299143,0.0,10.6415932552,23.1212625696,10.544206469,0.0,10.544206469
 04/26  19:00:00,45.11992789,2.18149904914,9.25201766026,0.0,12.3080778603,20.4854999863,10.0670340751,0.0,10.0670340751
 04/26  20:00:00,46.4188943157,1.72007876597,6.98835859568,0.0,12.456681583,19.8967753704,9.2319823858,0.0,9.2319823858
 04/26  21:00:00,38.3502760409,1.2463125067,4.85700760216,0.0,9.18739968257,17.702556249,7.56187900712,0.0,7.56187900712
 04/26  22:00:00,29.2250122008,0.811436009016,3.10193282143,0.0,5.91811778209,14.0365255879,6.6075342193,0.0,6.6075342193
 04/26  23:00:00,21.7915028339,0.49335932734,1.88300920753,0.0,3.54045821811,10.5176760807,3.74449985584,0.0,3.74449985584
 04/26  24:00:00,17.0586660804,0.280439563074,1.06634777397,0.0,2.55330491699,7.80157382632,1.23934478782,0.0,1.23934478782
 04/27  01:00:00,16.0935392037,0.202943189569,0.767441886654,0.0,2.55330491699,7.21284921042,0.761036567803,0.0,0.761036567803
 04/27  02:00:00,15.5523669335,0.151942963296,0.571632150756,0.0,2.55330491699,6.91848690247,0.403975040144,0.0,0.403975040144
 04/27  03:00:00,15.2221158509,0.113969919226,0.426535266147,0.0,2.55330491699,6.7713057485,0.403962771792,0.0,0.403962771792
 04/27  04:00:00,17.2062301045,0.0952301484889,0.352895842783,0.0,3.82705111198,7.57405300124,0.760740444162,0.0,0.760740444162
 04/27  05:00:00,21.7691624466,0.101323050525,0.371122820875,0.0,6.02426329834,9.91545327661,3.49343753476,0.0,3.49343753476
 04/27  06:00:00,26.3508515322,0.135797768558,0.492919441812,0.0,6.51253267309,14.7454349813,11.4468666215,0.0,11.4468666215
 04/27  07:00:00,25.3427000411,0.244084646012,0.921515104655,0.0,6.01364874671,18.163451543,12.1584457174,0.0,12.1584457174
 04/27  08:00:00,25.5014376135,0.608946810309,1.66114106159,0.0,4.35151303671,18.8798367041,11.6835020625,0.0,11.6835020625
 04/27  09:00:00,24.0220647587,0.828598540571,2.78574831709,0.0,3.78894180059,16.6187760998,10.2586892764,0.0,10.2586892764
 04/27  10:00:00,22.8484377646,1.11467168044,4.24267488616,0.0,3.78894180059,13.7021493968,9.30881410704,0.0,9.30881410704
 04/27  11:00:00,25.0583002044,1.45512171291,5.96490613969,0.0,3.78894180059,13.8493305508,7.52779816486,0.0,7.52779816486
 04/27  12:00:00,26.643852494,1.76254211946,7.55347924081,0.0,3.69398621738,13.6338449159,6.5779229957,0.0,6.5779229957
 04/27  13:00:00,27.5681425417,1.9466042313,8.57199057454,0.0,3.78894180059,13.2606059349,5.86551661883,0.0,5.86551661883
 04/27  14:00:00,28.4264621999,2.11217877937,9.41191683875,0.0,3.78894180059,13.1134247809,5.15311024196,0.0,5.15311024196
 04/27  15:00:00,31.1884836628,2.34337873252,10.5777288952,0.0,4.71240779196,13.5549682428,5.86551661883,0.0,5.86551661883
 04/27  16:00:00,39.9798330084,2.59503774355,11.6670658424,0.0,7.18559832057,18.5321311015,6.81539178799,0.0,6.81539178799
 04/27  17:00:00,46.2726431617,2.57783263148,11.9993248385,0.0,8.38069375907,23.3147919321,8.9526109186,0.0,8.9526109186
 04/27  18:00:00,48.5481954077,2.65704622348,12.1282933587,0.0,10.6415932552,23.1212625696,10.4961580685,0.0,10.4961580685
 04/27  19:00:00,46.9940771586,2.43299563398,10.874670344,0.0,12.3080778603,20.4854999863,10.0212204839,0.0,10.0212204839
 04/27  20:00:00,48.8974444233,2.08374437923,9.10324309004,0.0,12.456681583,19.8967753704,9.1900797109,0.0,9.1900797109
 04/27  21:00:00,41.3298251754,1.72322252284,7.35964672049,0.0,9.18739968257,17.702556249,7.52779816486,0.0,7.52779816486
 04/27  22:00:00,32.0852769272,1.30596245478,5.46767110206,0.0,5.91811778209,14.0365255879,6.5779229957,0.0,6.5779229957
 04/27  23:00:00,24.0612924612,0.909793408906,3.73636475318,0.0,3.54045821811,10.5176760807,3.72829748821,0.0,3.72829748821
 04/27  24:00:00,18.5205650923,0.558795872458,2.24989047648,0.0,2.55330491699,7.80157382632,1.23487516916,0.0,1.23487516916
 04/28  01:00:00,17.0470107891,0.386010860472,1.53784580114,0.0,2.55330491699,7.21284921042,0.758799537462,0.0,0.758799537462
 04/28  02:00:00,16.3601121994,0.30818654699,1.22313383296,0.0,2.55330491699,6.91848690247,0.403415914623,0.0,0.403415914623
 04/28  03:00:00,16.0277431125,0.271635472571,1.07449697444,0.0,2.55330491699,6.7713057485,0.403403690964,0.0,0.403403690964
 04/28  04:00:00,18.1112627089,0.27210626398,1.08105233169,0.0,3.82705111198,7.57405300124,0.758504499783,0.0,0.758504499783
 04/28  05:00:00,22.9403379693,0.328223807354,1.31539758682,0.0,6.02426329834,9.91545327661,3.47835185772,0.0,3.47835185772
 04/28  06:00:00,28.0360759346,0.45833785691,1.85560375583,0.0,6.51253267309,14.7454349813,11.3943474787,0.0,11.3943474787
 04/28  07:00:00,27.5367653446,0.648262723225,2.71140233093,0.0,6.01364874671,18.163451543,12.1025706787,0.0,12.1025706787
 04/28  08:00:00,28.3175890079,1.07873044,4.00750882632,0.0,4.35151303671,18.8798367041,11.6298619392,0.0,11.6298619392
 04/28  09:00:00,27.7016469101,1.4350244844,5.85890452457,0.0,3.78894180059,16.6187760998,10.2117541678,0.0,10.2117541678
 04/28  10:00:00,27.357136881,1.84583346183,8.02021222116,0.0,3.78894180059,13.7021493968,9.26634900874,0.0,9.26634900874
 04/28  11:00:00,29.8141126401,2.2082419558,9.96759833242,0.0,3.78894180059,13.8493305508,7.49371433596,0.0,7.49371433596
 04/28  12:00:00,31.5478652062,2.52335939684,11.6966746756,0.0,3.69398621738,13.6338449159,6.54830917715,0.0,6.54830917715
 04/28  13:00:00,32.1039752417,2.65097404978,12.4034534561,0.0,3.78894180059,13.2606059349,5.83925530804,0.0,5.83925530804
 04/28  14:00:00,32.5628905076,2.76218216736,12.8983417584,0.0,3.78894180059,13.1134247809,5.13020143893,0.0,5.13020143893
 04/28  15:00:00,34.9361786571,2.94223663044,13.7265659915,0.0,4.71240779196,13.5549682428,5.83925530804,0.0,5.83925530804
 04/28  16:00:00,43.2699952296,3.12499822162,14.4272675855,0.0,7.18559832057,18.5321311015,6.78466046685,0.0,6.78466046685
 04/28  17:00:00,49.1768897263,3.04862933891,14.4327746957,0.0,8.38069375907,23.3147919321,8.91182207419,0.0,8.91182207419
 04/28  18:00:00,50.93046004,3.03434171015,14.1332625044,0.0,10.6415932552,23.1212625696,10.4481054573,0.0,10.4481054573
 04/28  19:00:00,49.6029198858,2.82930134997,13.0872073552,0.0,12.3080778603,20.4854999863,9.97540287785,0.0,9.97540287785
 04/28  20:00:00,52.537660053,2.63436912663,12.1928339723,0.0,12.456681583,19.8967753704,9.14817336389,0.0,9.14817336389
 04/28  21:00:00,46.0317436799,2.44805662979,11.336731118,0.0,9.18739968257,17.702556249,7.49371433596,0.0,7.49371433596
 04/28  22:00:00,37.3682995542,2.1489131803,9.90774300355,0.0,5.91811778209,14.0365255879,6.54830917715,0.0,6.54830917715
 04/28  23:00:00,29.7194504427,1.84694591198,8.45737023169,0.0,3.54045821811,10.5176760807,3.7120937007,0.0,3.7120937007
 04/28  24:00:00,24.3837325225,1.56406718201,7.10778659716,0.0,2.55330491699,7.80157382632,1.23040515881,0.0,1.23040515881
 04/29  01:00:00,22.880322842,1.40619033883,6.35097837574,0.0,2.55330491699,7.21284921042,0.756562637104,0.0,0.756562637104
 04/29  02:00:00,21.9856686683,1.30065652656,5.85622032225,0.0,2.55330491699,6.91848690247,0.402856832086,0.0,0.402856832086
 04/29  03:00:00,21.3573487959,1.21657634967,5.45916178072,0.0,2.55330491699,6.7713057485,0.402844656902,0.0,0.402844656902
 04/29  04:00:00,23.2838110682,1.19078541991,5.33492153504,0.0,3.82705111198,7.57405300124,0.756268776641,0.0,0.756268776641
 04/29  05:00:00,28.3208959814,1.28119570331,5.74298370293,0.0,6.02426329834,9.91545327661,3.46326854516,0.0,3.46326854516
 04/29  06:00:00,33.8633594179,1.48365193125,6.65757316488,0.0,6.51253267309,14.7454349813,11.3418390694,0.0,11.3418390694
 04/29  07:00:00,32.8708341339,1.60995889495,7.27730431094,0.0,6.01364874671,17.9699221805,12.0467072907,0.0,12.0467072907
 04/29  08:00:00,30.43497656,1.55100885175,7.09903153535,0.0,3.66783283761,18.1171033345,11.5762330006,0.0,11.5762330006
 04/29  09:00:00,28.4603349447,1.68667626226,7.81235435007,0.0,3.10526160149,15.8560427302,10.1648288458,0.0,10.1648288458
 04/29  10:00:00,27.398847355,1.99187418606,9.36229553962,0.0,3.10526160149,12.9394160272,9.22389276502,0.0,9.22389276502
 04/29  11:00:00,29.4168566878,2.29063394368,10.934363961,0.0,3.10526160149,13.0865971812,7.45963761403,0.0,7.45963761403
 04/29  12:00:00,30.5175045981,2.47418399577,11.9986429732,0.0,3.10526160149,12.9394160272,6.5187015335,0.0,6.5187015335
 04/29  13:00:00,30.3280744815,2.51428960593,12.2106507085,0.0,3.10526160149,12.4978725653,5.8129994731,0.0,5.8129994731
 04/29  14:00:00,30.3218064905,2.55569045969,12.3101630177,0.0,3.10526160149,12.3506914113,5.10729741271,0.0,5.10729741271
 04/29  15:00:00,32.1027450276,2.64565109148,12.6361314697,0.0,4.02872759285,12.7922348732,5.8129994731,0.0,5.8129994731
 04/29  16:00:00,40.2425493834,2.78509572928,13.1861378003,0.0,6.50191812146,17.7693977319,6.75393555363,0.0,6.75393555363
 04/29  17:00:00,48.4378219871,2.9738577375,13.9620079203,0.0,8.38069375907,23.1212625696,8.87104173482,0.0,8.87104173482
 04/29  18:00:00,50.9841541802,3.04450511698,14.1767932377,0.0,10.6415932552,23.1212625696,10.4000628657,0.0,10.4000628657
 04/29  19:00:00,49.8756268584,2.88104674528,13.3081689326,0.0,12.3080778603,20.4854999863,9.92959482541,0.0,9.92959482541
 04/29  20:00:00,52.8065672071,2.70175138239,12.3943588706,0.0,12.456681583,19.8967753704,9.10627575495,0.0,9.10627575495
 04/29  21:00:00,46.1244705365,2.49841683502,11.3790977694,0.0,9.18739968257,17.702556249,7.45963761403,0.0,7.45963761403
 04/29  22:00:00,37.5137537365,2.20218016099,9.99993020508,0.0,5.91811778209,14.0365255879,6.5187015335,0.0,6.5187015335
 04/29  23:00:00,30.1073479818,1.92855270242,8.76366098031,0.0,3.54045821811,10.5176760807,3.69589329191,0.0,3.69589329191
 04/29  24:00:00,25.0168401513,1.67781971288,7.62714169502,0.0,2.55330491699,7.80157382632,1.22593608053,0.0,1.22593608053
 04/30  01:00:00,23.8471757651,1.56950489817,7.15451673951,0.0,2.55330491699,7.21284921042,0.75432653098,0.0,0.75432653098
 04/30  02:00:00,23.2781342653,1.51429928554,6.93504316028,0.0,2.55330491699,6.91848690247,0.402297958433,0.0,0.402297958433
 04/30  03:00:00,22.9940539204,1.48400707363,6.82843618123,0.0,2.55330491699,6.7713057485,0.402285835451,0.0,0.402285835451
 04/30  04:00:00,24.9322695979,1.46297124034,6.71119424426,0.0,3.82705111198,7.57405300124,0.754033937659,0.0,0.754033937659
 04/30  05:00:00,29.7341250904,1.5191788766,6.91822963862,0.0,6.02426329834,9.91545327661,3.44819206336,0.0,3.44819206336
 04/30  06:00:00,34.9835579397,1.67775944777,7.58366417009,0.0,6.51253267309,14.7454349813,11.289356941,0.0,11.289356941
 04/30  07:00:00,34.2700014842,1.84684610378,8.43958445238,0.0,6.01364874671,17.9699221805,11.9908720967,0.0,11.9908720967
 04/30  08:00:00,32.5773156947,1.89967152775,8.89270799407,0.0,3.66783283761,18.1171033345,11.5226311285,0.0,11.5226311285
 04/30  09:00:00,31.6591216201,2.19119675112,10.5066205366,0.0,3.10526160149,15.8560427302,10.1179272069,0.0,10.1179272069
 04/30  10:00:00,31.2096175914,2.5712157815,12.5937241806,0.0,3.10526160149,12.9394160272,9.18145794888,0.0,9.18145794888
 04/30  11:00:00,33.9882423316,2.9654466154,14.830936933,0.0,3.10526160149,13.0865971812,7.42557809055,0.0,7.42557809055
 04/30  12:00:00,36.3566826553,3.32752237189,16.9844826543,0.0,3.10526160149,12.9394160272,6.48910883277,0.0,6.48910883277
 04/30  13:00:00,37.3022790339,3.53226625848,18.1668786083,0.0,3.10526160149,12.4978725653,5.78675688944,0.0,5.78675688944
 04/30  14:00:00,37.5956770568,3.60575454725,18.5339694964,0.0,3.10526160149,12.3506914113,5.0844049461,0.0,5.0844049461
 04/30  15:00:00,39.9348667044,3.76623448723,19.3476697508,0.0,4.02872759285,12.7922348732,5.78675688944,0.0,5.78675688944
 04/30  16:00:00,47.9102082661,3.89918674995,19.7397056624,0.0,6.50191812146,17.7693977319,6.72322614721,0.0,6.72322614721
 04/30  17:00:00,55.3022287511,4.00813536328,19.7921370586,0.0,8.38069375907,23.1212625696,8.83028197721,0.0,8.83028197721
 04/30  18:00:00,56.4441317824,3.89808672141,18.7831892355,0.0,10.6415932552,23.1212625696,10.3520445211,0.0,10.3520445211
 04/30  19:00:00,54.099005162,3.5529091775,16.8596848039,0.0,12.3080778603,20.4854999863,9.88380989221,0.0,9.88380989221
 04/30  20:00:00,56.2488136597,3.24940732456,15.2889493811,0.0,12.456681583,19.8967753704,9.06439929165,0.0,9.06439929165
 04/30  21:00:00,49.0087885821,2.95857915595,13.8032534941,0.0,9.18739968257,17.702556249,7.42557809055,0.0,7.42557809055
 04/30  22:00:00,39.9545986099,2.59694508452,12.0460101549,0.0,5.91811778209,14.0365255879,6.48910883277,0.0,6.48910883277
 04/30  23:00:00,32.088927386,2.2551237381,10.4186693488,0.0,3.54045821811,10.5176760807,3.67970105944,0.0,3.67970105944
 04/30  24:00:00,26.5764261837,1.94011199047,8.92443544986,0.0,2.55330491699,7.80157382632,1.22146925778,0.0,1.22146925778
 05/01  01:00:00,24.8436396348,1.74245950102,7.97802600633,0.0,2.55330491699,7.21284921042,0.752091883132,0.0,0.752091883132
 05/01  02:00:00,23.6059435893,1.57965633164,7.19749543816,0.0,2.55330491699,6.91848690247,0.401739459509,0.0,0.401739459509
 05/01  03:00:00,22.7826540643,1.46352677647,6.63751662232,0.0,2.55330491699,6.7713057485,0.401727392401,0.0,0.401727392401
 05/01  04:00:00,24.4919744184,1.40232494539,6.33154535972,0.0,3.82705111198,7.57405300124,0.751800645517,0.0,0.751800645517
 05/01  05:00:00,29.4758365156,1.48334768967,6.6957722508,0.0,6.02426329834,9.91545327661,3.43312687658,0.0,3.43312687658
 05/01  06:00:00,35.203472606,1.71321866367,7.76811962055,0.0,6.51253267309,14.7454349813,11.2369166325,0.0,11.2369166325
 05/01  07:00:00,34.8591935457,1.90929112163,8.77280213355,0.0,6.01364874671,18.163451543,11.9350816318,0.0,11.9350816318
 05/01  08:00:00,35.2252686116,2.19599454706,9.797924323,0.0,4.35151303671,18.8798367041,11.4690721965,0.0,11.4690721965
 05/01  09:00:00,34.1138806393,2.47800681078,11.2281559274,0.0,3.78894180059,16.6187760998,10.0710631406,0.0,10.0710631406
 05/01  10:00:00,33.8408709813,2.89530022114,13.4544795621,0.0,3.78894180059,13.7021493968,9.139057127,0.0,9.139057127
 05/01  11:00:00,35.7659651618,3.15594852597,14.971744284,0.0,3.78894180059,13.8493305508,7.39154585193,0.0,7.39154585193
 05/01  12:00:00,37.4183689158,3.44658022539,16.6439575567,0.0,3.69398621738,13.6338449159,6.45953983856,0.0,6.45953983856
 05/01  13:00:00,37.2931167198,3.47719077618,16.7663782077,0.0,3.78894180059,13.2606059349,5.76053532854,0.0,5.76053532854
 05/01  14:00:00,36.0543378619,3.34441399409,15.807557286,0.0,3.78894180059,13.1134247809,5.06153081851,0.0,5.06153081851
 05/01  15:00:00,36.4644781147,3.23003555631,14.9670665232,0.0,4.71240779196,13.5549682428,5.76053532854,0.0,5.76053532854
 05/01  16:00:00,44.236369798,3.31288287163,15.2057575039,0.0,7.18559832057,18.5321311015,6.6925413419,0.0,6.6925413419
 05/01  17:00:00,50.4057619752,3.26309136438,15.4471849191,0.0,8.38069375907,23.3147919321,8.78955487198,0.0,8.78955487198
 05/01  18:00:00,52.9271704622,3.35353099213,15.8107836446,0.0,10.6415932552,23.1212625696,10.3040646437,0.0,10.3040646437
 05/01  19:00:00,51.584057058,3.15584583886,14.7418000385,0.0,12.3080778603,20.4854999863,9.83806163702,0.0,9.83806163702
 05/01  20:00:00,54.0160777494,2.90338547136,13.402235324,0.0,12.456681583,19.8967753704,9.02255637532,0.0,9.02255637532
 05/01  21:00:00,46.8687598743,2.62972639537,11.9920775469,0.0,9.18739968257,17.702556249,7.39154585193,0.0,7.39154585193
 05/01  22:00:00,37.6670297304,2.2433465367,10.1120398233,0.0,5.91811778209,14.0365255879,6.45953983856,0.0,6.45953983856
 05/01  23:00:00,29.4629389498,1.84207913959,8.20572551119,0.0,3.54045821811,10.5176760807,3.66352179846,0.0,3.66352179846
 05/01  24:00:00,23.6221540603,1.46425155477,6.44602376218,0.0,2.55330491699,7.80157382632,1.21700601337,0.0,1.21700601337
 05/02  01:00:00,22.186512884,1.30543939612,5.75791936043,0.0,2.55330491699,7.21284921042,0.7498593572,0.0,0.7498593572
 05/02  02:00:00,21.8239726466,1.27908966912,5.716091158,0.0,2.55330491699,6.91848690247,0.401181501055,0.0,0.401181501055
 05/02  03:00:00,21.9052915521,1.30714116015,5.91653972643,0.0,2.55330491699,6.7713057485,0.401169493434,0.0,0.401169493434
 05/02  04:00:00,24.2614158133,1.3521142429,6.15119745715,0.0,3.82705111198,7.57405300124,0.749569562452,0.0,0.749569562452
 05/02  05:00:00,29.5284858622,1.48293444388,6.74883484316,0.0,6.02426329834,9.91545327661,3.41807744574,0.0,3.41807744574
 05/02  06:00:00,35.3150787564,1.72747717536,7.86546725921,0.0,6.51253267309,14.7454349813,11.184533671,0.0,11.184533671
 05/02  07:00:00,34.9417322667,1.92158196123,8.84305001499,0.0,6.01364874671,18.163451543,11.8793524178,0.0,11.8793524178
 05/02  08:00:00,35.1279876653,2.17666985655,9.71996806721,0.0,4.35151303671,18.8798367041,11.4155720656,0.0,11.4155720656
 05/02  09:00:00,33.634320665,2.39717348799,10.829429276,0.0,3.78894180059,16.6187760998,10.0242505253,0.0,10.0242505253
 05/02  10:00:00,33.3741683464,2.80728294826,13.0757942002,0.0,3.78894180059,13.7021493968,9.09670285597,0.0,9.09670285597
 05/02  11:00:00,36.5552852513,3.25476710088,15.6622457986,0.0,3.78894180059,13.8493305508,7.3575509765,0.0,7.3575509765
 05/02  12:00:00,39.1036157413,3.66069923934,18.1150853682,0.0,3.69398621738,13.6338449159,6.43000330745,0.0,6.43000330745
 05/02  13:00:00,40.3559156363,3.88020605602,19.4261618444,0.0,3.78894180059,13.2606059349,5.73434255566,0.0,5.73434255566
 05/02  14:00:00,40.5734707046,3.95379750486,19.7173066179,0.0,3.78894180059,13.1134247809,5.03868180388,0.0,5.03868180388
 05/02  15:00:00,42.2986506404,4.02873425151,20.0025403537,0.0,4.71240779196,13.5549682428,5.73434255566,0.0,5.73434255566
 05/02  16:00:00,50.1175869533,4.12885205818,20.2710054727,0.0,7.18559832057,18.5321311015,6.66189022471,0.0,6.66189022471
 05/02  17:00:00,55.314690564,3.97317514706,19.6460297252,0.0,8.38069375907,23.3147919321,8.74887248007,0.0,8.74887248007
 05/02  18:00:00,56.8709157695,3.94090612364,19.1671538203,0.0,10.6415932552,23.1212625696,10.2561374423,0.0,10.2561374423
 05/02  19:00:00,54.336635336,3.70908633083,17.8339711579,0.0,12.3080778603,20.4854999863,9.79236360776,0.0,9.79236360776
 05/02  20:00:00,57.7772616994,3.47571087052,16.5910938748,0.0,12.456681583,19.8967753704,8.98075939734,0.0,8.98075939734
 05/02  21:00:00,50.7277559489,3.22104330326,15.2597567136,0.0,9.18739968257,17.702556249,7.3575509765,0.0,7.3575509765
 05/02  22:00:00,41.5763460053,2.84892201742,13.4157806175,0.0,5.91811778209,14.0365255879,6.43000330745,0.0,6.43000330745
 05/02  23:00:00,33.5275589774,2.48085123944,11.6315734388,0.0,3.54045821811,10.5176760807,3.6473603003,0.0,3.6473603003
 05/02  24:00:00,27.8417182742,2.14054888127,9.98929064955,0.0,2.55330491699,7.80157382632,1.21254766905,0.0,1.21254766905
 05/03  01:00:00,26.3949926041,1.98818452982,9.28365394682,0.0,2.55330491699,7.21284921042,0.747629616217,0.0,0.747629616217
 05/03  02:00:00,25.8101185588,1.92945165898,9.05187508031,0.0,2.55330491699,6.91848690247,0.400624248654,0.0,0.400624248654
 05/03  03:00:00,25.5543542709,1.9028545482,8.96988905724,0.0,2.55330491699,6.7713057485,0.400612304076,0.0,0.400612304076
 05/03  04:00:00,27.6915439008,1.91011452995,9.02332525763,0.0,3.82705111198,7.57405300124,0.747341350065,0.0,0.747341350065
 05/03  05:00:00,33.0192896866,2.04751050931,9.6750626021,0.0,6.02426329834,9.91545327661,3.40304822715,0.0,3.40304822715
 05/03  06:00:00,38.8570932373,2.29347855373,10.8414803618,0.0,6.51253267309,14.7454349813,11.1322235662,0.0,11.1322235662
 05/03  07:00:00,38.5238624256,2.48843463031,11.8583275048,0.0,6.01364874671,18.163451543,11.8237009583,0.0,11.8237009583
 05/03  08:00:00,38.8529013203,2.74417628713,12.8773752916,0.0,4.35151303671,18.8798367041,11.3621465793,0.0,11.3621465793
 05/03  09:00:00,37.1344409073,2.93102424259,13.7956987637,0.0,3.78894180059,16.6187760998,9.977503224,0.0,9.977503224
 05/03  10:00:00,36.2609622626,3.25066345831,15.5192076063,0.0,3.78894180059,13.7021493968,9.05440767862,0.0,9.05440767862
 05/03  11:00:00,38.2140797976,3.53050258456,17.0453048612,0.0,3.78894180059,13.8493305508,7.32360353152,0.0,7.32360353152
 05/03  12:00:00,39.5993066722,3.79281688486,18.4786586536,0.0,3.69398621738,13.6338449159,6.4005079864,0.0,6.4005079864
 05/03  13:00:00,40.5466957128,3.96878984799,19.528358129,0.0,3.78894180059,13.2606059349,5.70818632757,0.0,5.70818632757
 05/03  14:00:00,41.1912670718,4.08842228282,20.2004782072,0.0,3.78894180059,13.1134247809,5.01586466873,0.0,5.01586466873
 05/03  15:00:00,43.2252264128,4.18778746236,20.7700629153,0.0,4.71240779196,13.5549682428,5.70818632757,0.0,5.70818632757
 05/03  16:00:00,51.4157801269,4.32376475181,21.3742859526,0.0,7.18559832057,18.5321311015,6.63128187268,0.0,6.63128187268
 05/03  17:00:00,57.1247807097,4.22837253279,21.2009224851,0.0,8.38069375907,23.3147919321,8.7082468492,0.0,8.7082468492
 05/03  18:00:00,59.2387018169,4.2640050881,21.2118409033,0.0,10.6415932552,23.1212625696,10.20827711,0.0,10.20827711
 05/03  19:00:00,57.2043462503,4.10646032429,20.3043080788,0.0,12.3080778603,20.4854999863,9.74672933746,0.0,9.74672933746
 05/03  20:00:00,61.1585199405,3.95408928134,19.4939737051,0.0,12.456681583,19.8967753704,8.93902073548,0.0,8.93902073548
 05/03  21:00:00,54.4810958132,3.75958521895,18.4745546622,0.0,9.18739968257,17.702556249,7.32360353152,0.0,7.32360353152
 05/03  22:00:00,45.450379975,3.41714151846,16.7215950861,0.0,5.91811778209,14.0365255879,6.4005079864,0.0,6.4005079864
 05/03  23:00:00,37.3356869812,3.05149486218,14.8690578199,0.0,3.54045821811,10.5176760807,3.63122135105,0.0,3.63122135105
 05/03  24:00:00,31.5787113824,2.71167479418,13.1551578449,0.0,2.55330491699,7.80157382632,1.20809554512,0.0,1.20809554512
 05/04  01:00:00,28.3982701919,2.31595265516,10.9591634093,0.0,2.55330491699,7.21284921042,0.745403322415,0.0,0.745403322415
 05/04  02:00:00,24.9606518942,1.83020544349,8.30165463123,0.0,2.55330491699,6.91848690247,0.400067867689,0.0,0.400067867689
 05/04  03:00:00,22.1255905516,1.39212144907,6.05185843707,0.0,2.55330491699,6.7713057485,0.400055989647,0.0,0.400055989647
 05/04  04:00:00,22.5879220078,1.11617194632,4.71364594822,0.0,3.82705111198,7.57405300124,0.745116669124,0.0,0.745116669124
 05/04  05:00:00,26.5832692673,1.02598129345,4.26057139867,0.0,6.02426329834,9.91545327661,3.38804367114,0.0,3.38804367114
 05/04  06:00:00,31.0336844847,1.04401760072,4.26753256217,0.0,6.51253267309,14.7454349813,11.0800018061,0.0,11.0800018061
 05/04  07:00:00,29.1973284612,0.996917255654,4.02331091513,0.0,6.01364874671,18.163451543,11.7681437338,0.0,11.7681437338
 05/04  08:00:00,27.7861392281,1.02562582701,3.52916365956,0.0,4.35151303671,18.8798367041,11.3088115592,0.0,11.3088115592
 05/04  09:00:00,24.4627653284,0.947219735134,3.10782769221,0.0,3.78894180059,16.6187760998,9.93083508056,0.0,9.93083508056
 05/04  10:00:00,21.8856649035,1.01749152153,3.37708218401,0.0,3.78894180059,13.7021493968,9.01218412026,0.0,9.01218412026
 05/04  11:00:00,22.7391007407,1.14987759493,3.95095079391,0.0,3.78894180059,13.8493305508,7.28971357021,0.0,7.28971357021
 05/04  12:00:00,23.1220340659,1.28282573498,4.51137719716,0.0,3.69398621738,13.6338449159,6.37106261018,0.0,6.37106261018
 05/04  13:00:00,23.5677497418,1.40508875259,5.1131132534,0.0,3.78894180059,13.2606059349,5.68207439016,0.0,5.68207439016
 05/04  14:00:00,24.1866158705,1.5314393618,5.75280992685,0.0,3.78894180059,13.1134247809,4.99308617014,0.0,4.99308617014
 05/04  15:00:00,26.5685953741,1.70194018471,6.59927915426,0.0,4.71240779196,13.5549682428,5.68207439016,0.0,5.68207439016
 05/04  16:00:00,35.2530672093,1.92292892086,7.61240886593,0.0,7.18559832057,18.5321311015,6.60072535019,0.0,6.60072535019
 05/04  17:00:00,41.8145784849,1.90984439337,8.20924839986,0.0,8.38069375907,23.3147919321,8.66769001025,0.0,8.66769001025
 05/04  18:00:00,44.8375758167,2.08120534772,8.99351464348,0.0,10.6415932552,23.1212625696,10.1604978203,0.0,10.1604978203
 05/04  19:00:00,42.7267704152,1.89237800786,8.04081456007,0.0,12.3080778603,20.4854999863,9.70117234028,0.0,9.70117234028
 05/04  20:00:00,45.6419601951,1.55231984879,6.37918339225,0.0,12.456681583,19.8967753704,8.89735275025,0.0,8.89735275025
 05/04  21:00:00,38.1923817147,1.19487165661,4.750554126,0.0,9.18739968257,17.702556249,7.28971357021,0.0,7.28971357021
 05/04  22:00:00,29.2494072298,0.805903744931,3.13186011447,0.0,5.91811778209,14.0365255879,6.37106261018,0.0,6.37106261018
 05/04  23:00:00,21.7205711774,0.477971965386,1.82746491291,0.0,3.54045821811,10.5176760807,3.6151097301,0.0,3.6151097301
 05/04  24:00:00,16.9841395216,0.267554276223,1.00470650197,0.0,2.55330491699,7.80157382632,1.20365096003,0.0,1.20365096003
 05/05  01:00:00,15.8938956231,0.164138947706,0.60660254796,0.0,2.55330491699,7.21284921042,0.743181137025,0.0,0.743181137025
 05/05  02:00:00,15.2946771192,0.100375928562,0.365509371211,0.0,2.55330491699,6.91848690247,0.399512523286,0.0,0.399512523286
 05/05  03:00:00,15.0220736675,0.0740930045889,0.266369997393,0.0,2.55330491699,6.7713057485,0.399500715214,0.0,0.399500715214
 05/05  04:00:00,17.0156157979,0.0566841993002,0.200827485341,0.0,3.82705111198,7.57405300124,0.742896179364,0.0,0.742896179364
 05/05  05:00:00,21.5495978473,0.0563690816241,0.196512190547,0.0,6.02426329834,9.91545327661,3.37306822076,0.0,3.37306822076
 05/05  06:00:00,26.05250647,0.0743925454462,0.255979602746,0.0,6.51253267309,14.7454349813,11.0278838528,0.0,11.0278838528
 05/05  07:00:00,24.777121513,0.131819126735,0.46820209578,0.0,6.01364874671,18.163451543,11.7126971971,0.0,11.7126971971
 05/05  08:00:00,24.7825105941,0.477975081258,1.07318577124,0.0,4.35151303671,18.8798367041,11.2555827998,0.0,11.2555827998
 05/05  09:00:00,22.9275414839,0.64839957345,1.87142400938,0.0,3.78894180059,16.6187760998,9.88425991528,0.0,9.88425991528
 05/05  10:00:00,21.0054970722,0.823235985077,2.69116988911,0.0,3.78894180059,13.7021493968,8.970044685,0.0,8.970044685
 05/05  11:00:00,22.1342769785,0.991998875073,3.50400575157,0.0,3.78894180059,13.8493305508,7.25589112875,0.0,7.25589112875
 05/05  12:00:00,22.8261583974,1.16465942585,4.33366783784,0.0,3.69398621738,13.6338449159,6.34167589875,0.0,6.34167589875
 05/05  13:00:00,23.6533714883,1.34774780262,5.25607594988,0.0,3.78894180059,13.2606059349,5.65601447625,0.0,5.65601447625
 05/05  14:00:00,24.9330238406,1.5928610274,6.43779623137,0.0,3.78894180059,13.1134247809,4.97035305375,0.0,4.97035305375
 05/05  15:00:00,28.2877109512,1.93468443043,8.08565048559,0.0,4.71240779196,13.5549682428,5.65601447625,0.0,5.65601447625
 05/05  16:00:00,37.7992052066,2.30071375725,9.78076202689,0.0,7.18559832057,18.5321311015,6.57022970625,0.0,6.57022970625
 05/05  17:00:00,44.9170140235,2.39370802778,10.827820304,0.0,8.38069375907,23.3147919321,8.62721397374,0.0,8.62721397374
 05/05  18:00:00,48.1304260953,2.60154931895,11.7660209508,0.0,10.6415932552,23.1212625696,10.1128137225,0.0,10.1128137225
 05/05  19:00:00,45.7543007982,2.39926841683,10.5614545341,0.0,12.3080778603,20.4854999863,9.65570610749,0.0,9.65570610749
 05/05  20:00:00,47.7491149549,1.93159235745,8.1070656434,0.0,12.456681583,19.8967753704,8.85576778124,0.0,8.85576778124
 05/05  21:00:00,39.410033898,1.43055847991,5.73251948606,0.0,9.18739968257,17.702556249,7.25589112875,0.0,7.25589112875
 05/05  22:00:00,30.0130510827,0.957565273153,3.74384243919,0.0,5.91811778209,14.0365255879,6.34167589875,0.0,6.34167589875
 05/05  23:00:00,22.2307659038,0.577994290645,2.2376373141,0.0,3.54045821811,10.5176760807,3.59903020875,0.0,3.59903020875
 05/05  24:00:00,17.1471674669,0.297320430847,1.13796829273,0.0,2.55330491699,7.80157382632,1.19921523,0.0,1.19921523
 05/06  01:00:00,16.0247052156,0.188377616673,0.713173471504,0.0,2.55330491699,7.21284921042,0.740963720078,0.0,0.740963720078
 05/06  02:00:00,15.4068719057,0.121788521404,0.456291564863,0.0,2.55330491699,6.91848690247,0.39895838027,0.0,0.39895838027
 05/06  03:00:00,15.0847330977,0.0856272450104,0.317495187218,0.0,2.55330491699,6.7713057485,0.398946645537,0.0,0.398946645537
 05/06  04:00:00,17.1001308065,0.073242166788,0.268784526488,0.0,3.82705111198,7.57405300124,0.740680539294,0.0,0.740680539294
 05/06  05:00:00,21.6623247465,0.0790130038581,0.286595167443,0.0,6.02426329834,9.91545327661,3.35812631046,0.0,3.35812631046
 05/06  06:00:00,26.2048833318,0.105086210064,0.377662799937,0.0,6.51253267309,14.7454349813,10.9758851374,0.0,10.9758851374
 05/06  07:00:00,25.119723683,0.238398959484,0.897753795492,0.0,6.01364874671,17.9699221805,11.657377768,0.0,11.657377768
 05/06  08:00:00,23.8070005223,0.401545900944,1.62051844846,0.0,3.66783283761,18.1171033345,11.2024760644,0.0,11.2024760644
 05/06  09:00:00,22.6981820856,0.702617533421,3.03426021978,0.0,3.10526160149,15.8560427302,9.83779152095,0.0,9.83779152095
 05/06  10:00:00,21.8347284261,1.05407508897,4.73597570784,0.0,3.10526160149,12.9394160272,8.92800185203,0.0,8.92800185203
 05/06  11:00:00,24.1360822522,1.41776430062,6.52645916848,0.0,3.10526160149,13.0865971812,7.22214622333,0.0,7.22214622333
 05/06  12:00:00,25.9854447864,1.74088411676,8.19988304053,0.0,3.10526160149,12.9394160272,6.3123565547,0.0,6.3123565547
 05/06  13:00:00,27.1977886746,1.99805892938,9.59659557807,0.0,3.10526160149,12.4978725653,5.63001430322,0.0,5.63001430322
 05/06  14:00:00,29.1219605598,2.32101171393,11.3449958328,0.0,3.10526160149,12.3506914113,4.94767205175,0.0,4.94767205175
 05/06  15:00:00,33.0506107641,2.7167881296,13.512860168,0.0,4.02872759285,12.7922348732,5.63001430322,0.0,5.63001430322
 05/06  16:00:00,42.3260700616,3.04802238913,15.0067318186,0.0,6.50191812146,17.7693977319,6.53980397186,0.0,6.53980397186
 05/06  17:00:00,50.5404992937,3.29202702793,15.7465159365,0.0,8.38069375907,23.1212625696,8.58683072629,0.0,8.58683072629
 05/06  18:00:00,52.5211329187,3.31970570648,15.4385713867,0.0,10.6415932552,23.1212625696,10.0652389378,0.0,10.0652389378
 05/06  19:00:00,49.3892417493,3.01038097032,13.5852829318,0.0,12.3080778603,20.4854999863,9.6103441035,0.0,9.6103441035
 05/06  20:00:00,51.3226471929,2.53116035963,11.0810298792,0.0,12.456681583,19.8967753704,8.81427814344,0.0,8.81427814344
 05/06  21:00:00,42.9780766541,2.04499349491,8.68612722711,0.0,9.18739968257,17.702556249,7.22214622333,0.0,7.22214622333
 05/06  22:00:00,33.2893591758,1.54535661389,6.43235919148,0.0,5.91811778209,14.0365255879,6.3123565547,0.0,6.3123565547
 05/06  23:00:00,25.1973005325,1.12979989144,4.65236634196,0.0,3.54045821811,10.5176760807,3.5829875488,0.0,3.5829875488
 05/06  24:00:00,19.5845426805,0.763883165442,3.10878077169,0.0,2.55330491699,7.80157382632,1.19478966863,0.0,1.19478966863
 05/07  01:00:00,17.8659089184,0.54458625968,2.19816853123,0.0,2.55330491699,7.21284921042,0.738751730211,0.0,0.738751730211
 05/07  02:00:00,16.8644280367,0.405040105773,1.63059611149,0.0,2.55330491699,6.91848690247,0.398405603113,0.0,0.398405603113
 05/07  03:00:00,16.298660742,0.322619569889,1.29443050661,0.0,2.55330491699,6.7713057485,0.398393945026,0.0,0.398393945026
 05/07  04:00:00,18.3303665349,0.312455262398,1.25980715929,0.0,3.82705111198,7.57405300124,0.738470406001,0.0,0.738470406001
 05/07  05:00:00,23.3662144756,0.406713485818,1.66278441467,0.0,6.02426329834,9.91545327661,3.34322236481,0.0,3.34322236481
 05/07  06:00:00,28.9509344766,0.627168460679,2.60163169417,0.0,6.51253267309,14.7454349813,10.9240210555,0.0,10.9240210555
 05/07  07:00:00,28.764966732,0.903230161895,3.87816564205,0.0,6.01364874671,17.9699221805,11.6022018289,0.0,11.6022018289
 05/07  08:00:00,27.7785732149,1.09108334219,4.90255369988,0.0,3.66783283761,18.1171033345,11.1495070801,0.0,11.1495070801
 05/07  09:00:00,27.7607864997,1.54250220263,7.25697996474,0.0,3.10526160149,15.8560427302,9.79144365876,0.0,9.79144365876
 05/07  10:00:00,28.2675895676,2.0855576486,10.1373542897,0.0,3.10526160149,12.9394160272,8.88606807193,0.0,8.88606807193
 05/07  11:00:00,31.5302699777,2.56561082112,12.7728003734,0.0,3.10526160149,13.0865971812,7.18848884721,0.0,7.18848884721
 05/07  12:00:00,34.0219372019,2.94750432048,15.0297552523,0.0,3.10526160149,12.9394160272,6.28311326069,0.0,6.28311326069
 05/07  13:00:00,35.4219414439,3.21657450746,16.6022327693,0.0,3.10526160149,12.4978725653,5.6040815708,0.0,5.6040815708
 05/07  14:00:00,36.7661116325,3.45112271471,17.8590359047,0.0,3.10526160149,12.3506914113,4.92504988091,0.0,4.92504988091
 05/07  15:00:00,39.9030635382,3.72870280077,19.353398271,0.0,4.02872759285,12.7922348732,5.6040815708,0.0,5.6040815708
 05/07  16:00:00,48.4324855803,3.936994056,20.2241756705,0.0,6.50191812146,17.7693977319,6.50945715732,0.0,6.50945715732
 05/07  17:00:00,55.7164559358,4.01349419016,20.2010054164,0.0,8.38069375907,23.1212625696,8.54655222699,0.0,8.54655222699
 05/07  18:00:00,57.4497985806,3.99274896065,19.6941937945,0.0,10.6415932552,23.1212625696,10.0177875551,0.0,10.0177875551
