Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/07  19:00:00,54.2524976009,3.67365672707,17.7852630265,0.0,12.3080778603,20.4854999863,9.56509976182,0.0,9.56509976182
 05/07  20:00:00,56.7901918825,3.3107455157,15.7689894127,0.0,12.456681583,19.8967753704,8.77289612362,0.0,8.77289612362
 05/07  21:00:00,48.9947663687,2.94601225367,13.801798183,0.0,9.18739968257,17.702556249,7.18848884721,0.0,7.18848884721
 05/07  22:00:00,39.6458728034,2.54161105265,11.7926183803,0.0,5.91811778209,14.0365255879,6.28311326069,0.0,6.28311326069
 05/07  23:00:00,31.8058433594,2.20180310951,10.1889059508,0.0,3.54045821811,10.5176760807,3.56698650113,0.0,3.56698650113
 05/07  24:00:00,26.3341675699,1.89267996343,8.72960886311,0.0,2.55330491699,7.80157382632,1.19037558652,0.0,1.19037558652
 05/08  01:00:00,24.8343218131,1.73293861977,7.97822906588,0.0,2.55330491699,7.21284921042,0.736545824466,0.0,0.736545824466
 05/08  02:00:00,23.9979680741,1.63606638713,7.53310986751,0.0,2.55330491699,6.91848690247,0.397854355886,0.0,0.397854355886
 05/08  03:00:00,23.4833766531,1.57031622299,7.23144976466,0.0,2.55330491699,6.7713057485,0.397842777686,0.0,0.397842777686
 05/08  04:00:00,25.5239527118,1.56368141644,7.2021671821,0.0,3.82705111198,7.57405300124,0.736266434952,0.0,0.736266434952
 05/08  05:00:00,30.6856366394,1.67440767897,7.71451238531,0.0,6.02426329834,9.91545327661,3.32836079715,0.0,3.32836079715
 05/08  06:00:00,36.4099069793,1.90517223435,8.78260042319,0.0,6.51253267309,14.7454349813,10.872306963,0.0,10.872306963
 05/08  07:00:00,36.3314609593,2.14029922968,10.0140614391,0.0,6.01364874671,18.163451543,11.5471857195,0.0,11.5471857195
 05/08  08:00:00,37.3664193678,2.50760514475,11.6274644815,0.0,4.35151303671,18.8798367041,11.096691533,0.0,11.096691533
 05/08  09:00:00,36.5767061223,2.82178138493,13.3472068363,0.0,3.78894180059,16.6187760998,9.74523005417,0.0,9.74523005417
 05/08  10:00:00,36.5119824433,3.25389308503,15.7669981603,0.0,3.78894180059,13.7021493968,8.84425576301,0.0,8.84425576301
 05/08  11:00:00,38.8131673881,3.57463484605,17.6002601902,0.0,3.78894180059,13.8493305508,7.15492896768,0.0,7.15492896768
 05/08  12:00:00,40.1416348512,3.81242824713,19.0013754704,0.0,3.69398621738,13.6338449159,6.25395467684,0.0,6.25395467684
 05/08  13:00:00,41.1492210692,3.99075649171,20.1089168417,0.0,3.78894180059,13.2606059349,5.5782239587,0.0,5.5782239587
 05/08  14:00:00,41.6794054666,4.09181894621,20.6852199386,0.0,3.78894180059,13.1134247809,4.90249324057,0.0,4.90249324057
 05/08  15:00:00,44.1050829873,4.25372774309,21.583979209,0.0,4.71240779196,13.5549682428,5.5782239587,0.0,5.5782239587
 05/08  16:00:00,52.34327145,4.42038040849,22.205161619,0.0,7.18559832057,18.5321311015,6.47919824955,0.0,6.47919824955
 05/08  17:00:00,57.2280368299,4.23441290558,21.2981382326,0.0,8.38069375907,23.3147919321,8.50639040394,0.0,8.50639040394
 05/08  18:00:00,58.2655083493,4.13138171678,20.371270807,0.0,10.6415932552,23.1212625696,9.97047362656,0.0,9.97047362656
 05/08  19:00:00,55.2921854155,3.83545303824,18.6631545301,0.0,12.3080778603,20.4854999863,9.51998648114,0.0,9.51998648114
 05/08  20:00:00,58.6025825513,3.58266704636,17.3094585509,0.0,12.456681583,19.8967753704,8.73163397665,0.0,8.73163397665
 05/08  21:00:00,51.5298625819,3.32719987914,15.9557067707,0.0,9.18739968257,17.702556249,7.15492896768,0.0,7.15492896768
 05/08  22:00:00,42.6828505813,3.00566473153,14.3655424794,0.0,5.91811778209,14.0365255879,6.25395467684,0.0,6.25395467684
 05/08  23:00:00,34.9620724829,2.68949063153,12.8574475523,0.0,3.54045821811,10.5176760807,3.55103180431,0.0,3.55103180431
 05/08  24:00:00,29.5729041365,2.39789879304,11.4631266001,0.0,2.55330491699,7.80157382632,1.18597429084,0.0,1.18597429084
 05/09  01:00:00,28.1510916035,2.25369906755,10.7742384085,0.0,2.55330491699,7.21284921042,0.734346658094,0.0,0.734346658094
 05/09  02:00:00,27.3706581974,2.16913538893,10.372730989,0.0,2.55330491699,6.91848690247,0.397304802212,0.0,0.397304802212
 05/09  03:00:00,26.9098593314,2.11431811943,10.1139305465,0.0,2.55330491699,6.7713057485,0.397293307074,0.0,0.397293307074
 05/09  04:00:00,28.9475400595,2.10711211742,10.0823238288,0.0,3.82705111198,7.57405300124,0.7340692798,0.0,0.7340692798
 05/09  05:00:00,34.0903507504,2.21102246555,10.5826117097,0.0,6.02426329834,9.91545327661,3.31354600829,0.0,3.31354600829
 05/09  06:00:00,38.9683510955,2.44249659596,11.6965535111,0.0,6.51253267309,14.7454349813,10.8207581712,0.0,10.8207581712
 05/09  07:00:00,39.5464301901,2.64293998553,12.7263899141,0.0,6.01364874671,18.163451543,11.4923457321,0.0,11.4923457321
 05/09  08:00:00,39.5895420953,2.85109634601,13.5070960078,0.0,4.35151303671,18.8798367041,11.044045064,0.0,11.044045064
 05/09  09:00:00,37.0937863347,2.91964805521,13.7664203784,0.0,3.78894180059,16.6187760998,9.69916439291,0.0,9.69916439291
 05/09  10:00:00,35.5537599134,3.13435884431,14.9283098711,0.0,3.78894180059,13.7021493968,8.80257730758,0.0,8.80257730758
 05/09  11:00:00,37.1311827869,3.35342027916,16.1394901559,0.0,3.78894180059,13.8493305508,7.12147652319,0.0,7.12147652319
 05/09  12:00:00,38.0757551773,3.54462469273,17.2032993509,0.0,3.69398621738,13.6338449159,6.22488943818,0.0,6.22488943818
 05/09  13:00:00,39.2552082116,3.75906612306,18.4465943528,0.0,3.78894180059,13.2606059349,5.55244912442,0.0,5.55244912442
 05/09  14:00:00,40.0165483635,3.89752614985,19.2166556319,0.0,3.78894180059,13.1134247809,4.88000881067,0.0,4.88000881067
 05/09  15:00:00,42.5219020591,4.07305295833,20.1814730656,0.0,4.71240779196,13.5549682428,5.55244912442,0.0,5.55244912442
 05/09  16:00:00,50.9884092995,4.25337062418,21.0173092528,0.0,7.18559832057,18.5321311015,6.44903620943,0.0,6.44903620943
 05/09  17:00:00,56.8543719243,4.18300924231,20.9758769903,0.0,8.38069375907,23.3147919321,8.4663571507,0.0,8.4663571507
 05/09  18:00:00,59.0559702452,4.23315544909,21.0599589707,0.0,10.6415932552,23.1212625696,9.92331116384,0.0,9.92331116384
 05/09  19:00:00,57.0832635001,4.08590772382,20.203777929,0.0,12.3080778603,20.4854999863,9.47501762133,0.0,9.47501762133
 05/09  20:00:00,60.9407900779,3.91717370348,19.3131594203,0.0,12.456681583,19.8967753704,8.69050392195,0.0,8.69050392195
 05/09  21:00:00,54.2948339473,3.72780362891,18.3200743863,0.0,9.18739968257,17.702556249,7.12147652319,0.0,7.12147652319
 05/09  22:00:00,45.2295587282,3.37940670272,16.5385086551,0.0,5.91811778209,14.0365255879,6.22488943818,0.0,6.22488943818
 05/09  23:00:00,37.0233094401,2.9980610946,14.6101140464,0.0,3.54045821811,10.5176760807,3.53512818315,0.0,3.53512818315
 05/09  24:00:00,31.1541987754,2.6388681993,12.8034518328,0.0,2.55330491699,7.80157382632,1.18158708501,0.0,1.18158708501
 05/10  01:00:00,29.266759013,2.42587196219,11.7177329234,0.0,2.55330491699,7.21284921042,0.732154884361,0.0,0.732154884361
 05/10  02:00:00,28.1163624354,2.28501970168,11.0025509143,0.0,2.55330491699,6.91848690247,0.396757105211,0.0,0.396757105211
 05/10  03:00:00,27.3417831919,2.18346514102,10.4767073854,0.0,2.55330491699,6.7713057485,0.396745696245,0.0,0.396745696245
 05/10  04:00:00,29.0567035194,2.12883207079,10.1697673353,0.0,3.82705111198,7.57405300124,0.731879592192,0.0,0.731879592192
 05/10  05:00:00,33.9108529946,2.19110706903,10.4230293504,0.0,6.02426329834,9.91545327661,3.29878238523,0.0,3.29878238523
 05/10  06:00:00,38.5418336383,2.38992712719,11.3226055226,0.0,6.51253267309,14.7454349813,10.7693899425,0.0,10.7693899425
 05/10  07:00:00,39.5434855191,2.65565759502,12.7107276336,0.0,6.01364874671,18.163451543,11.4376981071,0.0,11.4376981071
 05/10  08:00:00,40.8034219746,3.03009639341,14.5419758396,0.0,4.35151303671,18.8798367041,10.9915832638,0.0,10.9915832638
 05/10  09:00:00,39.5712710988,3.27427353789,15.8892796598,0.0,3.78894180059,16.6187760998,9.6532603169,0.0,9.6532603169
 05/10  10:00:00,38.9006118156,3.60003381246,17.8094868052,0.0,3.78894180059,13.7021493968,8.76104504832,0.0,8.76104504832
 05/10  11:00:00,41.8667018684,4.00293842097,20.2254910956,0.0,3.78894180059,13.8493305508,7.08814142036,0.0,7.08814142036
 05/10  12:00:00,43.8442436441,4.31726955423,22.1991429562,0.0,3.69398621738,13.6338449159,6.19592615211,0.0,6.19592615211
 05/10  13:00:00,44.8822564749,4.49750485383,23.3352038852,0.0,3.78894180059,13.2606059349,5.52676470093,0.0,5.52676470093
 05/10  14:00:00,45.258609063,4.58244541023,23.7737970709,0.0,3.78894180059,13.1134247809,4.85760324975,0.0,4.85760324975
 05/10  15:00:00,47.5898224319,4.73776054732,24.5846858495,0.0,4.71240779196,13.5549682428,5.52676470093,0.0,5.52676470093
 05/10  16:00:00,55.7348802782,4.88283729311,25.1343135626,0.0,7.18559832057,18.5321311015,6.41897996917,0.0,6.41897996917
 05/10  17:00:00,60.4726079015,4.66318787716,24.1139343326,0.0,8.38069375907,23.3147919321,8.42646432272,0.0,8.42646432272
 05/10  18:00:00,62.0913683766,4.63833150219,23.690181049,0.0,10.6415932552,23.1212625696,9.87631413362,0.0,9.87631413362
 05/10  19:00:00,59.7627219551,4.45494306898,22.5142010389,0.0,12.3080778603,20.4854999863,9.4302064995,0.0,9.4302064995
 05/10  20:00:00,63.4685103598,4.2810645144,21.4769888914,0.0,12.456681583,19.8967753704,8.64951813978,0.0,8.64951813978
 05/10  21:00:00,56.4941167706,4.0558366083,20.1913242302,0.0,9.18739968257,17.702556249,7.08814142036,0.0,7.08814142036
 05/10  22:00:00,47.4729671971,3.72551415577,18.435809671,0.0,5.91811778209,14.0365255879,6.19592615211,0.0,6.19592615211
 05/10  23:00:00,39.5673800143,3.39592960674,16.7563161085,0.0,3.54045821811,10.5176760807,3.51928034738,0.0,3.51928034738
 05/10  24:00:00,33.716424628,3.04268007832,14.9618658063,0.0,2.55330491699,7.80157382632,1.17721526824,0.0,1.17721526824
 05/11  01:00:00,31.9870939225,2.85429179717,14.0096479979,0.0,2.55330491699,7.21284921042,0.729971154349,0.0,0.729971154349
 05/11  02:00:00,31.0199303693,2.74025306732,13.4508854826,0.0,2.55330491699,6.91848690247,0.39621142746,0.0,0.39621142746
 05/11  03:00:00,30.4054987582,2.66101400267,13.0628740901,0.0,2.55330491699,6.7713057485,0.396200107705,0.0,0.396200107705
 05/11  04:00:00,32.1902952503,2.61714184076,12.8150492963,0.0,3.82705111198,7.57405300124,0.729698021571,0.0,0.729698021571
 05/11  05:00:00,37.0438738842,2.68030658482,13.0668507243,0.0,6.02426329834,9.91545327661,3.28407429986,0.0,3.28407429986
 05/11  06:00:00,41.633790794,2.8704521598,13.9340376457,0.0,6.51253267309,14.7454349813,10.7182174857,0.0,10.7182174857
 05/11  07:00:00,41.7344967155,2.99046578804,14.566930637,0.0,6.01364874671,18.163451543,11.3832590278,0.0,11.3832590278
 05/11  08:00:00,41.6334783559,3.15946929818,15.2426593161,0.0,4.35151303671,18.8798367041,10.9393216686,0.0,10.9393216686
 05/11  09:00:00,39.4708949444,3.28373836561,15.7794386777,0.0,3.78894180059,16.6187760998,9.60753142018,0.0,9.60753142018
 05/11  10:00:00,36.3152022055,3.30158494169,15.5225260658,0.0,3.78894180059,13.7021493968,8.71967128461,0.0,8.71967128461
 05/11  11:00:00,34.1492838188,3.0118570673,13.4991543996,0.0,3.78894180059,13.8493305508,7.05493353107,0.0,7.05493353107
 05/11  12:00:00,30.9286826318,2.5961177451,11.004733753,0.0,3.69398621738,13.6338449159,6.16707339584,0.0,6.16707339584
 05/11  13:00:00,29.774280224,2.4631375117,10.2615949765,0.0,3.78894180059,13.2606059349,5.50117829443,0.0,5.50117829443
 05/11  14:00:00,29.7244051347,2.47595478655,10.3460837663,0.0,3.78894180059,13.1134247809,4.83528319301,0.0,4.83528319301
 05/11  15:00:00,31.6438774654,2.57163231508,10.8048691152,0.0,4.71240779196,13.5549682428,5.50117829443,0.0,5.50117829443
 05/11  16:00:00,39.0696150195,2.59686316321,10.7550224338,0.0,7.18559832057,18.5321311015,6.38903842965,0.0,6.38903842965
 05/11  17:00:00,43.7978924935,2.31083584715,9.7915709547,0.0,8.38069375907,23.3147919321,8.3867237339,0.0,8.3867237339
 05/11  18:00:00,44.8657916932,2.1659369941,8.9369988736,0.0,10.6415932552,23.1212625696,9.82949645363,0.0,9.82949645363
 05/11  19:00:00,42.2194786787,1.86404898925,7.56185184216,0.0,12.3080778603,20.4854999863,9.38556638602,0.0,9.38556638602
 05/11  20:00:00,45.8020028715,1.61051699181,6.48102892565,0.0,12.456681583,19.8967753704,8.6086887677,0.0,8.6086887677
 05/11  21:00:00,39.0874741414,1.37026725268,5.4702509567,0.0,9.18739968257,17.702556249,7.05493353107,0.0,7.05493353107
 05/11  22:00:00,30.4132523501,1.03119778834,4.07041119141,0.0,5.91811778209,14.0365255879,6.16707339584,0.0,6.16707339584
 05/11  23:00:00,22.8263057583,0.696230106667,2.7149413526,0.0,3.54045821811,10.5176760807,3.50349299018,0.0,3.50349299018
 05/11  24:00:00,17.7552255769,0.421797157486,1.62154967603,0.0,2.55330491699,7.80157382632,1.17286013522,0.0,1.17286013522
 05/12  01:00:00,16.5562275699,0.299005100936,1.13406834149,0.0,2.55330491699,7.21284921042,0.727796116761,0.0,0.727796116761
 05/12  02:00:00,15.9033218807,0.225869306521,0.848660754661,0.0,2.55330491699,6.91848690247,0.395667930935,0.0,0.395667930935
 05/12  03:00:00,15.4626653914,0.16542181686,0.615632909079,0.0,2.55330491699,6.7713057485,0.395656703365,0.0,0.395656703365
 05/12  04:00:00,17.3775324786,0.132002815512,0.487425549783,0.0,3.82705111198,7.57405300124,0.727525214984,0.0,0.727525214984
 05/12  05:00:00,21.9973754205,0.149716280423,0.550942564879,0.0,6.02426329834,9.91545327661,3.26942610762,0.0,3.26942610762
 05/12  06:00:00,25.8791141634,0.224290216706,0.82552295824,0.0,6.51253267309,14.7454349813,10.6672559515,0.0,10.6672559515
 05/12  07:00:00,25.543479375,0.288825143015,1.07755394157,0.0,6.01364874671,18.163451543,11.3290446157,0.0,11.3290446157
 05/12  08:00:00,25.121249195,0.546669117849,1.34323033562,0.0,4.35151303671,18.8798367041,10.8872757551,0.0,10.8872757551
 05/12  09:00:00,22.8847391985,0.650933537236,1.82608776024,0.0,3.78894180059,16.6187760998,9.56199124494,0.0,9.56199124494
 05/12  10:00:00,21.0501296772,0.843380547042,2.71565793217,0.0,3.78894180059,13.7021493968,8.67846826891,0.0,8.67846826891
 05/12  11:00:00,22.5546897829,1.0712293551,3.84518807593,0.0,3.78894180059,13.8493305508,7.02186268951,0.0,7.02186268951
 05/12  12:00:00,24.128615198,1.3879789151,5.41280514921,0.0,3.69398621738,13.6338449159,6.13833971384,0.0,6.13833971384
 05/12  13:00:00,25.7637343936,1.69569825732,7.0184884005,0.0,3.78894180059,13.2606059349,5.47569748208,0.0,5.47569748208
 05/12  14:00:00,27.4918644258,1.99868808433,8.59080975969,0.0,3.78894180059,13.1134247809,4.81305525033,0.0,4.81305525033
 05/12  15:00:00,30.775593849,2.29908964723,10.2091281666,0.0,4.71240779196,13.5549682428,5.47569748208,0.0,5.47569748208
 05/12  16:00:00,40.3074901373,2.65078465523,11.9389760596,0.0,7.18559832057,18.5321311015,6.35922045776,0.0,6.35922045776
 05/12  17:00:00,47.0534281736,2.68307475168,12.6748677302,0.0,8.38069375907,23.3147919321,8.34714715302,0.0,8.34714715302
 05/12  18:00:00,50.0804157924,2.85664720616,13.4609127608,0.0,10.6415932552,23.1212625696,9.78287198849,0.0,9.78287198849
 05/12  19:00:00,47.691162782,2.64539444774,12.2521904871,0.0,12.3080778603,20.4854999863,9.34111050066,0.0,9.34111050066
 05/12  20:00:00,50.444563909,2.31388251301,10.420224442,0.0,12.456681583,19.8967753704,8.56802789694,0.0,8.56802789694
 05/12  21:00:00,42.8441119796,1.97019649567,8.62695955186,0.0,9.18739968257,17.702556249,7.02186268951,0.0,7.02186268951
 05/12  22:00:00,33.6454972835,1.5770286031,6.75682531001,0.0,5.91811778209,14.0365255879,6.13833971384,0.0,6.13833971384
 05/12  23:00:00,25.7910198857,1.22203790207,5.15384768459,0.0,3.54045821811,10.5176760807,3.48777078682,0.0,3.48777078682
 05/12  24:00:00,20.3331573548,0.897801554139,3.72347705727,0.0,2.55330491699,7.80157382632,1.16852297567,0.0,1.16852297567
 05/13  01:00:00,18.6368447817,0.690218457151,2.82347219707,0.0,2.55330491699,7.21284921042,0.725630417728,0.0,0.725630417728
 05/13  02:00:00,17.5610942352,0.540534779614,2.19176763612,0.0,2.55330491699,6.91848690247,0.395126776969,0.0,0.395126776969
 05/13  03:00:00,16.7721352116,0.416647858642,1.67387668746,0.0,2.55330491699,6.7713057485,0.395115644487,0.0,0.395115644487
 05/13  04:00:00,18.5112774539,0.352190135313,1.40098320538,0.0,3.82705111198,7.57405300124,0.72536181689,0.0,0.72536181689
 05/13  05:00:00,23.128899129,0.370143620365,1.46203893344,0.0,6.02426329834,9.91545327661,3.25484214629,0.0,3.25484214629
 05/13  06:00:00,27.1287075497,0.466372240529,1.83303432069,0.0,6.51253267309,14.7454349813,10.6165204283,0.0,10.6165204283
 05/13  07:00:00,26.5985930953,0.529079853272,2.085942314,0.0,6.01364874671,17.9699221805,11.2750709257,0.0,11.2750709257
 05/13  08:00:00,24.0785979275,0.461752500659,1.83190925396,0.0,3.66783283761,18.1171033345,10.8354609362,0.0,10.8354609362
 05/13  09:00:00,21.7407197324,0.556806598302,2.22260880177,0.0,3.10526160149,15.8560427302,9.51665327747,0.0,9.51665327747
 05/13  10:00:00,20.4590006108,0.859638235031,3.55468474652,0.0,3.10526160149,12.9394160272,8.63744820309,0.0,8.63744820309
 05/13  11:00:00,22.9850836848,1.26981592404,5.52340897765,0.0,3.10526160149,13.0865971812,6.98893868932,0.0,6.98893868932
 05/13  12:00:00,25.1870720076,1.63996589037,7.50242848818,0.0,3.10526160149,12.9394160272,6.10973361531,0.0,6.10973361531
 05/13  13:00:00,26.3674144127,1.88650768461,8.87777256099,0.0,3.10526160149,12.4978725653,5.4503298098,0.0,5.4503298098
 05/13  14:00:00,27.8016529273,2.13626805567,10.2094318585,0.0,3.10526160149,12.3506914113,4.79092600429,0.0,4.79092600429
 05/13  15:00:00,31.4580548628,2.50076480266,12.1363275937,0.0,4.02872759285,12.7922348732,5.4503298098,0.0,5.4503298098
 05/13  16:00:00,40.9573513216,2.85290323022,13.8331322376,0.0,6.50191812146,17.7693977319,6.32953488381,0.0,6.32953488381
 05/13  17:00:00,49.8607548239,3.17240904587,15.1863894488,0.0,8.38069375907,23.1212625696,8.30774630033,0.0,8.30774630033
 05/13  18:00:00,52.8132545082,3.32432972912,15.7260689536,0.0,10.6415932552,23.1212625696,9.73645454559,0.0,9.73645454559
 05/13  19:00:00,49.9251141473,3.06547100463,14.0660652955,0.0,12.3080778603,20.4854999863,9.29685200859,0.0,9.29685200859
 05/13  20:00:00,51.45369021,2.54855616739,11.1946770886,0.0,12.456681583,19.8967753704,8.52754756883,0.0,8.52754756883
 05/13  21:00:00,42.6833791304,2.00451375457,8.43190944373,0.0,9.18739968257,17.702556249,6.98893868932,0.0,6.98893868932
 05/13  22:00:00,32.9195797394,1.48918951772,6.11874685129,0.0,5.91811778209,14.0365255879,6.10973361531,0.0,6.10973361531
 05/13  23:00:00,24.9925702304,1.09710006633,4.48033586503,0.0,3.54045821811,10.5176760807,3.47211839328,0.0,3.47211839328
 05/13  24:00:00,19.5299827497,0.755396935333,3.06270707097,0.0,2.55330491699,7.80157382632,1.16420507401,0.0,1.16420507401
 05/14  01:00:00,17.6411566174,0.504047221275,2.01395526871,0.0,2.55330491699,7.21284921042,0.723474700615,0.0,0.723474700615
 05/14  02:00:00,16.4008815872,0.319798148046,1.25229161972,0.0,2.55330491699,6.91848690247,0.394588126203,0.0,0.394588126203
 05/14  03:00:00,15.7164024056,0.214016836959,0.820774903189,0.0,2.55330491699,6.7713057485,0.394577091644,0.0,0.394577091644
 05/14  04:00:00,17.5212903119,0.159652244453,0.603533954237,0.0,3.82705111198,7.57405300124,0.723208468967,0.0,0.723208468967
 05/14  05:00:00,22.0795740618,0.164790098503,0.618067388127,0.0,6.02426329834,9.91545327661,3.24032673463,0.0,3.24032673463
 05/14  06:00:00,25.9406437267,0.234973411013,0.876369327254,0.0,6.51253267309,14.7454349813,10.5660259374,0.0,10.5660259374
 05/14  07:00:00,26.0909913692,0.429609387449,1.67781105371,0.0,6.01364874671,17.9699221805,11.2213539416,0.0,11.2213539416
 05/14  08:00:00,25.2356140565,0.663401357621,2.78727652604,0.0,3.66783283761,18.1171033345,10.7838925564,0.0,10.7838925564
 05/14  09:00:00,25.1370203688,1.11885197055,5.05686406589,0.0,3.10526160149,15.8560427302,9.47153094417,0.0,9.47153094417
 05/14  10:00:00,25.1546489169,1.60128160728,7.50868968032,0.0,3.10526160149,12.9394160272,8.59662323486,0.0,8.59662323486
 05/14  11:00:00,27.0419798446,1.87945110881,8.97066995268,0.0,3.10526160149,13.0865971812,6.95617128061,0.0,6.95617128061
 05/14  12:00:00,28.2390000651,2.08349899067,10.1108234454,0.0,3.10526160149,12.9394160272,6.08126357167,0.0,6.08126357167
 05/14  13:00:00,28.74973451,2.23559242193,10.911007921,0.0,3.10526160149,12.4978725653,5.42508278998,0.0,5.42508278998
 05/14  14:00:00,29.9214999118,2.45893848403,12.0066084147,0.0,3.10526160149,12.3506914113,4.76890200828,0.0,4.76890200828
 05/14  15:00:00,33.2479746031,2.78905629904,13.6379558377,0.0,4.02872759285,12.7922348732,5.42508278998,0.0,5.42508278998
 05/14  16:00:00,42.3811115169,3.09166155792,15.0181341052,0.0,6.50191812146,17.7693977319,6.29999049891,0.0,6.29999049891
 05/14  17:00:00,50.6046404577,3.30040424445,15.802279884,0.0,8.38069375907,23.1212625696,8.268532844,0.0,8.268532844
 05/14  18:00:00,52.806753921,3.32865145389,15.7152466416,0.0,10.6415932552,23.1212625696,9.69025787102,0.0,9.69025787102
 05/14  19:00:00,49.4802467749,2.99370312458,13.6929658031,0.0,12.3080778603,20.4854999863,9.25280401655,0.0,9.25280401655
 05/14  20:00:00,51.0695314805,2.48403303334,10.8750414931,0.0,12.456681583,19.8967753704,8.48725977124,0.0,8.48725977124
 05/14  21:00:00,42.4209096061,1.95946461551,8.21448905849,0.0,9.18739968257,17.702556249,6.95617128061,0.0,6.95617128061
 05/14  22:00:00,32.6904375764,1.45205549621,5.9267387098,0.0,5.91811778209,14.0365255879,6.08126357167,0.0,6.08126357167
 05/14  23:00:00,24.6100558275,1.03412533849,4.1607961899,0.0,3.54045821811,10.5176760807,3.45654044488,0.0,3.45654044488
 05/14  24:00:00,19.0023128339,0.662839833809,2.62759425669,0.0,2.55330491699,7.80157382632,1.15990770893,0.0,1.15990770893
 05/15  01:00:00,17.2403418994,0.430273725728,1.68691404627,0.0,2.55330491699,7.21284921042,0.721329605825,0.0,0.721329605825
 05/15  02:00:00,16.3063509943,0.302143896324,1.17541527853,0.0,2.55330491699,6.91848690247,0.394052138536,0.0,0.394052138536
 05/15  03:00:00,15.8046459213,0.231137763256,0.891897492522,0.0,2.55330491699,6.7713057485,0.394041204663,0.0,0.394041204663
 05/15  04:00:00,17.7578958101,0.206425487145,0.793366209728,0.0,3.82705111198,7.57405300124,0.721065809919,0.0,0.721065809919
 05/15  05:00:00,22.4764544002,0.243486430086,0.936251394965,0.0,6.02426329834,9.91545327661,3.22588417115,0.0,3.22588417115
 05/15  06:00:00,26.5074279081,0.345813305061,1.33231361462,0.0,6.51253267309,14.7454349813,10.5157874288,0.0,10.5157874288
 05/15  07:00:00,26.9404660997,0.551168908356,2.21219690092,0.0,6.01364874671,18.163451543,11.167909571,0.0,11.167909571
 05/15  08:00:00,27.8835052011,1.00861323185,3.64354222769,0.0,4.35151303671,18.8798367041,10.7325858871,0.0,10.7325858871
 05/15  09:00:00,27.8912908386,1.46536450914,6.01820842835,0.0,3.78894180059,16.6187760998,9.42663760761,0.0,9.42663760761
 05/15  10:00:00,27.8919682856,1.93004081036,8.47083627731,0.0,3.78894180059,13.7021493968,8.55600545415,0.0,8.55600545415
 05/15  11:00:00,29.9567472863,2.22795060375,10.0905243307,0.0,3.78894180059,13.8493305508,6.92357016714,0.0,6.92357016714
 05/15  12:00:00,31.2427460005,2.47098959156,11.4439252752,0.0,3.69398621738,13.6338449159,6.05293801407,0.0,6.05293801407
 05/15  13:00:00,32.1110421184,2.64130090327,12.4201934793,0.0,3.78894180059,13.2606059349,5.39996389927,0.0,5.39996389927
 05/15  14:00:00,32.9447860213,2.80007445468,13.2423449848,0.0,3.78894180059,13.1134247809,4.74698978447,0.0,4.74698978447
 05/15  15:00:00,35.6156858794,3.0129406012,14.335369243,0.0,4.71240779196,13.5549682428,5.39996389927,0.0,5.39996389927
 05/15  16:00:00,44.5262845465,3.27817041184,15.5303847122,0.0,7.18559832057,18.5321311015,6.27059605234,0.0,6.27059605234
 05/15  17:00:00,50.8053709092,3.2637309973,15.8461542202,0.0,8.38069375907,23.3147919321,8.22951839674,0.0,8.22951839674
 05/15  18:00:00,53.0352026757,3.32585242584,15.9464944244,0.0,10.6415932552,23.1212625696,9.64429564548,0.0,9.64429564548
 05/15  19:00:00,50.2415196962,3.0787507912,14.3691910578,0.0,12.3080778603,20.4854999863,9.20897956894,0.0,9.20897956894
 05/15  20:00:00,52.3064337762,2.6502853103,11.9456915119,0.0,12.456681583,19.8967753704,8.44717643501,0.0,8.44717643501
 05/15  21:00:00,44.0185794735,2.19871443822,9.57290910318,0.0,9.18739968257,17.702556249,6.92357016714,0.0,6.92357016714
 05/15  22:00:00,34.2889269182,1.70915816204,7.26812538581,0.0,5.91811778209,14.0365255879,6.05293801407,0.0,6.05293801407
 05/15  23:00:00,26.0512973398,1.27968938036,5.35647366037,0.0,3.54045821811,10.5176760807,3.44104155487,0.0,3.44104155487
 05/15  24:00:00,20.3057442278,0.897574578939,3.69629090547,0.0,2.55330491699,7.80157382632,1.15563215307,0.0,1.15563215307
 05/16  01:00:00,18.4975407025,0.665642467818,2.7087441072,0.0,2.55330491699,7.21284921042,0.719195770612,0.0,0.719195770612
 05/16  02:00:00,17.3396324605,0.498299690561,2.0125409505,0.0,2.55330491699,6.91848690247,0.393518973078,0.0,0.393518973078
 05/16  03:00:00,16.6023437919,0.383669612623,1.53706351379,0.0,2.55330491699,6.7713057485,0.393508142584,0.0,0.393508142584
 05/16  04:00:00,18.4768911535,0.343747530747,1.37503950949,0.0,3.82705111198,7.57405300124,0.71893447529,0.0,0.71893447529
 05/16  05:00:00,23.2277378803,0.385003939409,1.54601736569,0.0,6.02426329834,9.91545327661,3.21151873281,0.0,3.21151873281
 05/16  06:00:00,27.5366774502,0.537105473992,2.17027098773,0.0,6.51253267309,14.7454349813,10.4658197764,0.0,10.4658197764
 05/16  07:00:00,28.8012992079,0.886313359426,3.73788555806,0.0,6.01364874671,18.163451543,11.1147536409,0.0,11.1147536409
 05/16  08:00:00,30.6252060814,1.45742734368,5.93642899617,0.0,4.35151303671,18.8798367041,10.6815561223,0.0,10.6815561223
 05/16  09:00:00,31.0347654775,1.94688664998,8.68016092643,0.0,3.78894180059,16.6187760998,9.38198656251,0.0,9.38198656251
 05/16  10:00:00,30.6632237808,2.32361069839,10.8485218844,0.0,3.78894180059,13.7021493968,8.51560688952,0.0,8.51560688952
 05/16  11:00:00,32.1703366366,2.52316040648,12.0089038783,0.0,3.78894180059,13.8493305508,6.89114500343,0.0,6.89114500343
 05/16  12:00:00,32.9331995658,2.6801560582,12.9252123739,0.0,3.69398621738,13.6338449159,6.02476533085,0.0,6.02476533085
 05/16  13:00:00,33.2574738221,2.77222800045,13.4356980858,0.0,3.78894180059,13.2606059349,5.37498057641,0.0,5.37498057641
 05/16  14:00:00,33.8333879555,2.90361065262,14.0274107211,0.0,3.78894180059,13.1134247809,4.72519582198,0.0,4.72519582198
 05/16  15:00:00,36.188844262,3.07999550839,14.8414727184,0.0,4.71240779196,13.5549682428,5.37498057641,0.0,5.37498057641
 05/16  16:00:00,45.1242304829,3.35547595669,16.0510251038,0.0,7.18559832057,18.5321311015,6.24136024899,0.0,6.24136024899
 05/16  17:00:00,51.9063825789,3.43437036939,16.7765265178,0.0,8.38069375907,23.3147919321,8.1907145123,0.0,8.1907145123
 05/16  18:00:00,54.385169041,3.54590956967,17.0764036459,0.0,10.6415932552,23.1212625696,9.59858148024,0.0,9.59858148024
 05/16  19:00:00,51.6253043355,3.29555419945,15.5361722888,0.0,12.3080778603,20.4854999863,9.16539164395,0.0,9.16539164395
 05/16  20:00:00,53.8433807263,2.88856397202,13.2443598002,0.0,12.456681583,19.8967753704,8.40730943045,0.0,8.40730943045
 05/16  21:00:00,45.7027618148,2.46464482603,10.9911610568,0.0,9.18739968257,17.702556249,6.89114500343,0.0,6.89114500343
 05/16  22:00:00,36.2800603554,2.0318013288,8.93661565618,0.0,5.91811778209,14.0365255879,6.02476533085,0.0,6.02476533085
 05/16  23:00:00,28.4710219009,1.68077774226,7.37510985963,0.0,3.54045821811,10.5176760807,3.42562631311,0.0,3.42562631311
 05/16  24:00:00,23.0731713148,1.36991100579,5.99138156565,0.0,2.55330491699,7.80157382632,1.15137967258,0.0,1.15137967258
 05/17  01:00:00,21.5444336457,1.19676091105,5.2245186072,0.0,2.55330491699,7.21284921042,0.717073828881,0.0,0.717073828881
 05/17  02:00:00,20.6288851553,1.08080745975,4.71928587613,0.0,2.55330491699,6.91848690247,0.392988788101,0.0,0.392988788101
 05/17  03:00:00,20.0204943998,0.994648294069,4.3442354402,0.0,2.55330491699,6.7713057485,0.392978063609,0.0,0.392978063609
 05/17  04:00:00,21.7797632552,0.939082842416,4.08257629957,0.0,3.82705111198,7.57405300124,0.71681509727,0.0,0.71681509727
 05/17  05:00:00,26.479475288,0.974494121571,4.20826459125,0.0,6.02426329834,9.91545327661,3.19723467378,0.0,3.19723467378
 05/17  06:00:00,30.735929927,1.11632948634,4.7902994522,0.0,6.51253267309,14.7454349813,10.4161377742,0.0,10.4161377742
 05/17  07:00:00,31.2034811861,1.3068108776,5.71957001811,0.0,6.01364874671,18.163451543,11.0619018928,0.0,11.0619018928
 05/17  08:00:00,31.861829673,1.66324733925,6.9672325922,0.0,4.35151303671,18.8798367041,10.6308183741,0.0,10.6308183741
 05/17  09:00:00,31.3305555903,2.02249849979,8.9003391895,0.0,3.78894180059,16.6187760998,9.33759103187,0.0,9.33759103187
 05/17  10:00:00,31.3384969905,2.47220953451,11.375196258,0.0,3.78894180059,13.7021493968,8.47543950464,0.0,8.47543950464
 05/17  11:00:00,34.0206722056,2.84613857257,13.5362612812,0.0,3.78894180059,13.8493305508,6.85890539188,0.0,6.85890539188
 05/17  12:00:00,35.7009425192,3.12544058816,15.2476707973,0.0,3.69398621738,13.6338449159,5.99675386508,0.0,5.99675386508
 05/17  13:00:00,36.4279185146,3.25734747936,16.1210232994,0.0,3.78894180059,13.2606059349,5.35014021997,0.0,5.35014021997
 05/17  14:00:00,37.1555338208,3.39618840717,16.8569788319,0.0,3.78894180059,13.1134247809,4.70352657487,0.0,4.70352657487
 05/17  15:00:00,39.7134358933,3.58656536191,17.8594944962,0.0,4.71240779196,13.5549682428,5.35014021997,0.0,5.35014021997
 05/17  16:00:00,48.3867361525,3.82025928205,18.8487474479,0.0,7.18559832057,18.5321311015,6.21229174678,0.0,6.21229174678
 05/17  17:00:00,54.4040759224,3.79686135775,18.9117288729,0.0,8.38069375907,23.3147919321,8.15213268208,0.0,8.15213268208
 05/17  18:00:00,56.4575626347,3.85400894274,18.8406978665,0.0,10.6415932552,23.1212625696,9.55312891314,0.0,9.55312891314
 05/17  19:00:00,53.2942347427,3.54990266544,16.9507542301,0.0,12.3080778603,20.4854999863,9.12205314974,0.0,9.12205314974
 05/17  20:00:00,55.3265456808,3.12039121644,14.4956975104,0.0,12.456681583,19.8967753704,8.36767056379,0.0,8.36767056379
 05/17  21:00:00,47.0332664517,2.67886224574,12.1074482739,0.0,9.18739968257,17.702556249,6.85890539188,0.0,6.85890539188
 05/17  22:00:00,37.3718789489,2.21396248652,9.84627309197,0.0,5.91811778209,14.0365255879,5.99675386508,0.0,5.99675386508
 05/17  23:00:00,29.2535375183,1.81589679958,8.02250641969,0.0,3.54045821811,10.5176760807,3.41029928466,0.0,3.41029928466
 05/17  24:00:00,23.5645919796,1.45827309985,6.39444013633,0.0,2.55330491699,7.80157382632,1.1471515268,0.0,1.1471515268
 05/18  01:00:00,21.609057242,1.21536202427,5.27054109027,0.0,2.55330491699,7.21284921042,0.714964411007,0.0,0.714964411007
 05/18  02:00:00,20.2218853121,1.02015834698,4.3729351457,0.0,2.55330491699,6.91848690247,0.392461740994,0.0,0.392461740994
 05/18  03:00:00,19.1421359615,0.851845099084,3.60868019695,0.0,2.55330491699,6.7713057485,0.392451125056,0.0,0.392451125056
 05/18  04:00:00,20.9035278019,0.791604243975,3.3538194447,0.0,3.82705111198,7.57405300124,0.714708304509,0.0,0.714708304509
 05/18  05:00:00,25.945285453,0.881470179723,3.76709869811,0.0,6.02426329834,9.91545327661,3.18303622415,0.0,3.18303622415
 05/18  06:00:00,30.7719341835,1.11808240983,4.82455078521,0.0,6.51253267309,14.7454349813,10.3667561315,0.0,10.3667561315
 05/18  07:00:00,32.2931405516,1.49038101788,6.62565924325,0.0,6.01364874671,18.163451543,11.0093699781,0.0,11.0093699781
 05/18  08:00:00,33.9351558385,1.98762728812,8.71617880886,0.0,4.35151303671,18.8798367041,10.5803876679,0.0,10.5803876679
 05/18  09:00:00,34.0073453988,2.42674260734,11.1728848904,0.0,3.78894180059,16.6187760998,9.29346416299,0.0,9.29346416299
 05/18  10:00:00,33.9033538268,2.83573195652,13.5765306723,0.0,3.78894180059,13.7021493968,8.43551519469,0.0,8.43551519469
 05/18  11:00:00,36.3931570524,3.16446773718,15.5904169634,0.0,3.78894180059,13.8493305508,6.82686087994,0.0,6.82686087994
 05/18  12:00:00,37.9035943777,3.40680821505,17.168955029,0.0,3.69398621738,13.6338449159,5.96891191208,0.0,5.96891191208
 05/18  13:00:00,38.3517063679,3.49813639269,17.8040222394,0.0,3.78894180059,13.2606059349,5.32545018619,0.0,5.32545018619
 05/18  14:00:00,38.5641216774,3.56487141231,18.0968836833,0.0,3.78894180059,13.1134247809,4.68198846029,0.0,4.68198846029
 05/18  15:00:00,40.5687058347,3.67843976424,18.6228900354,0.0,4.71240779196,13.5549682428,5.32545018619,0.0,5.32545018619
 05/18  16:00:00,49.2120614165,3.90532404634,19.5890079477,0.0,7.18559832057,18.5321311015,6.18339915405,0.0,6.18339915405
 05/18  17:00:00,55.6613201534,3.94517883791,20.0206556238,0.0,8.38069375907,23.3147919321,8.11378433174,0.0,8.11378433174
 05/18  18:00:00,58.2708182643,4.08587767709,20.4220847618,0.0,10.6415932552,23.1212625696,9.50795140451,0.0,9.50795140451
 05/18  19:00:00,55.1741653137,3.80668877717,18.5738986893,0.0,12.3080778603,20.4854999863,9.07897692058,0.0,9.07897692058
 05/18  20:00:00,56.8578600742,3.34307361792,15.8043295022,0.0,12.456681583,19.8967753704,8.3282715737,0.0,8.3282715737
 05/18  21:00:00,48.2718481405,2.87169151439,13.153200694,0.0,9.18739968257,17.702556249,6.82686087994,0.0,6.82686087994
 05/18  22:00:00,38.4070105648,2.38159462094,10.7137725735,0.0,5.91811778209,14.0365255879,5.96891191208,0.0,5.96891191208
 05/18  23:00:00,30.1911086426,1.97053245409,8.8054418894,0.0,3.54045821811,10.5176760807,3.3950650085,0.0,3.3950650085
 05/18  24:00:00,24.3930845941,1.5972496992,7.0839561515,0.0,2.55330491699,7.80157382632,1.14294896786,0.0,1.14294896786
 05/19  01:00:00,22.4169545781,1.35276108045,5.94103937016,0.0,2.55330491699,7.21284921042,0.712868143638,0.0,0.712868143638
 05/19  02:00:00,20.9620222911,1.14858257079,4.98464790083,0.0,2.55330491699,6.91848690247,0.391937988215,0.0,0.391937988215
 05/19  03:00:00,19.844152966,0.975889535445,4.18665276505,0.0,2.55330491699,6.7713057485,0.39192748331,0.0,0.39192748331
 05/19  04:00:00,21.659782048,0.925734810848,3.97594312386,0.0,3.82705111198,7.57405300124,0.712614721929,0.0,0.712614721929
 05/19  05:00:00,26.7990315104,1.0319350061,4.4703799291,0.0,6.02426329834,9.91545327661,3.16892758871,0.0,3.16892758871
 05/19  06:00:00,31.7355569705,1.28531507732,5.62094090474,0.0,6.51253267309,14.7454349813,10.3176894685,0.0,10.3176894685
 05/19  07:00:00,33.0717569968,1.61766385872,7.27699284766,0.0,6.01364874671,18.163451543,10.9571734535,0.0,10.9571734535
 05/19  08:00:00,34.6083261192,2.08626113807,9.29071523964,0.0,4.35151303671,18.8798367041,10.5302789383,0.0,10.5302789383
 05/19  09:00:00,35.1585195476,2.59604250541,12.1547591411,0.0,3.78894180059,16.6187760998,9.24961902363,0.0,9.24961902363
 05/19  10:00:00,35.67976324,3.10435462732,15.0843174147,0.0,3.78894180059,13.7021493968,8.39584578288,0.0,8.39584578288
 05/19  11:00:00,38.6987870266,3.51618157053,17.5443331042,0.0,3.78894180059,13.8493305508,6.79502095731,0.0,6.79502095731
 05/19  12:00:00,40.6938973098,3.83370981615,19.5323563599,0.0,3.69398621738,13.6338449159,5.941247717,0.0,5.941247717
 05/19  13:00:00,41.4460338425,3.97854015964,20.4179459471,0.0,3.78894180059,13.2606059349,5.30091778678,0.0,5.30091778678
 05/19  14:00:00,41.6554327411,4.05446346215,20.6986026972,0.0,3.78894180059,13.1134247809,4.66058785655,0.0,4.66058785655
 05/19  15:00:00,43.4788131627,4.14856287902,21.0628742485,0.0,4.71240779196,13.5549682428,5.30091778678,0.0,5.30091778678
 05/19  16:00:00,51.3848516736,4.26587710795,21.4012451432,0.0,7.18559832057,18.5321311015,6.15469102708,0.0,6.15469102708
 05/19  17:00:00,56.9507721901,4.17521887875,21.0800676197,0.0,8.38069375907,23.3147919321,8.07568081776,0.0,8.07568081776
 05/19  18:00:00,58.6658446276,4.17358870126,20.7294001009,0.0,10.6415932552,23.1212625696,9.46306233325,0.0,9.46306233325
 05/19  19:00:00,55.6155504638,3.88171162149,18.9402609951,0.0,12.3080778603,20.4854999863,9.0361757131,0.0,9.0361757131
 05/19  20:00:00,56.9753116283,3.48778097609,16.6699070316,0.0,12.456681583,19.8967753704,8.28912412783,0.0,8.28912412783
 05/19  21:00:00,49.8387674859,3.09508833496,14.4967232189,0.0,9.18739968257,17.702556249,6.79502095731,0.0,6.79502095731
 05/19  22:00:00,40.3083875431,2.66151861647,12.3352255562,0.0,5.91811778209,14.0365255879,5.941247717,0.0,5.941247717
 05/19  23:00:00,32.311144227,2.29401649376,10.6019934341,0.0,3.54045821811,10.5176760807,3.3799279961,0.0,3.3799279961
 05/19  24:00:00,26.7283384699,1.96544740082,9.05101232572,0.0,2.55330491699,7.80157382632,1.1387732403,0.0,1.1387732403
 05/20  01:00:00,25.1357162168,1.78917851442,8.22338357492,0.0,2.55330491699,7.21284921042,0.710785649512,0.0,0.710785649512
 05/20  02:00:00,24.1845698638,1.6714985614,7.68427948292,0.0,2.55330491699,6.91848690247,0.391417685244,0.0,0.391417685244
 05/20  03:00:00,23.5434568,1.58281758345,7.27902855103,0.0,2.55330491699,6.7713057485,0.39140729378,0.0,0.39140729378
 05/20  04:00:00,25.4782632992,1.55698053204,7.16317865394,0.0,3.82705111198,7.57405300124,0.710534970533,0.0,0.710534970533
 05/20  05:00:00,30.5392275097,1.64958617124,7.59292476333,0.0,6.02426329834,9.91545327661,3.15491294567,0.0,3.15491294567
 05/20  06:00:00,35.3439940183,1.87543134044,8.6392616894,0.0,6.51253267309,14.7454349813,10.2689523122,0.0,10.2689523122
 05/20  07:00:00,35.8005187221,2.08647140145,9.73047639264,0.0,6.01364874671,17.9699221805,10.9053277764,0.0,10.9053277764
 05/20  08:00:00,33.9737812249,2.1147963706,10.0740486815,0.0,3.66783283761,18.1171033345,10.4805070245,0.0,10.4805070245
 05/20  09:00:00,32.7860832457,2.35790998422,11.4668689291,0.0,3.10526160149,15.8560427302,9.20606859812,0.0,9.20606859812
 05/20  10:00:00,32.503459052,2.74927901947,13.7095024033,0.0,3.10526160149,12.9394160272,8.35644301692,0.0,8.35644301692
 05/20  11:00:00,35.805301385,3.20006002205,16.4133825799,0.0,3.10526160149,13.0865971812,6.76339505305,0.0,6.76339505305
 05/20  12:00:00,38.5491797079,3.58683301255,18.9176690663,0.0,3.10526160149,12.9394160272,5.91376947232,0.0,5.91376947232
 05/20  13:00:00,39.5708629861,3.7939411358,20.1737876832,0.0,3.10526160149,12.4978725653,5.27655028678,0.0,5.27655028678
 05/20  14:00:00,39.6605401912,3.84935587152,20.3552313066,0.0,3.10526160149,12.3506914113,4.63933110123,0.0,4.63933110123
 05/20  15:00:00,41.5276358328,3.94718830893,20.7594850575,0.0,4.02872759285,12.7922348732,5.27655028678,0.0,5.27655028678
 05/20  16:00:00,49.9022964257,4.13495436814,21.4960262038,0.0,6.50191812146,17.7693977319,6.12617586751,0.0,6.12617586751
 05/20  17:00:00,58.117894831,4.35671071573,22.259227786,0.0,8.38069375907,23.1212625696,8.03783342414,0.0,8.03783342414
 05/20  18:00:00,60.3326075904,4.40992598745,22.1598257775,0.0,10.6415932552,23.1212625696,9.41847499283,0.0,9.41847499283
 05/20  19:00:00,57.3013448316,4.12704212992,20.3807248545,0.0,12.3080778603,20.4854999863,8.99366220246,0.0,8.99366220246
 05/20  20:00:00,58.6326872029,3.73516374975,18.0798998325,0.0,12.456681583,19.8967753704,8.25023981933,0.0,8.25023981933
 05/20  21:00:00,51.4225199892,3.33720979327,15.8383542639,0.0,9.18739968257,17.702556249,6.76339505305,0.0,6.76339505305
 05/20  22:00:00,42.1332910107,2.93963965316,13.8820079872,0.0,5.91811778209,14.0365255879,5.91376947232,0.0,5.91376947232
 05/20  23:00:00,34.4737797834,2.62093869057,12.4377067937,0.0,3.54045821811,10.5176760807,3.36489273014,0.0,3.36489273014
 05/20  24:00:00,29.2420424371,2.34623257359,11.1839311202,0.0,2.55330491699,7.80157382632,1.13462558073,0.0,1.13462558073
 05/21  01:00:00,27.8437556721,2.20252506669,10.518076478,0.0,2.55330491699,7.21284921042,0.708717547266,0.0,0.708717547266
 05/21  02:00:00,26.9671174605,2.10160918476,10.0367164563,0.0,2.55330491699,6.91848690247,0.390900986535,0.0,0.390900986535
 05/21  03:00:00,26.3939797993,2.02767485504,9.68469427877,0.0,2.55330491699,6.7713057485,0.39089071085,0.0,0.39089071085
 05/21  04:00:00,28.1252593077,1.97593258928,9.39122260518,0.0,3.82705111198,7.57405300124,0.708469667229,0.0,0.708469667229
 05/21  05:00:00,32.7919836579,2.01237525255,9.48289183022,0.0,6.02426329834,9.91545327661,3.14099644546,0.0,3.14099644546
 05/21  06:00:00,37.1396615627,2.16965208539,10.1407084889,0.0,6.51253267309,14.7454349813,10.220559092,0.0,10.220559092
 05/21  07:00:00,37.4793411964,2.35651610226,11.1392541662,0.0,6.01364874671,17.9699221805,10.8538483003,0.0,10.8538483003
 05/21  08:00:00,35.7496772256,2.38730786222,11.5774331905,0.0,3.66783283761,18.1171033345,10.4310866661,0.0,10.4310866661
 05/21  09:00:00,34.5496558782,2.60989406286,12.9784574829,0.0,3.10526160149,15.8560427302,9.16282578349,0.0,9.16282578349
 05/21  10:00:00,33.648626911,2.91142468824,14.6925245935,0.0,3.10526160149,12.9394160272,8.31731856558,0.0,8.31731856558
 05/21  11:00:00,35.5115493383,3.17663785411,16.1430527011,0.0,3.10526160149,13.0865971812,6.7319925329,0.0,6.7319925329
 05/21  12:00:00,36.7406510324,3.38231821035,17.3136551929,0.0,3.10526160149,12.9394160272,5.88648531547,0.0,5.88648531547
 05/21  13:00:00,36.4306781496,3.4171260697,17.4104179128,0.0,3.10526160149,12.4978725653,5.2523549024,0.0,5.2523549024
 05/21  14:00:00,36.2590773424,3.44794968405,17.3551746453,0.0,3.10526160149,12.3506914113,4.61822448932,0.0,4.61822448932
 05/21  15:00:00,36.789822026,3.3435795133,16.6252800463,0.0,4.02872759285,12.7922348732,5.2523549024,0.0,5.2523549024
 05/21  16:00:00,45.2802592049,3.52606514524,17.4828782059,0.0,6.50191812146,17.7693977319,6.09786211982,0.0,6.09786211982
 05/21  17:00:00,54.5560832454,3.85477090617,19.19935601,0.0,8.38069375907,23.1212625696,8.00025335904,0.0,8.00025335904
 05/21  18:00:00,58.2788944008,4.08398117364,20.4320574017,0.0,10.6415932552,23.1212625696,9.37420258736,0.0,9.37420258736
 05/21  19:00:00,56.3572084905,3.94773326865,19.6158973746,0.0,12.3080778603,20.4854999863,8.95144897865,0.0,8.95144897865
 05/21  20:00:00,58.3438226605,3.65609003861,17.8701090012,0.0,12.456681583,19.8967753704,8.2116301634,0.0,8.2116301634
 05/21  21:00:00,51.5045016749,3.31470245572,15.9428432872,0.0,9.18739968257,17.702556249,6.7319925329,0.0,6.7319925329
 05/21  22:00:00,42.1017573224,2.91074984381,13.8793641082,0.0,5.91811778209,14.0365255879,5.88648531547,0.0,5.88648531547
 05/21  23:00:00,34.0631033915,2.54791692772,12.1000521648,0.0,3.54045821811,10.5176760807,3.34996366318,0.0,3.34996366318
 05/21  24:00:00,28.408414573,2.21640438245,10.4801314471,0.0,2.55330491699,7.80157382632,1.13050721743,0.0,1.13050721743
 05/22  01:00:00,26.3693306782,1.98080891589,9.26536763484,0.0,2.55330491699,7.21284921042,0.706664451251,0.0,0.706664451251
 05/22  02:00:00,24.6031524508,1.74567557219,8.02868505915,0.0,2.55330491699,6.91848690247,0.390388045472,0.0,0.390388045472
 05/22  03:00:00,23.1753815101,1.537760438,6.95601040659,0.0,2.55330491699,6.7713057485,0.39037788783,0.0,0.39037788783
 05/22  04:00:00,24.1378006439,1.35651343242,6.02318309828,0.0,3.82705111198,7.57405300124,0.706419424636,0.0,0.706419424636
 05/22  05:00:00,27.9506024149,1.24588658452,5.40799925519,0.0,6.02426329834,9.91545327661,3.12718220947,0.0,3.12718220947
 05/22  06:00:00,31.3583686872,1.24475773699,5.28430996176,0.0,6.51253267309,14.7454349813,10.1725241355,0.0,10.1725241355
 05/22  07:00:00,31.4966478892,1.38008940677,5.93945819203,0.0,6.01364874671,18.163451543,10.8027502702,0.0,10.8027502702
 05/22  08:00:00,32.2553752744,1.73645942401,7.28756610884,0.0,4.35151303671,18.8798367041,10.3820324983,0.0,10.3820324983
 05/22  09:00:00,31.6155816466,2.08559491165,9.12226883387,0.0,3.78894180059,16.6187760998,9.11990338571,0.0,9.11990338571
 05/22  10:00:00,31.5845481231,2.52982656484,11.5636303603,0.0,3.78894180059,13.7021493968,8.27848401519,0.0,8.27848401519
 05/22  11:00:00,34.5562297409,2.94490138499,13.9730560041,0.0,3.78894180059,13.8493305508,6.7008226964,0.0,6.7008226964
 05/22  12:00:00,37.2484473785,3.37310416069,16.5475120841,0.0,3.69398621738,13.6338449159,5.85940332638,0.0,5.85940332638
 05/22  13:00:00,38.8350589967,3.6300426589,18.1554686019,0.0,3.78894180059,13.2606059349,5.22833879886,0.0,5.22833879886
 05/22  14:00:00,39.7802106912,3.79826434387,19.0795797656,0.0,3.78894180059,13.1134247809,4.59727427135,0.0,4.59727427135
 05/22  15:00:00,42.9415216268,4.0793462148,20.5947993769,0.0,4.71240779196,13.5549682428,5.22833879886,0.0,5.22833879886
 05/22  16:00:00,52.972669577,4.48223819321,22.7727019613,0.0,7.18559832057,18.5321311015,6.06975816888,0.0,6.06975816888
 05/22  17:00:00,60.6997975299,4.67090159401,24.3334102442,0.0,8.38069375907,23.3147919321,7.96295175143,0.0,7.96295175143
 05/22  18:00:00,64.3076122023,4.8997998823,25.6449564946,0.0,10.6415932552,23.1212625696,9.33025822771,0.0,9.33025822771
 05/22  19:00:00,61.7528501753,4.72133806873,24.2379342594,0.0,12.3080778603,20.4854999863,8.9095485427,0.0,8.9095485427
 05/22  20:00:00,61.9671772579,4.22294701355,20.9266066237,0.0,12.456681583,19.8967753704,8.17330659393,0.0,8.17330659393
 05/22  21:00:00,53.1454398578,3.61480759694,17.2836763288,0.0,9.18739968257,17.702556249,6.7008226964,0.0,6.7008226964
 05/22  22:00:00,42.037542364,2.95808330901,13.7678156846,0.0,5.91811778209,14.0365255879,5.85940332638,0.0,5.85940332638
 05/22  23:00:00,32.6182823235,2.37525015689,10.8278978676,0.0,3.54045821811,10.5176760807,3.33514521632,0.0,3.33514521632
 05/22  24:00:00,25.8635147547,1.85769866716,8.29393734414,0.0,2.55330491699,7.80157382632,1.12641937002,0.0,1.12641937002
 05/23  01:00:00,23.4374061816,1.5385262743,6.77572577983,0.0,2.55330491699,7.21284921042,0.704626971346,0.0,0.704626971346
 05/23  02:00:00,21.8905000809,1.31477491253,5.7469333489,0.0,2.55330491699,6.91848690247,0.389879014321,0.0,0.389879014321
 05/23  03:00:00,20.6999014151,1.12760972427,4.89068102532,0.0,2.55330491699,6.7713057485,0.389868976916,0.0,0.389868976916
 05/23  04:00:00,22.3056479545,1.04037697464,4.50716686665,0.0,3.82705111198,7.57405300124,0.704384850907,0.0,0.704384850907
 05/23  05:00:00,27.1981661814,1.10253400711,4.79891559916,0.0,6.02426329834,9.91545327661,3.11347432884,0.0,3.11347432884
 05/23  06:00:00,31.8403898601,1.30427666485,5.70681220681,0.0,6.51253267309,14.7454349813,10.1248616643,0.0,10.1248616643
 05/23  07:00:00,33.0913807362,1.62344498681,7.29083545898,0.0,6.01364874671,18.163451543,10.7520488182,0.0,10.7520488182
 05/23  08:00:00,34.873995615,2.1267912365,9.515854637,0.0,4.35151303671,18.8798367041,10.333359048,0.0,10.333359048
 05/23  09:00:00,34.7320057929,2.52728709866,11.7970007931,0.0,3.78894180059,16.6187760998,9.07731411582,0.0,9.07731411582
 05/23  10:00:00,34.386299185,2.89991005443,13.9952979326,0.0,3.78894180059,13.7021493968,8.23995086624,0.0,8.23995086624
 05/23  11:00:00,36.5783460444,3.18646359676,15.7536100958,0.0,3.78894180059,13.8493305508,6.66989477421,0.0,6.66989477421
 05/23  12:00:00,38.0039785772,3.42245988825,17.2536875553,0.0,3.69398621738,13.6338449159,5.83253152513,0.0,5.83253152513
 05/23  13:00:00,38.9755299369,3.58400926982,18.3419729312,0.0,3.78894180059,13.2606059349,5.20450908833,0.0,5.20450908833
 05/23  14:00:00,40.1284019757,3.77184614521,19.4541892487,0.0,3.78894180059,13.1134247809,4.57648665152,0.0,4.57648665152
 05/23  15:00:00,43.4248165748,4.05542252613,21.1020180135,0.0,4.71240779196,13.5549682428,5.20450908833,0.0,5.20450908833
 05/23  16:00:00,52.7622286862,4.36230823418,22.6821910295,0.0,7.18559832057,18.5321311015,6.0418723374,0.0,6.0418723374
 05/23  17:00:00,59.2944703091,4.39761193952,23.2013726779,0.0,8.38069375907,23.3147919321,7.92593964782,0.0,7.92593964782
 05/23  18:00:00,62.1112882873,4.54668350709,23.8017489548,0.0,10.6415932552,23.1212625696,9.28665492757,0.0,9.28665492757
 05/23  19:00:00,58.4673076244,4.21356799003,21.4601617871,0.0,12.3080778603,20.4854999863,8.86797330304,0.0,8.86797330304
 05/23  20:00:00,58.3671365352,3.65749036701,17.8920225475,0.0,12.456681583,19.8967753704,8.13528046009,0.0,8.13528046009
 05/23  21:00:00,49.7984688989,3.08070389975,14.4708090671,0.0,9.18739968257,17.702556249,6.66989477421,0.0,6.66989477421
