Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/23  22:00:00,39.2641695065,2.50755209604,11.4449740401,0.0,5.91811778209,14.0365255879,5.83253152513,0.0,5.83253152513
 05/23  23:00:00,30.5826746048,2.03741862453,9.13012168124,0.0,3.54045821811,10.5176760807,3.3204417779,0.0,3.3204417779
 05/23  24:00:00,24.4143735025,1.61205815488,7.09043660424,0.0,2.55330491699,7.80157382632,1.12236324908,0.0,1.12236324908
 05/24  01:00:00,22.3711850181,1.35405388467,5.89397700601,0.0,2.55330491699,7.21284921042,0.702605712778,0.0,0.702605712778
 05/24  02:00:00,21.0921877463,1.17396040574,5.08943552105,0.0,2.55330491699,6.91848690247,0.389374044186,0.0,0.389374044186
 05/24  03:00:00,20.1517106351,1.02870318247,4.44139678719,0.0,2.55330491699,6.7713057485,0.389364129141,0.0,0.389364129141
 05/24  04:00:00,21.7471794608,0.941376385856,4.0476989617,0.0,3.82705111198,7.57405300124,0.702366549544,0.0,0.702366549544
 05/24  05:00:00,26.414866409,0.967733089228,4.15041674463,0.0,6.02426329834,9.91545327661,3.09987686325,0.0,3.09987686325
 05/24  06:00:00,30.7590192269,1.12312616428,4.80659207419,0.0,6.51253267309,14.7454349813,10.0775857895,0.0,10.0775857895
 05/24  07:00:00,32.3987561919,1.51439914811,6.70725675337,0.0,6.01364874671,18.163451543,10.7017589588,0.0,10.7017589588
 05/24  08:00:00,34.9377748565,2.13882132251,9.56760379244,0.0,4.35151303671,18.8798367041,10.2850807296,0.0,10.2850807296
 05/24  09:00:00,35.6926535857,2.65173830149,12.6331973832,0.0,3.78894180059,16.6187760998,9.03507058625,0.0,9.03507058625
 05/24  10:00:00,35.684197909,3.05702787328,15.1360788377,0.0,3.78894180059,13.7021493968,8.20173052994,0.0,8.20173052994
 05/24  11:00:00,37.4659500401,3.28478792315,16.5428897651,0.0,3.78894180059,13.8493305508,6.63921792534,0.0,6.63921792534
 05/24  12:00:00,38.5848923098,3.48005605114,17.7770051249,0.0,3.69398621738,13.6338449159,5.80587786956,0.0,5.80587786956
 05/24  13:00:00,39.3405520671,3.61673775575,18.6742665756,0.0,3.78894180059,13.2606059349,5.18087282772,0.0,5.18087282772
 05/24  14:00:00,40.5197078796,3.81969975103,19.7976415468,0.0,3.78894180059,13.1134247809,4.55586778588,0.0,4.55586778588
 05/24  15:00:00,43.612839425,4.08404744748,21.2614159424,0.0,4.71240779196,13.5549682428,5.18087282772,0.0,5.18087282772
 05/24  16:00:00,52.9407264683,4.39582616519,22.8271708807,0.0,7.18559832057,18.5321311015,6.0142128835,0.0,6.0142128835
 05/24  17:00:00,60.0052507038,4.5130221021,23.79674291,0.0,8.38069375907,23.3147919321,7.88922800901,0.0,7.88922800901
 05/24  18:00:00,63.2384756896,4.72761031585,24.7480095483,0.0,10.6415932552,23.1212625696,9.24340559966,0.0,9.24340559966
 05/24  19:00:00,59.6381543844,4.41904249598,22.4255340412,0.0,12.3080778603,20.4854999863,8.82673557177,0.0,8.82673557177
 05/24  20:00:00,58.7702627306,3.76472037477,18.1879187351,0.0,12.456681583,19.8967753704,8.09756302296,0.0,8.09756302296
 05/24  21:00:00,49.5395300935,3.08792340807,14.2046507534,0.0,9.18739968257,17.702556249,6.63921792534,0.0,6.63921792534
 05/24  22:00:00,38.8516859684,2.4715365494,11.0685060487,0.0,5.91811778209,14.0365255879,5.80587786956,0.0,5.80587786956
 05/24  23:00:00,30.2134564823,1.9900162472,8.80830593604,0.0,3.54045821811,10.5176760807,3.30585770221,0.0,3.30585770221
 05/24  24:00:00,24.1737117112,1.57471491502,6.88711805284,0.0,2.55330491699,7.80157382632,1.11834005578,0.0,1.11834005578
 05/25  01:00:00,22.5424047144,1.37988595771,6.03936462921,0.0,2.55330491699,7.21284921042,0.700601275934,0.0,0.700601275934
 05/25  02:00:00,21.8393328448,1.29483357264,5.7157074527,0.0,2.55330491699,6.91848690247,0.388873284963,0.0,0.388873284963
 05/25  03:00:00,21.5581040519,1.26073888053,5.6157545059,0.0,2.55330491699,6.7713057485,0.388863494329,0.0,0.388863494329
 05/25  04:00:00,23.2873463341,1.20189329739,5.3273489235,0.0,3.82705111198,7.57405300124,0.700365119221,0.0,0.700365119221
 05/25  05:00:00,27.5168966288,1.16115177561,5.05902827803,0.0,6.02426329834,9.91545327661,3.08639383973,0.0,3.08639383973
 05/25  06:00:00,31.2936244989,1.22279882653,5.24152468393,0.0,6.51253267309,14.7454349813,10.0307105078,0.0,10.0307105078
 05/25  07:00:00,31.7039584274,1.40756407694,6.11929406002,0.0,6.01364874671,18.163451543,10.6518955848,0.0,10.6518955848
 05/25  08:00:00,32.4989560668,1.78400344175,7.48360288349,0.0,4.35151303671,18.8798367041,10.2372118401,0.0,10.2372118401
 05/25  09:00:00,31.5485896595,2.07900781309,9.06186394541,0.0,3.78894180059,16.6187760998,8.993185307,0.0,8.993185307
 05/25  10:00:00,30.9456109433,2.43655565494,11.0179640904,0.0,3.78894180059,13.7021493968,8.1638343249,0.0,8.1638343249
 05/25  11:00:00,33.0381923455,2.72658254698,12.6733374467,0.0,3.78894180059,13.8493305508,6.60880123445,0.0,6.60880123445
 05/25  12:00:00,34.3605948414,2.96273230314,14.0700314045,0.0,3.69398621738,13.6338449159,5.77945025288,0.0,5.77945025288
 05/25  13:00:00,34.6403599521,3.04720552077,14.5436066955,0.0,3.78894180059,13.2606059349,5.15743701671,0.0,5.15743701671
 05/25  14:00:00,34.6956323843,3.10332840941,14.6899373931,0.0,3.78894180059,13.1134247809,4.53542378053,0.0,4.53542378053
 05/25  15:00:00,36.897685809,3.26834893364,15.3619608402,0.0,4.71240779196,13.5549682428,5.15743701671,0.0,5.15743701671
 05/25  16:00:00,45.7132805014,3.51464191964,16.4809091593,0.0,7.18559832057,18.5321311015,5.98678799828,0.0,5.98678799828
 05/25  17:00:00,52.6925445937,3.59272611313,17.4043327889,0.0,8.38069375907,23.3147919321,7.8528277068,0.0,7.8528277068
 05/25  18:00:00,55.9625816648,3.79725606318,18.4024697762,0.0,10.6415932552,23.1212625696,9.20052305185,0.0,9.20052305185
 05/25  19:00:00,52.8103891997,3.49263678675,16.5241745657,0.0,12.3080778603,20.4854999863,8.78584756106,0.0,8.78584756106
 05/25  20:00:00,53.1634214284,2.9496696272,13.3961281805,0.0,12.456681583,19.8967753704,8.06016545219,0.0,8.06016545219
 05/25  21:00:00,45.0067993593,2.38070330494,10.3791401223,0.0,9.18739968257,17.702556249,6.60880123445,0.0,6.60880123445
 05/25  22:00:00,35.0514928489,1.85116702768,7.88868245082,0.0,5.91811778209,14.0365255879,5.77945025288,0.0,5.77945025288
 05/25  23:00:00,27.0128911008,1.45178022368,6.14597657803,0.0,3.54045821811,10.5176760807,3.29139730818,0.0,3.29139730818
 05/25  24:00:00,21.4626890394,1.105542425,4.64526787103,0.0,2.55330491699,7.80157382632,1.11435098157,0.0,1.11435098157
 05/26  01:00:00,19.838278286,0.909011466062,3.80611269253,0.0,2.55330491699,7.21284921042,0.698614256187,0.0,0.698614256187
 05/26  02:00:00,18.8852620342,0.781635810519,3.27483440424,0.0,2.55330491699,6.91848690247,0.388376885293,0.0,0.388376885293
 05/26  03:00:00,18.2355422591,0.6843691586,2.86956243498,0.0,2.55330491699,6.7713057485,0.388367221052,0.0,0.388367221052
 05/26  04:00:00,19.9333748985,0.613607261855,2.56166352336,0.0,3.82705111198,7.57405300124,0.698381153601,0.0,0.698381153601
 05/26  05:00:00,24.5308565878,0.628384524239,2.60575548841,0.0,6.02426329834,9.91545327661,3.07302925142,0.0,3.07302925142
 05/26  06:00:00,28.6990982899,0.755527405477,3.11426989594,0.0,6.51253267309,14.7454349813,9.9842496974,0.0,9.9842496974
 05/26  07:00:00,29.8160139358,1.07113676455,4.56777688079,0.0,6.01364874671,18.163451543,10.6024734626,0.0,10.6024734626
 05/26  08:00:00,31.4323857987,1.5935586794,6.60747737781,0.0,4.35151303671,18.8798367041,10.1897665555,0.0,10.1897665555
 05/26  09:00:00,31.729736148,2.0638585925,9.2581596545,0.0,3.78894180059,16.6187760998,8.95167068202,0.0,8.95167068202
 05/26  10:00:00,32.2389908104,2.58014687284,12.1677527396,0.0,3.78894180059,13.7021493968,8.12627347371,0.0,8.12627347371
 05/26  11:00:00,34.7932963857,2.94106351358,14.2139605203,0.0,3.78894180059,13.8493305508,6.57865370915,0.0,6.57865370915
 05/26  12:00:00,36.0520177824,3.16698864376,15.5571980049,0.0,3.69398621738,13.6338449159,5.7532565014,0.0,5.7532565014
 05/26  13:00:00,36.2151217151,3.23490465794,15.9306693213,0.0,3.78894180059,13.2606059349,5.13420859558,0.0,5.13420859558
 05/26  14:00:00,36.1377446474,3.26919441578,15.9661836498,0.0,3.78894180059,13.1134247809,4.51516068976,0.0,4.51516068976
 05/26  15:00:00,37.5794267767,3.30606788245,16.0059828591,0.0,4.71240779196,13.5549682428,5.13420859558,0.0,5.13420859558
 05/26  16:00:00,45.6674176692,3.44735387369,16.502334373,0.0,7.18559832057,18.5321311015,5.95960580334,0.0,5.95960580334
 05/26  17:00:00,51.8367565779,3.42019027904,16.7210806071,0.0,8.38069375907,23.3147919321,7.81674952079,0.0,7.81674952079
 05/26  18:00:00,54.1667790754,3.50046300594,16.903460244,0.0,10.6415932552,23.1212625696,9.1580199834,0.0,9.1580199834
 05/26  19:00:00,51.9915173068,3.32269201911,15.8752474405,0.0,12.3080778603,20.4854999863,8.74532137952,0.0,8.74532137952
 05/26  20:00:00,54.5314118729,3.0832712136,14.6305170387,0.0,12.456681583,19.8967753704,8.02309882273,0.0,8.02309882273
 05/26  21:00:00,48.3775089656,2.82402698779,13.3065260458,0.0,9.18739968257,17.702556249,6.57865370915,0.0,6.57865370915
 05/26  22:00:00,39.1413140386,2.44254014518,11.3871305231,0.0,5.91811778209,14.0365255879,5.7532565014,0.0,5.7532565014
 05/26  23:00:00,30.9981218343,2.06505671795,9.51793081732,0.0,3.54045821811,10.5176760807,3.27706487812,0.0,3.27706487812
 05/26  24:00:00,25.2062188395,1.70968642941,7.78465366671,0.0,2.55330491699,7.80157382632,1.11039720776,0.0,1.11039720776
 05/27  01:00:00,23.3294275796,1.49067958297,6.71559386914,0.0,2.55330491699,7.21284921042,0.69664524371,0.0,0.69664524371
 05/27  02:00:00,22.1119332649,1.33094911422,5.95219233118,0.0,2.55330491699,6.91848690247,0.387884992522,0.0,0.387884992522
 05/27  03:00:00,21.1841842654,1.19564211548,5.30693148443,0.0,2.55330491699,6.7713057485,0.387875456584,0.0,0.387875456584
 05/27  04:00:00,23.0471539604,1.15684626165,5.13220358548,0.0,3.82705111198,7.57405300124,0.696415241162,0.0,0.696415241162
 05/27  05:00:00,28.246837819,1.27271782623,5.6774034176,0.0,6.02426329834,9.91545327661,3.05978705646,0.0,3.05978705646
 05/27  06:00:00,33.2605036677,1.53651346709,6.89468921219,0.0,6.51253267309,14.7454349813,9.93821711373,0.0,9.93821711373
 05/27  07:00:00,34.4013731364,1.85789580486,8.55990640354,0.0,6.01364874671,17.9699221805,10.5535072279,0.0,10.5535072279
 05/27  08:00:00,33.6889092597,2.05175516741,9.85221791947,0.0,3.66783283761,18.1171033345,10.1427589262,0.0,10.1427589262
 05/27  09:00:00,34.1166640017,2.52557704737,12.629782622,0.0,3.10526160149,15.8560427302,8.91053900546,0.0,8.91053900546
 05/27  10:00:00,34.1096131961,2.95919646637,15.1057391005,0.0,3.10526160149,12.9394160272,8.08905909966,0.0,8.08905909966
 05/27  11:00:00,35.8878636846,3.20807684514,16.4879280563,0.0,3.10526160149,13.0865971812,6.54878427735,0.0,6.54878427735
 05/27  12:00:00,36.7336242755,3.34946697569,17.3394796707,0.0,3.10526160149,12.9394160272,5.72730437213,0.0,5.72730437213
 05/27  13:00:00,36.6806888657,3.41111169874,17.6664429998,0.0,3.10526160149,12.4978725653,5.11119444321,0.0,5.11119444321
 05/27  14:00:00,37.2470801971,3.53780536272,18.2533218213,0.0,3.10526160149,12.3506914113,4.49508451429,0.0,4.49508451429
 05/27  15:00:00,39.082322249,3.62682058955,18.634539193,0.0,4.02872759285,12.7922348732,5.11119444321,0.0,5.11119444321
 05/27  16:00:00,47.9516063079,3.8739639529,19.8063265013,0.0,6.50191812146,17.7693977319,5.93267434843,0.0,5.93267434843
 05/27  17:00:00,56.8691350049,4.16654538787,21.2006332878,0.0,8.38069375907,23.1212625696,7.78100413519,0.0,7.78100413519
 05/27  18:00:00,60.3615542547,4.38622525659,22.2124731727,0.0,10.6415932552,23.1212625696,9.11590898119,0.0,9.11590898119
 05/27  19:00:00,57.9567598486,4.19571000216,20.9674719992,0.0,12.3080778603,20.4854999863,8.70516902857,0.0,8.70516902857
 05/27  20:00:00,59.1296831928,3.78096350122,18.5310960709,0.0,12.456681583,19.8967753704,7.9863741115,0.0,7.9863741115
 05/27  21:00:00,51.6441989102,3.34017784645,16.0570651317,0.0,9.18739968257,17.702556249,6.54878427735,0.0,6.54878427735
 05/27  22:00:00,42.0733651688,2.90491872041,13.856803078,0.0,5.91811778209,14.0365255879,5.72730437213,0.0,5.72730437213
 05/27  23:00:00,34.2317358535,2.56625225135,12.2503493031,0.0,3.54045821811,10.5176760807,3.26286465645,0.0,3.26286465645
 05/27  24:00:00,28.8198207456,2.26959778887,10.8383442133,0.0,2.55330491699,7.80157382632,1.10647990523,0.0,1.10647990523
 05/28  01:00:00,27.0501463476,2.07765218111,9.849340039,0.0,2.55330491699,7.21284921042,0.694694823304,0.0,0.694694823304
 05/28  02:00:00,25.7377083656,1.91836182005,8.99055472609,0.0,2.55330491699,6.91848690247,0.387397752652,0.0,0.387397752652
 05/28  03:00:00,24.7476681899,1.78729388504,8.27876363939,0.0,2.55330491699,6.7713057485,0.387388346859,0.0,0.387388346859
 05/28  04:00:00,26.607308849,1.75263357129,8.09657116444,0.0,3.82705111198,7.57405300124,0.694467965018,0.0,0.694467965018
 05/28  05:00:00,31.7119430637,1.84850966738,8.56671682119,0.0,6.02426329834,9.91545327661,3.04667117675,0.0,3.04667117675
 05/28  06:00:00,35.6477505659,2.07213162138,9.63915128944,0.0,6.51253267309,14.7454349813,9.89262638543,0.0,9.89262638543
 05/28  07:00:00,37.1076014393,2.29814996333,10.825880548,0.0,6.01364874671,17.9699221805,10.5050113815,0.0,10.5050113815
 05/28  08:00:00,35.8889777822,2.43654396998,11.6674976394,0.0,3.66783283761,18.1171033345,10.0962028731,0.0,10.0962028731
 05/28  09:00:00,35.0650696074,2.74407365542,13.3596916196,0.0,3.10526160149,15.8560427302,8.86980245808,0.0,8.86980245808
 05/28  10:00:00,34.6944724765,3.12241465022,15.5273801971,0.0,3.10526160149,12.9394160272,8.05220222345,0.0,8.05220222345
 05/28  11:00:00,37.0162778841,3.41866955324,17.4057495478,0.0,3.10526160149,13.0865971812,6.5192017846,0.0,6.5192017846
 05/28  12:00:00,39.0015070443,3.69562090506,19.2612085102,0.0,3.10526160149,12.9394160272,5.70160155056,0.0,5.70160155056
 05/28  13:00:00,39.6943403672,3.83981091287,20.2513952872,0.0,3.10526160149,12.4978725653,5.08840137502,0.0,5.08840137502
 05/28  14:00:00,40.5837957503,3.99149969297,21.1363430442,0.0,3.10526160149,12.3506914113,4.47520119949,0.0,4.47520119949
 05/28  15:00:00,43.6648113895,4.24925721065,22.5945917124,0.0,4.02872759285,12.7922348732,5.08840137502,0.0,5.08840137502
 05/28  16:00:00,52.2540960482,4.46673867989,23.5160415146,0.0,6.50191812146,17.7693977319,5.90600160907,0.0,5.90600160907
 05/28  17:00:00,60.2486820172,4.67214890939,24.0745767786,0.0,8.38069375907,23.1212625696,7.74560213567,0.0,7.74560213567
 05/28  18:00:00,61.7496704085,4.62830056467,23.3585140184,0.0,10.6415932552,23.1212625696,9.074202516,0.0,9.074202516
 05/28  19:00:00,58.7877778545,4.35444926381,21.6397507434,0.0,12.3080778603,20.4854999863,8.66540239897,0.0,8.66540239897
 05/28  20:00:00,60.6521730847,4.03014334449,19.8044061196,0.0,12.456681583,19.8967753704,7.95000219418,0.0,7.95000219418
 05/28  21:00:00,53.7749128699,3.67538392162,17.8525730163,0.0,9.18739968257,17.702556249,6.5192017846,0.0,6.5192017846
 05/28  22:00:00,43.9728876249,3.21295085749,15.4482933971,0.0,5.91811778209,14.0365255879,5.70160155056,0.0,5.70160155056
 05/28  23:00:00,35.4552398456,2.77836894894,13.2617365976,0.0,3.54045821811,10.5176760807,3.24880084842,0.0,3.24880084842
 05/28  24:00:00,29.3664529094,2.38066407387,11.2739100921,0.0,2.55330491699,7.80157382632,1.10260023405,0.0,1.10260023405
 05/29  01:00:00,27.5030009527,2.16500493512,10.2148418901,0.0,2.55330491699,7.21284921042,0.692763574216,0.0,0.692763574216
 05/29  02:00:00,26.5101199241,2.04223647486,9.63909162977,0.0,2.55330491699,6.91848690247,0.386915310299,0.0,0.386915310299
 05/29  03:00:00,25.883278052,1.95770069931,9.24396668721,0.0,2.55330491699,6.7713057485,0.386906036423,0.0,0.386906036423
 05/29  04:00:00,27.962559923,1.9533383699,9.2511174398,0.0,3.82705111198,7.57405300124,0.692539902747,0.0,0.692539902747
 05/29  05:00:00,33.3585006727,2.09431072382,9.96747337373,0.0,6.02426329834,9.91545327661,3.03368549681,0.0,3.03368549681
 05/29  06:00:00,37.8439668806,2.40479281538,11.5027064101,0.0,6.51253267309,14.7454349813,9.84749101036,0.0,9.84749101036
 05/29  07:00:00,40.2173070661,2.76261104246,13.4711250957,0.0,6.01364874671,17.9699221805,10.4570002848,0.0,10.4570002848
 05/29  08:00:00,39.474066505,2.94281887478,14.7463114574,0.0,3.66783283761,18.1171033345,10.0501121833,0.0,10.0501121833
 05/29  09:00:00,39.0188830387,3.26075097179,16.7968277346,0.0,3.10526160149,15.8560427302,8.82947310362,0.0,8.82947310362
 05/29  10:00:00,39.2213139915,3.69882664347,19.4778097188,0.0,3.10526160149,12.9394160272,8.01571375987,0.0,8.01571375987
 05/29  11:00:00,42.1047328293,4.07855292939,21.8343211168,0.0,3.10526160149,13.0865971812,6.48991499147,0.0,6.48991499147
 05/29  12:00:00,44.2194538477,4.37192609358,23.8028501251,0.0,3.10526160149,12.9394160272,5.67615564833,0.0,5.67615564833
 05/29  13:00:00,44.7058083681,4.47835551881,24.6243186822,0.0,3.10526160149,12.4978725653,5.06583614097,0.0,5.06583614097
 05/29  14:00:00,45.4153611877,4.59926500907,25.3601431655,0.0,3.10526160149,12.3506914113,4.45551663361,0.0,4.45551663361
 05/29  15:00:00,47.7471361382,4.73493183487,26.1912418369,0.0,4.02872759285,12.7922348732,5.06583614097,0.0,5.06583614097
 05/29  16:00:00,56.4939259595,4.95514685288,27.2674632528,0.0,6.50191812146,17.7693977319,5.87959548411,0.0,5.87959548411
 05/29  17:00:00,64.7858805359,5.17507193336,28.1088522733,0.0,8.38069375907,23.1212625696,7.71055400619,0.0,7.71055400619
 05/29  18:00:00,67.4349207721,5.29057109256,28.3814938541,0.0,10.6415932552,23.1212625696,9.03291293879,0.0,9.03291293879
 05/29  19:00:00,65.0194782019,5.15517518401,27.0707251707,0.0,12.3080778603,20.4854999863,8.62603326722,0.0,8.62603326722
 05/29  20:00:00,65.8834996717,4.76177208786,24.3041039631,0.0,12.456681583,19.8967753704,7.91399384197,0.0,7.91399384197
 05/29  21:00:00,57.8636835144,4.29720224946,21.3195253329,0.0,9.18739968257,17.702556249,6.48991499147,0.0,6.48991499147
 05/29  22:00:00,47.9820809768,3.84065572966,18.8297818767,0.0,5.91811778209,14.0365255879,5.67615564833,0.0,5.67615564833
 05/29  23:00:00,39.7205265301,3.43906033606,16.866331895,0.0,3.54045821811,10.5176760807,3.2348776189,0.0,3.2348776189
 05/29  24:00:00,33.8095478445,3.06491887155,15.0327502296,0.0,2.55330491699,7.80157382632,1.09875934314,0.0,1.09875934314
 05/30  01:00:00,32.153484216,2.87801955887,14.1523105296,0.0,2.55330491699,7.21284921042,0.69085206997,0.0,0.69085206997
 05/30  02:00:00,31.1788660368,2.75609935545,13.5939748619,0.0,2.55330491699,6.91848690247,0.386437808652,0.0,0.386437808652
 05/30  03:00:00,30.6193493009,2.67914444724,13.2585941882,0.0,2.55330491699,6.7713057485,0.386428668396,0.0,0.386428668396
 05/30  04:00:00,32.3994003504,2.6364506339,13.0048456032,0.0,3.82705111198,7.57405300124,0.690631626218,0.0,0.690631626218
 05/30  05:00:00,37.2064622665,2.6977499818,13.2119957095,0.0,6.02426329834,9.91545327661,3.02083386266,0.0,3.02083386266
 05/30  06:00:00,40.9099711378,2.89566914662,14.0778343361,0.0,6.51253267309,14.7454349813,9.80282435159,0.0,9.80282435159
 05/30  07:00:00,43.2164667093,3.21115440128,15.8282120176,0.0,6.01364874671,18.163451543,10.4094881557,0.0,10.4094881557
 05/30  08:00:00,45.2834100248,3.65819853503,18.3938617483,0.0,4.35151303671,18.8798367041,10.0045005061,0.0,10.0045005061
 05/30  09:00:00,45.0775016712,4.01721257878,20.6525711914,0.0,3.78894180059,16.6187760998,8.78956288524,0.0,8.78956288524
 05/30  10:00:00,44.9530359312,4.37160381372,23.0903409196,0.0,3.78894180059,13.7021493968,7.97960451466,0.0,7.97960451466
 05/30  11:00:00,47.3634733824,4.63163868255,25.0935623481,0.0,3.78894180059,13.8493305508,6.46093257097,0.0,6.46093257097
 05/30  12:00:00,49.2374146344,4.8728567876,27.0367267131,0.0,3.69398621738,13.6338449159,5.650974201,0.0,5.650974201
 05/30  13:00:00,50.2488465698,5.02085907698,28.178439757,0.0,3.78894180059,13.2606059349,5.04350542353,0.0,5.04350542353
 05/30  14:00:00,51.2693545673,5.19657650698,29.1704114786,0.0,3.78894180059,13.1134247809,4.43603664606,0.0,4.43603664606
 05/30  15:00:00,54.3034436564,5.44882731373,30.5872403076,0.0,4.71240779196,13.5549682428,5.04350542353,0.0,5.04350542353
 05/30  16:00:00,62.2881206205,5.61304357287,30.9573476252,0.0,7.18559832057,18.5321311015,5.8534637935,0.0,5.8534637935
 05/30  17:00:00,66.5607804172,5.43419798659,29.4310967389,0.0,8.38069375907,23.3147919321,7.67587012591,0.0,7.67587012591
 05/30  18:00:00,67.0537406895,5.31633633929,27.9745485248,0.0,10.6415932552,23.1212625696,8.9920524771,0.0,8.9920524771
 05/30  19:00:00,62.9134175684,4.95539219983,25.1644475213,0.0,12.3080778603,20.4854999863,8.58707329212,0.0,8.58707329212
 05/30  20:00:00,62.4662003806,4.37122913161,21.2773476283,0.0,12.456681583,19.8967753704,7.8783597184,0.0,7.8783597184
 05/30  21:00:00,52.8214042295,3.6322504855,16.942197812,0.0,9.18739968257,17.702556249,6.46093257097,0.0,6.46093257097
 05/30  22:00:00,41.8631495546,2.972596146,13.5789100383,0.0,5.91811778209,14.0365255879,5.650974201,0.0,5.650974201
 05/30  23:00:00,33.4057571065,2.52146254199,11.4691602654,0.0,3.54045821811,10.5176760807,3.22109909112,0.0,3.22109909112
 05/30  24:00:00,27.5109362054,2.13416988518,9.66488757685,0.0,2.55330491699,7.80157382632,1.09495836996,0.0,1.09495836996
 05/31  01:00:00,25.8901783226,1.94186596433,8.82515823079,0.0,2.55330491699,7.21284921042,0.68896087819,0.0,0.68896087819
 05/31  02:00:00,25.1227345167,1.84395208866,8.44999060859,0.0,2.55330491699,6.91848690247,0.385965389426,0.0,0.385965389426
 05/31  03:00:00,24.7435255921,1.78943132691,8.27248359965,0.0,2.55330491699,6.7713057485,0.385956384426,0.0,0.385956384426
 05/31  04:00:00,27.0534581175,1.81618362132,8.47917038295,0.0,3.82705111198,7.57405300124,0.688743701417,0.0,0.688743701417
 05/31  05:00:00,32.609217231,1.9793043426,9.33319631328,0.0,6.02426329834,9.91545327661,3.00812008063,0.0,3.00812008063
 05/31  06:00:00,37.2184476899,2.30430511144,10.9776749234,0.0,6.51253267309,14.7454349813,9.75863963344,0.0,9.75863963344
 05/31  07:00:00,39.5718202215,2.63490196464,12.7598179664,0.0,6.01364874671,18.163451543,10.3624890642,0.0,10.3624890642
 05/31  08:00:00,41.3130232371,3.09541346479,14.9862600308,0.0,4.35151303671,18.8798367041,9.95938134909,0.0,9.95938134909
 05/31  09:00:00,40.2400675515,3.35873441953,16.473615231,0.0,3.78894180059,16.6187760998,8.75008362197,0.0,8.75008362197
 05/31  10:00:00,39.8015964231,3.70868422412,18.601821001,0.0,3.78894180059,13.7021493968,7.94388518121,0.0,7.94388518121
 05/31  11:00:00,42.4639003306,4.04425482176,20.781373157,0.0,3.78894180059,13.8493305508,6.43226310596,0.0,6.43226310596
 05/31  12:00:00,44.4683746883,4.34369991777,22.7968436368,0.0,3.69398621738,13.6338449159,5.62606466584,0.0,5.62606466584
 05/31  13:00:00,45.3608445649,4.49135655934,23.8199402698,0.0,3.78894180059,13.2606059349,5.02141583574,0.0,5.02141583574
 05/31  14:00:00,45.7394025349,4.5741685321,24.262867421,0.0,3.78894180059,13.1134247809,4.41676700565,0.0,4.41676700565
 05/31  15:00:00,48.5211677938,4.79634016214,25.4574515966,0.0,4.71240779196,13.5549682428,5.02141583574,0.0,5.02141583574
 05/31  16:00:00,57.6103863769,5.07689294603,26.8157640084,0.0,7.18559832057,18.5321311015,5.82761427587,0.0,5.82761427587
 05/31  17:00:00,63.7689957782,5.06963685838,27.0038732281,0.0,8.38069375907,23.3147919321,7.64156076615,0.0,7.64156076615
 05/31  18:00:00,66.0047282465,5.12963226232,27.1122401587,0.0,10.6415932552,23.1212625696,8.95163323136,0.0,8.95163323136
 05/31  19:00:00,63.4133969338,4.9341105457,25.6857085409,0.0,12.3080778603,20.4854999863,8.54853401129,0.0,8.54853401129
 05/31  20:00:00,64.6117122958,4.55882334201,23.2352653331,0.0,12.456681583,19.8967753704,7.84311037618,0.0,7.84311037618
 05/31  21:00:00,57.1095431282,4.14951912425,20.7130680719,0.0,9.18739968257,17.702556249,6.43226310596,0.0,6.43226310596
 05/31  22:00:00,46.7227738407,3.62246401519,17.7886664551,0.0,5.91811778209,14.0365255879,5.62606466584,0.0,5.62606466584
 05/31  23:00:00,37.3876906095,3.07598880444,14.896567506,0.0,3.54045821811,10.5176760807,3.20746934546,0.0,3.20746934546
 05/31  24:00:00,30.7055091998,2.59669568875,12.3969347677,0.0,2.55330491699,7.80157382632,1.09119844013,0.0,1.09119844013
 06/01  01:00:00,28.5422177028,2.34581432403,11.0732492513,0.0,2.55330491699,7.21284921042,0.687090560434,0.0,0.687090560434
 06/01  02:00:00,27.1362902101,2.17049251973,10.1370058709,0.0,2.55330491699,6.91848690247,0.385498192821,0.0,0.385498192821
 06/01  03:00:00,25.673967525,1.9591839127,9.03317294681,0.0,2.55330491699,6.7713057485,0.385489324645,0.0,0.385489324645
 06/01  04:00:00,26.7075908997,1.79250653641,8.15698025002,0.0,3.82705111198,7.57405300124,0.686876688282,0.0,0.686876688282
 06/01  05:00:00,31.1379111374,1.78249189833,8.05870266387,0.0,6.02426329834,9.91545327661,2.99554791626,0.0,2.99554791626
 06/01  06:00:00,34.7261999916,1.95852843248,8.83120390402,0.0,6.51253267309,14.7454349813,9.71494993757,0.0,9.71494993757
 06/01  07:00:00,37.3788287627,2.35257738109,10.8491510912,0.0,6.01364874671,18.163451543,10.3160169285,0.0,10.3160169285
 06/01  08:00:00,40.0753493746,2.94779642055,13.8962032125,0.0,4.35151303671,18.8798367041,9.91476807376,0.0,9.91476807376
 06/01  09:00:00,40.3734613795,3.39321586612,16.5725276123,0.0,3.78894180059,16.6187760998,8.71104700522,0.0,8.71104700522
 06/01  10:00:00,40.3936938101,3.78873874429,19.1138638679,0.0,3.78894180059,13.7021493968,7.90856633747,0.0,7.90856633747
 06/01  11:00:00,43.1059551197,4.11959388345,21.3480888844,0.0,3.78894180059,13.8493305508,6.40391508664,0.0,6.40391508664
 06/01  12:00:00,44.7683915499,4.35424550236,23.0863149139,0.0,3.69398621738,13.6338449159,5.60143441954,0.0,5.60143441954
 06/01  13:00:00,45.8815099831,4.51440118602,24.3175610613,0.0,3.78894180059,13.2606059349,4.99957391922,0.0,4.99957391922
 06/01  14:00:00,47.3577134958,4.73682797095,25.7185189431,0.0,3.78894180059,13.1134247809,4.39771341889,0.0,4.39771341889
 06/01  15:00:00,51.0084344841,5.05485496202,27.6862034869,0.0,4.71240779196,13.5549682428,4.99957391922,0.0,4.99957391922
 06/01  16:00:00,60.1531893911,5.33763309749,29.0978268712,0.0,7.18559832057,18.5321311015,5.80205458632,0.0,5.80205458632
 06/01  17:00:00,65.0612673962,5.1803538479,28.1854278566,0.0,8.38069375907,23.3147919321,7.6076360873,0.0,7.6076360873
 06/01  18:00:00,66.3215975373,5.12192497152,27.4368167404,0.0,10.6415932552,23.1212625696,8.91166717134,0.0,8.91166717134
 06/01  19:00:00,62.3952404939,4.80197574929,24.7996868974,0.0,12.3080778603,20.4854999863,8.51042683778,0.0,8.51042683778
 06/01  20:00:00,61.654333753,4.21623486266,20.6204752697,0.0,12.456681583,19.8967753704,7.80825625407,0.0,7.80825625407
 06/01  21:00:00,52.0011187701,3.50745395674,16.2467088813,0.0,9.18739968257,17.702556249,6.40391508664,0.0,6.40391508664
 06/01  22:00:00,40.9860241549,2.85126891178,12.8231118727,0.0,5.91811778209,14.0365255879,5.60143441954,0.0,5.60143441954
 06/01  23:00:00,32.1662437756,2.34264121421,10.4084682624,0.0,3.54045821811,10.5176760807,3.19399241824,0.0,3.19399241824
 06/01  24:00:00,25.9338826292,1.89679072414,8.32521316173,0.0,2.55330491699,7.80157382632,1.0874806671,0.0,1.0874806671
 06/02  01:00:00,23.922946618,1.63935064348,7.16044184706,0.0,2.55330491699,7.21284921042,0.685241672016,0.0,0.685241672016
 06/02  02:00:00,22.7228262563,1.47025957721,6.4237748596,0.0,2.55330491699,6.91848690247,0.38503635748,0.0,0.38503635748
 06/02  03:00:00,21.8800454808,1.34023726994,5.85819754541,0.0,2.55330491699,6.7713057485,0.385027627632,0.0,0.385027627632
 06/02  04:00:00,23.6017891675,1.27351116934,5.57017388489,0.0,3.82705111198,7.57405300124,0.685031140532,0.0,0.685031140532
 06/02  05:00:00,28.4102703494,1.32263311604,5.79092065818,0.0,6.02426329834,9.91545327661,2.98312109317,0.0,2.98312109317
 06/02  06:00:00,32.1042839569,1.51669383372,6.65112246809,0.0,6.51253267309,14.7454349813,9.67176819915,0.0,9.67176819915
 06/02  07:00:00,34.6672847119,1.89975072933,8.59043369212,0.0,6.01364874671,18.163451543,10.2700855108,0.0,10.2700855108
 06/02  08:00:00,37.5949455438,2.56266452,11.8009312823,0.0,4.35151303671,18.8798367041,9.87067389193,0.0,9.87067389193
 06/02  09:00:00,39.0950343503,3.19342708171,15.4938893676,0.0,3.78894180059,16.6187760998,8.67246459532,0.0,8.67246459532
 06/02  10:00:00,40.3746922553,3.7750334574,19.1085676,0.0,3.78894180059,13.7021493968,7.87365844278,0.0,7.87365844278
 06/02  11:00:00,43.1289472814,4.10196182693,21.3887131026,0.0,3.78894180059,13.8493305508,6.37589690801,0.0,6.37589690801
 06/02  12:00:00,44.797152434,4.32522577593,23.1440955243,0.0,3.69398621738,13.6338449159,5.57709075614,0.0,5.57709075614
 06/02  13:00:00,45.9028246825,4.4690163131,24.3842606336,0.0,3.78894180059,13.2606059349,4.97798614224,0.0,4.97798614224
 06/02  14:00:00,47.4886611355,4.69107835571,25.895216198,0.0,3.78894180059,13.1134247809,4.37888152834,0.0,4.37888152834
 06/02  15:00:00,51.3299636207,5.01818140739,28.0444061782,0.0,4.71240779196,13.5549682428,4.97798614224,0.0,4.97798614224
 06/02  16:00:00,60.4022878362,5.30368079119,29.3808776226,0.0,7.18559832057,18.5321311015,5.77679229411,0.0,5.77679229411
 06/02  17:00:00,65.9210935934,5.27361830851,28.9519895932,0.0,8.38069375907,23.3147919321,7.57410613582,0.0,7.57410613582
 06/02  18:00:00,67.6315919115,5.32242251019,28.5463135758,0.0,10.6415932552,23.1212625696,8.87216613261,0.0,8.87216613261
 06/02  19:00:00,63.8843466075,5.03642381185,26.0543449484,0.0,12.3080778603,20.4854999863,8.47276305667,0.0,8.47276305667
 06/02  20:00:00,63.3926669674,4.46731876262,22.1077245841,0.0,12.456681583,19.8967753704,7.77380767379,0.0,7.77380767379
 06/02  21:00:00,53.7596957542,3.75332727797,17.7594125442,0.0,9.18739968257,17.702556249,6.37589690801,0.0,6.37589690801
 06/02  22:00:00,42.55239595,3.07246549675,14.1682870829,0.0,5.91811778209,14.0365255879,5.57709075614,0.0,5.57709075614
 06/02  23:00:00,33.5464027762,2.54233157637,11.5889369008,0.0,3.54045821811,10.5176760807,3.18067230053,0.0,3.18067230053
 06/02  24:00:00,27.1753006287,2.08205955024,9.3813623351,0.0,2.55330491699,7.80157382632,1.08380615187,0.0,1.08380615187
 06/03  01:00:00,24.8693608767,1.78402757994,7.96217916928,0.0,2.55330491699,7.21284921042,0.683414761849,0.0,0.683414761849
 06/03  02:00:00,23.2694666932,1.55448532523,6.88618954855,0.0,2.55330491699,6.91848690247,0.384580020449,0.0,0.384580020449
 06/03  03:00:00,22.0226456186,1.36056390868,5.98047104447,0.0,2.55330491699,6.7713057485,0.384571430365,0.0,0.384571430365
 06/03  04:00:00,23.4980491721,1.25272681705,5.48721824176,0.0,3.82705111198,7.57405300124,0.683207605503,0.0,0.683207605503
 06/03  05:00:00,28.2187785097,1.28591736384,5.63614457076,0.0,6.02426329834,9.91545327661,2.97084329198,0.0,2.97084329198
 06/03  06:00:00,31.9441705091,1.48618509222,6.52151776181,0.0,6.51253267309,14.7454349813,9.62910720296,0.0,9.62910720296
 06/03  07:00:00,34.8902853878,1.96990792665,8.93680653313,0.0,6.01364874671,17.9699221805,10.2247084131,0.0,10.2247084131
 06/03  08:00:00,35.7908987078,2.42164586472,11.5843166703,0.0,3.66783283761,18.1171033345,9.82711186169,0.0,9.82711186169
 06/03  09:00:00,37.1149768656,3.00256074189,15.1511117914,0.0,3.10526160149,15.8560427302,8.63434781807,0.0,8.63434781807
 06/03  10:00:00,38.2608642817,3.56713000372,18.6490566487,0.0,3.10526160149,12.9394160272,7.83917183479,0.0,7.83917183479
 06/03  11:00:00,40.9079097748,3.89122999901,20.8248209927,0.0,3.10526160149,13.0865971812,6.34821686738,0.0,6.34821686738
 06/03  12:00:00,42.8342421413,4.13692517877,22.6526393334,0.0,3.10526160149,12.9394160272,5.55304088478,0.0,5.55304088478
 06/03  13:00:00,43.30412303,4.25549043376,23.4454984291,0.0,3.10526160149,12.4978725653,4.95665889782,0.0,4.95665889782
 06/03  14:00:00,44.0780845117,4.4115537491,24.2105777495,0.0,3.10526160149,12.3506914113,4.36027691087,0.0,4.36027691087
 06/03  15:00:00,46.6877148024,4.61935131628,25.2474010197,0.0,4.02872759285,12.7922348732,4.95665889782,0.0,4.95665889782
 06/03  16:00:00,55.6581839748,4.88629316871,26.5005749523,0.0,6.50191812146,17.7693977319,5.75183488043,0.0,5.75183488043
 06/03  17:00:00,64.284099873,5.13962548769,27.6425180561,0.0,8.38069375907,23.1212625696,7.5409808413,0.0,7.5409808413
 06/03  18:00:00,66.9393648995,5.23849294788,27.9380161262,0.0,10.6415932552,23.1212625696,8.83314181303,0.0,8.83314181303
 06/03  19:00:00,63.9106557673,5.0179094438,26.0991684763,0.0,12.3080778603,20.4854999863,8.43555382173,0.0,8.43555382173
 06/03  20:00:00,64.0722444115,4.52690377779,22.7277170131,0.0,12.456681583,19.8967753704,7.73977483695,0.0,7.73977483695
 06/03  21:00:00,55.1455824508,3.91830995647,18.9803165623,0.0,9.18739968257,17.702556249,6.34821686738,0.0,6.34821686738
 06/03  22:00:00,44.2155161089,3.29022801742,15.6136447211,0.0,5.91811778209,14.0365255879,5.55304088478,0.0,5.55304088478
 06/03  23:00:00,35.3432168172,2.79140113024,13.1366813879,0.0,3.54045821811,10.5176760807,3.16751293695,0.0,3.16751293695
 06/03  24:00:00,29.040208603,2.35258780358,10.9757420561,0.0,2.55330491699,7.80157382632,1.08017598261,0.0,1.08017598261
 06/04  01:00:00,26.4642994904,2.02668503658,9.31446032643,0.0,2.55330491699,7.21284921042,0.681610372273,0.0,0.681610372273
 06/04  02:00:00,24.3701530965,1.73262939319,7.80873188383,0.0,2.55330491699,6.91848690247,0.384129317132,0.0,0.384129317132
 06/04  03:00:00,22.6493467831,1.46995535795,6.49778075963,0.0,2.55330491699,6.7713057485,0.384120868186,0.0,0.384120868186
 06/04  04:00:00,24.1189371043,1.36134768819,5.99948530289,0.0,3.82705111198,7.57405300124,0.681406623983,0.0,0.681406623983
 06/04  05:00:00,29.1187637214,1.43736369932,6.38468344695,0.0,6.02426329834,9.91545327661,2.95871814919,0.0,2.95871814919
 06/04  06:00:00,33.0910461666,1.67037016228,7.48420834928,0.0,6.51253267309,14.7454349813,9.58697957972,0.0,9.58697957972
 06/04  07:00:00,35.7094083742,2.07666861072,9.64916883548,0.0,6.01364874671,17.9699221805,10.1798990731,0.0,10.1798990731
 06/04  08:00:00,36.5296265113,2.49911061783,12.2455797207,0.0,3.66783283761,18.1171033345,9.78409488351,0.0,9.78409488351
 06/04  09:00:00,38.4529805319,3.16104393423,16.3306322653,0.0,3.10526160149,15.8560427302,8.59670796141,0.0,8.59670796141
 06/04  10:00:00,39.328513408,3.68729968671,19.596536092,0.0,3.10526160149,12.9394160272,7.80511672637,0.0,7.80511672637
 06/04  11:00:00,41.2979704636,3.93908773297,21.1670239475,0.0,3.10526160149,13.0865971812,6.32088316194,0.0,6.32088316194
 06/04  12:00:00,42.6455823562,4.13379192376,22.4671128033,0.0,3.10526160149,12.9394160272,5.52929192759,0.0,5.52929192759
 06/04  13:00:00,43.1309526126,4.26089377273,23.2669246727,0.0,3.10526160149,12.4978725653,4.93559850182,0.0,4.93559850182
 06/04  14:00:00,44.0484594067,4.42809483878,24.1644115548,0.0,3.10526160149,12.3506914113,4.34190507606,0.0,4.34190507606
 06/04  15:00:00,47.0520560363,4.68415748524,25.5469360846,0.0,4.02872759285,12.7922348732,4.93559850182,0.0,4.93559850182
 06/04  16:00:00,55.709582527,4.91548856524,26.522778108,0.0,6.50191812146,17.7693977319,5.72718973618,0.0,5.72718973618
 06/04  17:00:00,63.4077186547,5.05950388208,26.8462584434,0.0,8.38069375907,23.1212625696,7.50827001347,0.0,7.50827001347
 06/04  18:00:00,65.0020385786,5.02412566101,26.2150570921,0.0,10.6415932552,23.1212625696,8.7946057693,0.0,8.7946057693
 06/04  19:00:00,61.3360340824,4.68376137268,23.8586948625,0.0,12.3080778603,20.4854999863,8.39881015212,0.0,8.39881015212
 06/04  20:00:00,61.659888366,4.17184367331,20.670421072,0.0,12.456681583,19.8967753704,7.70616782206,0.0,7.70616782206
 06/04  21:00:00,53.1419223675,3.59162536954,17.303341066,0.0,9.18739968257,17.702556249,6.32088316194,0.0,6.32088316194
 06/04  22:00:00,42.6699823412,3.02644780095,14.3318911699,0.0,5.91811778209,14.0365255879,5.52929192759,0.0,5.52929192759
 06/04  23:00:00,34.1112590665,2.57956355661,12.1165612108,0.0,3.54045821811,10.5176760807,3.15451822453,0.0,3.15451822453
 06/04  24:00:00,28.0695819375,2.18426056367,10.1734426305,0.0,2.55330491699,7.80157382632,1.07659123435,0.0,1.07659123435
 06/05  01:00:00,26.0939328635,1.9486154773,9.02216325874,0.0,2.55330491699,7.21284921042,0.679829038894,0.0,0.679829038894
 06/05  02:00:00,24.8906489571,1.79114973695,8.2707074007,0.0,2.55330491699,6.91848690247,0.383684381255,0.0,0.383684381255
 06/05  03:00:00,24.0277334562,1.6678898502,7.67823294054,0.0,2.55330491699,6.7713057485,0.383676074756,0.0,0.383676074756
 06/05  04:00:00,25.6087701345,1.58759468063,7.26307134065,0.0,3.82705111198,7.57405300124,0.679628730051,0.0,0.679628730051
 06/05  05:00:00,30.3187202067,1.62680031318,7.3952033184,0.0,6.02426329834,9.91545327661,2.9467492561,0.0,2.9467492561
 06/05  06:00:00,33.9366584614,1.81272736653,8.18746343975,0.0,6.51253267309,14.7454349813,9.54539780223,0.0,9.54539780223
 06/05  07:00:00,36.3195419731,2.16327899774,9.97916268493,0.0,6.01364874671,18.163451543,10.1356707605,0.0,10.1356707605
 06/05  08:00:00,38.8656273725,2.73809335123,12.8961842798,0.0,4.35151303671,18.8798367041,9.74163569645,0.0,9.74163569645
 06/05  09:00:00,39.6278121536,3.26353827892,15.9565559737,0.0,3.78894180059,16.6187760998,8.55955617203,0.0,8.55955617203
 06/05  10:00:00,39.5620762606,3.67623871585,18.3947463468,0.0,3.78894180059,13.7021493968,7.77150320262,0.0,7.77150320262
 06/05  11:00:00,40.6632533236,3.81328976863,19.2116912032,0.0,3.78894180059,13.8493305508,6.2939038863,0.0,6.2939038863
 06/05  12:00:00,40.8087429155,3.873026492,19.6078852898,0.0,3.69398621738,13.6338449159,5.50585091761,0.0,5.50585091761
 06/05  13:00:00,41.6497278074,4.02822351408,20.5719565575,0.0,3.78894180059,13.2606059349,4.91481119109,0.0,4.91481119109
 06/05  14:00:00,42.6787913716,4.20113950327,21.5752852865,0.0,3.78894180059,13.1134247809,4.32377146456,0.0,4.32377146456
 06/05  15:00:00,45.5321557702,4.42329807892,22.8414816561,0.0,4.71240779196,13.5549682428,4.91481119109,0.0,4.91481119109
 06/05  16:00:00,54.3275538335,4.64214456278,23.9676798482,0.0,7.18559832057,18.5321311015,5.70286415978,0.0,5.70286415978
 06/05  17:00:00,60.6156148479,4.64259508651,24.2775340698,0.0,8.38069375907,23.3147919321,7.47598333935,0.0,7.47598333935
 06/05  18:00:00,63.2778343647,4.75565249772,24.7593260416,0.0,10.6415932552,23.1212625696,8.75656941348,0.0,8.75656941348
 06/05  19:00:00,60.6382355596,4.56575728658,23.2789004258,0.0,12.3080778603,20.4854999863,8.36254292913,0.0,8.36254292913
 06/05  20:00:00,61.5138133486,4.15757373379,20.5386159941,0.0,12.456681583,19.8967753704,7.67299658152,0.0,7.67299658152
 06/05  21:00:00,53.2999855267,3.6388798908,17.4141497039,0.0,9.18739968257,17.702556249,6.2939038863,0.0,6.2939038863
 06/05  22:00:00,42.6488315803,3.04412537585,14.2930628341,0.0,5.91811778209,14.0365255879,5.50585091761,0.0,5.50585091761
 06/05  23:00:00,33.9406918615,2.56570137485,11.9598561876,0.0,3.54045821811,10.5176760807,3.14169201152,0.0,3.14169201152
 06/05  24:00:00,27.7400880872,2.13818146638,9.89002787749,0.0,2.55330491699,7.80157382632,1.0730529687,0.0,1.0730529687
 06/06  01:00:00,25.4997594559,1.85806448147,8.51854084701,0.0,2.55330491699,7.21284921042,0.67807129042,0.0,0.67807129042
 06/06  02:00:00,23.9441198407,1.64254373691,7.47278428436,0.0,2.55330491699,6.91848690247,0.383245344821,0.0,0.383245344821
 06/06  03:00:00,22.751711492,1.46379491571,6.60630591083,0.0,2.55330491699,6.7713057485,0.383237182017,0.0,0.383237182017
 06/06  04:00:00,24.4688951911,1.39972567356,6.31106540432,0.0,3.82705111198,7.57405300124,0.677874450918,0.0,0.677874450918
 06/06  05:00:00,29.555745416,1.49448220802,6.76454663287,0.0,6.02426329834,9.91545327661,2.93494015778,0.0,2.93494015778
 06/06  06:00:00,33.7523053025,1.76960569919,8.0462319482,0.0,6.51253267309,14.7454349813,9.5043741818,0.0,9.5043741818
 06/06  07:00:00,36.9435319081,2.25492844361,10.511503174,0.0,6.01364874671,18.163451543,10.0920365731,0.0,10.0920365731
 06/06  08:00:00,39.8169151453,2.88923552958,13.6963298742,0.0,4.35151303671,18.8798367041,9.69974687441,0.0,9.69974687441
 06/06  09:00:00,40.1600804079,3.35319014303,16.3991723638,0.0,3.78894180059,16.6187760998,8.52290345206,0.0,8.52290345206
 06/06  10:00:00,40.6657600824,3.82616269985,19.3485061846,0.0,3.78894180059,13.7021493968,7.73834121787,0.0,7.73834121787
 06/06  11:00:00,43.3407877155,4.14774685815,21.5547685056,0.0,3.78894180059,13.8493305508,6.26728703012,0.0,6.26728703012
 06/06  12:00:00,44.9139985045,4.36654979553,23.2196175752,0.0,3.69398621738,13.6338449159,5.48272479667,0.0,5.48272479667
 06/06  13:00:00,46.2548895677,4.5555839305,24.6497579014,0.0,3.78894180059,13.2606059349,4.89430312157,0.0,4.89430312157
 06/06  14:00:00,48.1433555525,4.82067496474,26.420314006,0.0,3.78894180059,13.1134247809,4.30588144648,0.0,4.30588144648
 06/06  15:00:00,52.1355657152,5.17071582367,28.6974738564,0.0,4.71240779196,13.5549682428,4.89430312157,0.0,4.89430312157
 06/06  16:00:00,61.3832952927,5.44938404199,30.2161818282,0.0,7.18559832057,18.5321311015,5.67886535503,0.0,5.67886535503
 06/06  17:00:00,67.43531018,5.43477360229,30.3050508861,0.0,8.38069375907,23.3147919321,7.44413038031,0.0,7.44413038031
 06/06  18:00:00,69.7394724914,5.50748472246,30.4691319435,0.0,10.6415932552,23.1212625696,8.71904400968,0.0,8.71904400968
 06/06  19:00:00,67.0104438472,5.35047904981,28.8663869501,0.0,12.3080778603,20.4854999863,8.32676289295,0.0,8.32676289295
 06/06  20:00:00,67.2802692551,4.90826477343,25.554380861,0.0,12.456681583,19.8967753704,7.64027093868,0.0,7.64027093868
 06/06  21:00:00,58.5392315657,4.3661287764,21.9261468573,0.0,9.18739968257,17.702556249,6.26728703012,0.0,6.26728703012
 06/06  22:00:00,47.1046767108,3.70867733396,18.0843560065,0.0,5.91811778209,14.0365255879,5.48272479667,0.0,5.48272479667
 06/06  23:00:00,37.1508303398,3.07809322087,14.6576028199,0.0,3.54045821811,10.5176760807,3.12903809629,0.0,3.12903809629
 06/06  24:00:00,29.9112313283,2.51347391109,11.6858786739,0.0,2.55330491699,7.80157382632,1.06956223346,0.0,1.06956223346
 06/07  01:00:00,27.265108076,2.17182694032,9.97012700819,0.0,2.55330491699,7.21284921042,0.676337648506,0.0,0.676337648506
 06/07  02:00:00,25.6535180849,1.94286375899,8.88186250646,0.0,2.55330491699,6.91848690247,0.382812338074,0.0,0.382812338074
 06/07  03:00:00,24.4535826686,1.75996805275,8.01200395037,0.0,2.55330491699,6.7713057485,0.382804320152,0.0,0.382804320152
 06/07  04:00:00,25.7393580423,1.62658165853,7.35467227051,0.0,3.82705111198,7.57405300124,0.676144306766,0.0,0.676144306766
 06/07  05:00:00,30.1030092807,1.60463627284,7.2016564327,0.0,6.02426329834,9.91545327661,2.92329435199,0.0,2.92329435199
 06/07  06:00:00,33.3713409955,1.72972446286,7.70514887759,0.0,6.51253267309,14.7454349813,9.46392086453,0.0,9.46392086453
 06/07  07:00:00,35.8210926071,2.08929387103,9.55469844571,0.0,6.01364874671,18.163451543,10.0490094323,0.0,10.0490094323
 06/07  08:00:00,38.975737327,2.76364637045,12.980741215,0.0,4.35151303671,18.8798367041,9.65844082236,0.0,9.65844082236
 06/07  09:00:00,40.526202787,3.389918724,16.728566162,0.0,3.78894180059,16.6187760998,8.48676065587,0.0,8.48676065587
 06/07  10:00:00,41.7377271631,3.9477244801,20.2989114851,0.0,3.78894180059,13.7021493968,7.70564059273,0.0,7.70564059273
 06/07  11:00:00,44.712807017,4.29699937583,22.7775352894,0.0,3.78894180059,13.8493305508,6.24104047574,0.0,6.24104047574
 06/07  12:00:00,46.8272011495,4.573358056,24.9260119598,0.0,3.69398621738,13.6338449159,5.45992041334,0.0,5.45992041334
 06/07  13:00:00,48.5652390337,4.78465506544,26.7310362324,0.0,3.78894180059,13.2606059349,4.87408036655,0.0,4.87408036655
 06/07  14:00:00,50.6628412394,5.03511186927,28.7253627883,0.0,3.78894180059,13.1134247809,4.28824031976,0.0,4.28824031976
 06/07  15:00:00,54.7220578119,5.34481519296,31.1098665838,0.0,4.71240779196,13.5549682428,4.87408036655,0.0,4.87408036655
 06/07  16:00:00,64.1547749556,5.60065673622,32.8363887969,0.0,7.18559832057,18.5321311015,5.65520042894,0.0,5.65520042894
 06/07  17:00:00,69.8174712675,5.50466875073,32.6173168251,0.0,8.38069375907,23.3147919321,7.41272056932,0.0,7.41272056932
 06/07  18:00:00,71.9008720562,5.50749086468,32.6305253661,0.0,10.6415932552,23.1212625696,8.68204067071,0.0,8.68204067071
 06/07  19:00:00,68.8201968525,5.35032793159,30.6762910737,0.0,12.3080778603,20.4854999863,8.29148063951,0.0,8.29148063951
 06/07  20:00:00,67.7031438639,4.95395743942,26.8243961372,0.0,12.456681583,19.8967753704,7.60800058492,0.0,7.60800058492
 06/07  21:00:00,58.9256942346,4.36572283685,22.3130154657,0.0,9.18739968257,17.702556249,6.24104047574,0.0,6.24104047574
 06/07  22:00:00,47.18194836,3.68885990662,18.181445083,0.0,5.91811778209,14.0365255879,5.45992041334,0.0,5.45992041334
 06/07  23:00:00,37.6414237397,3.12615035873,15.1001390819,0.0,3.54045821811,10.5176760807,3.11656022617,0.0,3.11656022617
 06/07  24:00:00,30.8266219208,2.6358195832,12.4789235942,0.0,2.55330491699,7.80157382632,1.06612006239,0.0,1.06612006239
 06/08  01:00:00,28.4061724878,2.33642768248,10.9465906779,0.0,2.55330491699,7.21284921042,0.674628627594,0.0,0.674628627594
 06/08  02:00:00,26.8874933779,2.12796347874,9.93073807969,0.0,2.55330491699,6.91848690247,0.382385489458,0.0,0.382385489458
 06/08  03:00:00,25.758059172,1.96096311911,9.11548538736,0.0,2.55330491699,6.7713057485,0.382377617545,0.0,0.382377617545
 06/08  04:00:00,27.083944416,1.83976308596,8.48607721682,0.0,3.82705111198,7.57405300124,0.674438810595,0.0,0.674438810595
 06/08  05:00:00,31.3350165329,1.80606162516,8.23223833258,0.0,6.02426329834,9.91545327661,2.91181528814,0.0,2.91181528814
 06/08  06:00:00,34.49743761,1.91741184338,8.64355811152,0.0,6.51253267309,14.7454349813,9.42404982775,0.0,9.42404982775
 06/08  07:00:00,37.3723000681,2.33440919158,10.8607905861,0.0,6.01364874671,18.163451543,10.0066020803,0.0,10.0066020803
 06/08  08:00:00,41.1891346189,3.07601832844,14.881766549,0.0,4.35151303671,18.8798367041,9.61772977268,0.0,9.61772977268
 06/08  09:00:00,43.3138288615,3.74006882196,19.1660421385,0.0,3.78894180059,16.6187760998,8.4511384868,0.0,8.4511384868
 06/08  10:00:00,43.8757952925,4.18371355893,22.2009905356,0.0,3.78894180059,13.7021493968,7.67341101118,0.0,7.67341101118
 06/08  11:00:00,45.9714488595,4.42900164719,23.9041748605,0.0,3.78894180059,13.8493305508,6.21517199581,0.0,6.21517199581
 06/08  12:00:00,47.3275779741,4.63460458398,25.3651422565,0.0,3.69398621738,13.6338449159,5.43744452095,0.0,5.43744452095
 06/08  13:00:00,48.3302483782,4.79465186492,26.4860487775,0.0,3.78894180059,13.2606059349,4.8541489148,0.0,4.8541489148
 06/08  14:00:00,49.7101828991,5.01546075789,27.7923555595,0.0,3.78894180059,13.1134247809,4.27085330866,0.0,4.27085330866
 06/08  15:00:00,52.889592826,5.27712294694,29.345093844,0.0,4.71240779196,13.5549682428,4.8541489148,0.0,4.8541489148
 06/08  16:00:00,61.5230375436,5.51221750377,30.2930906174,0.0,7.18559832057,18.5321311015,5.63187638966,0.0,5.63187638966
 06/08  17:00:00,66.6212825695,5.42458670557,29.5012101723,0.0,8.38069375907,23.3147919321,7.3817632081,0.0,7.3817632081
 06/08  18:00:00,68.0714279178,5.43422401599,28.8743480764,0.0,10.6415932552,23.1212625696,8.64557035474,0.0,8.64557035474
 06/08  19:00:00,65.129593685,5.22439035704,27.1116254807,0.0,12.3080778603,20.4854999863,8.25670661731,0.0,8.25670661731
 06/08  20:00:00,65.4440230977,4.86481497598,24.6544178344,0.0,12.456681583,19.8967753704,7.57619507681,0.0,7.57619507681
 06/08  21:00:00,58.6467345922,4.43743088763,21.9623477725,0.0,9.18739968257,17.702556249,6.21517199581,0.0,6.21517199581
 06/08  22:00:00,48.351104571,3.92083453462,19.118626666,0.0,5.91811778209,14.0365255879,5.43744452095,0.0,5.43744452095
 06/08  23:00:00,39.4629531368,3.43182479967,16.6159940381,0.0,3.54045821811,10.5176760807,3.10426209637,0.0,3.10426209637
 06/08  24:00:00,32.9239607929,2.96516085978,14.2469211898,0.0,2.55330491699,7.80157382632,1.06272747486,0.0,1.06272747486
 06/09  01:00:00,30.2594032087,2.63205486234,12.5041942189,0.0,2.55330491699,7.21284921042,0.67294473476,0.0,0.67294473476
