Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/09  02:00:00,28.2218160649,2.35211660334,11.0409076421,0.0,2.55330491699,6.91848690247,0.38196492558,0.0,0.38196492558
 06/09  03:00:00,26.5495272118,2.10549174839,9.76242479794,0.0,2.55330491699,6.7713057485,0.381957200745,0.0,0.381957200745
 06/09  04:00:00,27.9747917827,1.99470518727,9.22198248213,0.0,3.82705111198,7.57405300124,0.672758468071,0.0,0.672758468071
 06/09  05:00:00,32.9915787826,2.07366561574,9.62119659169,0.0,6.02426329834,9.91545327661,2.90050636627,0.0,2.90050636627
 06/09  06:00:00,37.0332595033,2.31447908356,10.7823127646,0.0,6.51253267309,14.7454349813,9.3847728765,0.0,9.3847728765
 06/09  07:00:00,39.5195104256,2.65675377881,12.6856563564,0.0,6.01364874671,18.163451543,9.96482707525,0.0,9.96482707525
 06/09  08:00:00,42.0122228682,3.20022453171,15.580648595,0.0,4.35151303671,18.8798367041,9.57762578157,0.0,9.57762578157
 06/09  09:00:00,42.9532847621,3.74079824577,18.8047686153,0.0,3.78894180059,16.6187760998,8.41604749402,0.0,8.41604749402
 06/09  10:00:00,43.5637227444,4.21753219373,21.8550993527,0.0,3.78894180059,13.7021493968,7.6416620177,0.0,7.6416620177
 06/09  11:00:00,45.6356697804,4.44458738124,23.5528100473,0.0,3.78894180059,13.8493305508,6.18968925104,0.0,6.18968925104
 06/09  12:00:00,46.9665715011,4.62834761825,25.0103927492,0.0,3.69398621738,13.6338449159,5.41530377549,0.0,5.41530377549
 06/09  13:00:00,47.4980375588,4.71981682951,25.7286729934,0.0,3.78894180059,13.2606059349,4.83451466883,0.0,4.83451466883
 06/09  14:00:00,48.3013328995,4.86892773931,26.5300385784,0.0,3.78894180059,13.1134247809,4.25372556217,0.0,4.25372556217
 06/09  15:00:00,51.0805205688,5.09053657317,27.7226079605,0.0,4.71240779196,13.5549682428,4.83451466883,0.0,4.83451466883
 06/09  16:00:00,59.8140733006,5.31572879727,28.7806150808,0.0,7.18559832057,18.5321311015,5.60890014438,0.0,5.60890014438
 06/09  17:00:00,65.8042669659,5.28984333213,28.8189379421,0.0,8.38069375907,23.3147919321,7.35126746436,0.0,7.35126746436
 06/09  18:00:00,68.044389536,5.35244885222,28.9290848584,0.0,10.6415932552,23.1212625696,8.60964386212,0.0,8.60964386212
 06/09  19:00:00,65.2019201233,5.1570741456,27.2512681305,0.0,12.3080778603,20.4854999863,8.22245112435,0.0,8.22245112435
 06/09  20:00:00,65.0434015642,4.75660683181,24.362004445,0.0,12.456681583,19.8967753704,7.54486383325,0.0,7.54486383325
 06/09  21:00:00,57.6811654612,4.26562798748,21.1685815417,0.0,9.18739968257,17.702556249,6.18968925104,0.0,6.18968925104
 06/09  22:00:00,47.1917795039,3.72697320858,18.153162925,0.0,5.91811778209,14.0365255879,5.41530377549,0.0,5.41530377549
 06/09  23:00:00,38.4291946264,3.25732727757,15.7567330498,0.0,3.54045821811,10.5176760807,3.09214734886,0.0,3.09214734886
 06/09  24:00:00,32.2286495911,2.84706108453,13.6697097632,0.0,2.55330491699,7.80157382632,1.05938547555,0.0,1.05938547555
 06/10  01:00:00,29.886115521,2.56315068377,12.1998107098,0.0,2.55330491699,7.21284921042,0.671286469559,0.0,0.671286469559
 06/10  02:00:00,28.013289136,2.30620125396,10.8782960626,0.0,2.55330491699,6.91848690247,0.381550771171,0.0,0.381550771171
 06/10  03:00:00,26.4445652752,2.07302122542,9.68993338432,0.0,2.55330491699,6.7713057485,0.381543194424,0.0,0.381543194424
 06/10  04:00:00,27.4623357667,1.90232113168,8.80191052176,0.0,3.82705111198,7.57405300124,0.671103777368,0.0,0.671103777368
 06/10  05:00:00,31.5774694713,1.84544391061,8.43530898553,0.0,6.02426329834,9.91545327661,2.88937093604,0.0,2.88937093604
 06/10  06:00:00,34.662861505,1.94368464091,8.78270920897,0.0,6.51253267309,14.7454349813,9.34610163999,0.0,9.34610163999
 06/10  07:00:00,37.3368230476,2.35909897488,10.9941531448,0.0,6.01364874671,17.9699221805,9.92369678837,0.0,9.92369678837
 06/10  08:00:00,38.6122526714,2.83466239101,13.9926541075,0.0,3.66783283761,18.1171033345,9.53814072544,0.0,9.53814072544
 06/10  09:00:00,40.8235983006,3.51046086865,18.3518330996,0.0,3.10526160149,15.8560427302,8.3814980694,0.0,8.3814980694
 06/10  10:00:00,41.2983769065,3.95763490715,21.2960643701,0.0,3.10526160149,12.9394160272,7.61040301446,0.0,7.61040301446
 06/10  11:00:00,42.9745577663,4.1565454721,22.6261535111,0.0,3.10526160149,13.0865971812,6.16459978791,0.0,6.16459978791
 06/10  12:00:00,43.9414993251,4.28906838728,23.6077533088,0.0,3.10526160149,12.9394160272,5.39350473376,0.0,5.39350473376
 06/10  13:00:00,44.2126225655,4.38423223861,24.2252561598,0.0,3.10526160149,12.4978725653,4.81518344315,0.0,4.81518344315
 06/10  14:00:00,45.0293717647,4.53385765729,25.0395610943,0.0,3.10526160149,12.3506914113,4.23686215253,0.0,4.23686215253
 06/10  15:00:00,47.6903934153,4.73432221939,26.1351087295,0.0,4.02872759285,12.7922348732,4.81518344315,0.0,4.81518344315
 06/10  16:00:00,56.2711508748,4.93450044198,27.0653345791,0.0,6.50191812146,17.7693977319,5.5862784973,0.0,5.5862784973
 06/10  17:00:00,64.4461039127,5.13262908522,27.8115184982,0.0,8.38069375907,23.1212625696,7.32124236914,0.0,7.32124236914
 06/10  18:00:00,66.7775892947,5.1938582866,27.8208751827,0.0,10.6415932552,23.1212625696,8.57427183214,0.0,8.57427183214
 06/10  19:00:00,64.4582859626,5.04158589601,26.6231222193,0.0,12.3080778603,20.4854999863,8.18872430506,0.0,8.18872430506
 06/10  20:00:00,65.575167485,4.78388912094,24.8664880767,0.0,12.456681583,19.8967753704,7.51401613268,0.0,7.51401613268
 06/10  21:00:00,59.6111215456,4.47519233057,22.888973283,0.0,9.18739968257,17.702556249,6.16459978791,0.0,6.16459978791
 06/10  22:00:00,50.0058158162,4.07949873757,20.6146737082,0.0,5.91811778209,14.0365255879,5.39350473376,0.0,5.39350473376
 06/10  23:00:00,41.5063263545,3.67158443836,18.4196076171,0.0,3.54045821811,10.5176760807,3.0802195713,0.0,3.0802195713
 06/10  24:00:00,35.0604966474,3.23689284189,16.1117250621,0.0,2.55330491699,7.80157382632,1.05609505415,0.0,1.05609505415
 06/11  01:00:00,32.4831901348,2.92879787438,14.4312381329,0.0,2.55330491699,7.21284921042,0.669654323877,0.0,0.669654323877
 06/11  02:00:00,30.4682630191,2.66560153353,12.9738696661,0.0,2.55330491699,6.91848690247,0.381143149047,0.0,0.381143149047
 06/11  03:00:00,28.8540229613,2.43957714205,11.7328351538,0.0,2.55330491699,6.7713057485,0.381135721344,0.0,0.381135721344
 06/11  04:00:00,30.2772477237,2.33580773251,11.1833358779,0.0,3.82705111198,7.57405300124,0.669475229028,0.0,0.669475229028
 06/11  05:00:00,35.2156333903,2.40427261225,11.5146442029,0.0,6.02426329834,9.91545327661,2.87841229577,0.0,2.87841229577
 06/11  06:00:00,39.1770050034,2.63160910313,12.6089282452,0.0,6.51253267309,14.7454349813,9.30804756823,0.0,9.30804756823
 06/11  07:00:00,41.761976361,3.00839162584,14.7700138072,0.0,6.01364874671,17.9699221805,9.88322339981,0.0,9.88322339981
 06/11  08:00:00,42.7508421201,3.42661259242,17.5392933549,0.0,3.66783283761,18.1171033345,9.49928629742,0.0,9.49928629742
 06/11  09:00:00,44.3235997829,4.00504494557,21.357250505,0.0,3.10526160149,15.8560427302,8.34750044442,0.0,8.34750044442
 06/11  10:00:00,44.2044927103,4.35835613582,23.8014589453,0.0,3.10526160149,12.9394160272,7.57964325852,0.0,7.57964325852
 06/11  11:00:00,45.8740687849,4.54987576786,25.1323342339,0.0,3.10526160149,13.0865971812,6.13991103643,0.0,6.13991103643
 06/11  12:00:00,46.9085170676,4.6845437305,26.179295708,0.0,3.10526160149,12.9394160272,5.37205385132,0.0,5.37205385132
 06/11  13:00:00,47.0486755659,4.76420377816,26.6813376206,0.0,3.10526160149,12.4978725653,4.79616096249,0.0,4.79616096249
 06/11  14:00:00,47.3375208123,4.85163494013,27.0299328591,0.0,3.10526160149,12.3506914113,4.22026807367,0.0,4.22026807367
 06/11  15:00:00,49.4134169132,4.98167778644,27.6107766603,0.0,4.02872759285,12.7922348732,4.79616096249,0.0,4.79616096249
 06/11  16:00:00,57.5435441208,5.12417803843,28.1480502286,0.0,6.50191812146,17.7693977319,5.5640181476,0.0,5.5640181476
 06/11  17:00:00,64.9018323143,5.1991462592,28.2007297259,0.0,8.38069375907,23.1212625696,7.29169681409,0.0,7.29169681409
 06/11  18:00:00,66.4335774574,5.13692383851,27.5337977934,0.0,10.6415932552,23.1212625696,8.53946473988,0.0,8.53946473988
 06/11  19:00:00,63.8886133185,4.95381991803,26.1412155532,0.0,12.3080778603,20.4854999863,8.15553614733,0.0,8.15553614733
 06/11  20:00:00,65.1800759902,4.74115152152,24.5141341813,0.0,12.456681583,19.8967753704,7.48366111036,0.0,7.48366111036
 06/11  21:00:00,59.570243016,4.50353268539,22.8197543986,0.0,9.18739968257,17.702556249,6.13991103643,0.0,6.13991103643
 06/11  22:00:00,50.4306164315,4.17636599823,20.9426070629,0.0,5.91811778209,14.0365255879,5.37205385132,0.0,5.37205385132
 06/11  23:00:00,42.1608618146,3.79496325999,18.9507642555,0.0,3.54045821811,10.5176760807,3.06848229601,0.0,3.06848229601
 06/11  24:00:00,36.0882949525,3.41208425528,16.9643319539,0.0,2.55330491699,7.80157382632,1.05285718511,0.0,1.05285718511
 06/12  01:00:00,33.512459322,3.09760955657,15.2916956379,0.0,2.55330491699,7.21284921042,0.668048781782,0.0,0.668048781782
 06/12  02:00:00,31.5344147719,2.83219504126,13.8734279112,0.0,2.55330491699,6.91848690247,0.380742180076,0.0,0.380742180076
 06/12  03:00:00,29.9650866264,2.60854748695,12.674928474,0.0,2.55330491699,6.7713057485,0.380734902318,0.0,0.380734902318
 06/12  04:00:00,31.1650230311,2.47206916991,11.934849748,0.0,3.82705111198,7.57405300124,0.667873305807,0.0,0.667873305807
 06/12  05:00:00,35.8138870459,2.49724096658,12.0199295042,0.0,6.02426329834,9.91545327661,2.8676336914,0.0,2.8676336914
 06/12  06:00:00,39.5046919629,2.68506118106,12.8831631268,0.0,6.51253267309,14.7454349813,9.27062192857,0.0,9.27062192857
 06/12  07:00:00,42.2793983964,3.07561391294,15.026684193,0.0,6.01364874671,18.163451543,9.84341889522,0.0,9.84341889522
 06/12  08:00:00,45.00041983,3.62399637053,18.145073718,0.0,4.35151303671,18.8798367041,9.46107400387,0.0,9.46107400387
 06/12  09:00:00,45.792135213,4.12753503559,21.2568822764,0.0,3.78894180059,16.6187760998,8.31406468715,0.0,8.31406468715
 06/12  10:00:00,45.2647496069,4.44546443015,23.3281939789,0.0,3.78894180059,13.7021493968,7.54939185908,0.0,7.54939185908
 06/12  11:00:00,46.6262591245,4.60977563322,24.3782111394,0.0,3.78894180059,13.8493305508,6.11563030793,0.0,6.11563030793
 06/12  12:00:00,47.3069791765,4.74329695571,25.2358510871,0.0,3.69398621738,13.6338449159,5.35095748066,0.0,5.35095748066
 06/12  13:00:00,48.2461901253,4.88415158417,26.3124908054,0.0,3.78894180059,13.2606059349,4.77745286021,0.0,4.77745286021
 06/12  14:00:00,49.3859742498,5.03680957301,27.446798095,0.0,3.78894180059,13.1134247809,4.20394823976,0.0,4.20394823976
 06/12  15:00:00,52.3131683271,5.22777605565,28.8180162363,0.0,4.71240779196,13.5549682428,4.77745286021,0.0,4.77745286021
 06/12  16:00:00,60.9136763707,5.43627228868,29.7596746595,0.0,7.18559832057,18.5321311015,5.54212568748,0.0,5.54212568748
 06/12  17:00:00,65.7273805392,5.30203412476,28.7298607228,0.0,8.38069375907,23.3147919321,7.26263954883,0.0,7.26263954883
 06/12  18:00:00,66.7944421871,5.23508221612,27.7965041456,0.0,10.6415932552,23.1212625696,8.50523289315,0.0,8.50523289315
 06/12  19:00:00,63.5300645859,4.96361015644,25.7728765823,0.0,12.3080778603,20.4854999863,8.12289647951,0.0,8.12289647951
 06/12  20:00:00,64.0444310173,4.63418426328,23.4854564666,0.0,12.456681583,19.8967753704,7.45380775565,0.0,7.45380775565
 06/12  21:00:00,57.3388470162,4.21953794248,20.8723531416,0.0,9.18739968257,17.702556249,6.11563030793,0.0,6.11563030793
 06/12  22:00:00,47.1869087093,3.7254950775,18.1497702614,0.0,5.91811778209,14.0365255879,5.35095748066,0.0,5.35095748066
 06/12  23:00:00,38.5396262105,3.27638987731,15.8481020341,0.0,3.54045821811,10.5176760807,3.05693899885,0.0,3.05693899885
 06/12  24:00:00,32.1735557417,2.83833450098,13.6233424974,0.0,2.55330491699,7.80157382632,1.04967282727,0.0,1.04967282727
 06/13  01:00:00,29.6571552885,2.52957565229,12.0044255088,0.0,2.55330491699,7.21284921042,0.66647031938,0.0,0.66647031938
 06/13  02:00:00,27.7610325297,2.27301619101,10.6592245193,0.0,2.55330491699,6.91848690247,0.380347983138,0.0,0.380347983138
 06/13  03:00:00,26.1715351764,2.03978689414,9.45013761672,0.0,2.55330491699,6.7713057485,0.380340856173,0.0,0.380340856173
 06/13  04:00:00,27.7783834974,1.95655856899,9.06372081517,0.0,3.82705111198,7.57405300124,0.666298482533,0.0,0.666298482533
 06/13  05:00:00,33.1017838467,2.08174978372,9.72331748786,0.0,6.02426329834,9.91545327661,2.85703831556,0.0,2.85703831556
 06/13  06:00:00,37.557132408,2.38467492481,11.2359898281,0.0,6.51253267309,14.7454349813,9.23383580242,0.0,9.23383580242
 06/13  07:00:00,40.5757554691,2.808535293,13.5901198857,0.0,6.01364874671,18.163451543,9.80429506218,0.0,9.80429506218
 06/13  08:00:00,43.854359146,3.46098472046,17.162024684,0.0,4.35151303671,18.8798367041,9.42351516099,0.0,9.42351516099
 06/13  09:00:00,44.1707732062,3.89051026834,19.8725450368,0.0,3.78894180059,16.6187760998,8.28120069929,0.0,8.28120069929
 06/13  10:00:00,44.462990767,4.29242640903,22.67947316,0.0,3.78894180059,13.7021493968,7.51965777481,0.0,7.51965777481
 06/13  11:00:00,47.0034786174,4.55614411205,24.8090621536,0.0,3.78894180059,13.8493305508,6.09176479292,0.0,6.09176479292
 06/13  12:00:00,49.0399491412,4.80463461483,26.9074833927,0.0,3.69398621738,13.6338449159,5.33022186926,0.0,5.33022186926
 06/13  13:00:00,49.6803997832,4.91270221674,27.7181498307,0.0,3.78894180059,13.2606059349,4.75906467651,0.0,4.75906467651
 06/13  14:00:00,49.8583344074,4.99586003689,27.9601077888,0.0,3.78894180059,13.1134247809,4.18790748377,0.0,4.18790748377
 06/13  15:00:00,51.9085240039,5.13565474495,28.5054932239,0.0,4.71240779196,13.5549682428,4.75906467651,0.0,4.75906467651
 06/13  16:00:00,60.2657896808,5.32788473431,29.220175524,0.0,7.18559832057,18.5321311015,5.52060760018,0.0,5.52060760018
 06/13  17:00:00,66.1867888497,5.31420278979,29.1771003682,0.0,8.38069375907,23.3147919321,7.23407917842,0.0,7.23407917842
 06/13  18:00:00,68.6951484795,5.43591345242,29.4963792017,0.0,10.6415932552,23.1212625696,8.47158642937,0.0,8.47158642937
 06/13  19:00:00,66.2066310747,5.29648403333,28.1165691941,0.0,12.3080778603,20.4854999863,8.09081496754,0.0,8.09081496754
 06/13  20:00:00,66.216967307,4.9178125418,25.3743644779,0.0,12.456681583,19.8967753704,7.42446490933,0.0,7.42446490933
 06/13  21:00:00,59.2168434069,4.48361899452,22.4862684803,0.0,9.18739968257,17.702556249,6.09176479292,0.0,6.09176479292
 06/13  22:00:00,48.8787437634,3.97777762623,19.5893227668,0.0,5.91811778209,14.0365255879,5.33022186926,0.0,5.33022186926
 06/13  23:00:00,39.74453169,3.46565980025,16.8637375907,0.0,3.54045821811,10.5176760807,3.04559309828,0.0,3.04559309828
 06/13  24:00:00,32.8105864267,2.94399228813,14.1547153952,0.0,2.55330491699,7.80157382632,1.04654292366,0.0,1.04654292366
 06/14  01:00:00,30.3649685425,2.63992164804,12.601892767,0.0,2.55330491699,7.21284921042,0.664919404669,0.0,0.664919404669
 06/14  02:00:00,28.8487325791,2.4367640086,11.5831767511,0.0,2.55330491699,6.91848690247,0.379960675091,0.0,0.379960675091
 06/14  03:00:00,27.7428522758,2.27800222265,10.7832393877,0.0,2.55330491699,6.7713057485,0.379953699717,0.0,0.379953699717
 06/14  04:00:00,29.2124040994,2.17978228853,10.2745176977,0.0,3.82705111198,7.57405300124,0.664751225965,0.0,0.664751225965
 06/14  05:00:00,33.837568662,2.20265357166,10.3381985152,0.0,6.02426329834,9.91545327661,2.84662930663,0.0,2.84662930663
 06/14  06:00:00,37.4096372691,2.37441825095,11.0987513631,0.0,6.51253267309,14.7454349813,9.19770008199,0.0,9.19770008199
 06/14  07:00:00,40.2943888069,2.77895131185,13.3383372046,0.0,6.01364874671,18.163451543,9.76586348668,0.0,9.76586348668
 06/14  08:00:00,43.4963568904,3.40400459116,16.8610025577,0.0,4.35151303671,18.8798367041,9.38662089148,0.0,9.38662089148
 06/14  09:00:00,44.9906287893,3.99051453833,20.5923963499,0.0,3.78894180059,16.6187760998,8.24891821318,0.0,8.24891821318
 06/14  10:00:00,43.9958071934,4.27140198244,22.233314013,0.0,3.78894180059,13.7021493968,7.49044981117,0.0,7.49044981117
 06/14  11:00:00,44.5005920163,4.38834669025,22.4739729743,0.0,3.78894180059,13.8493305508,6.06832155896,0.0,6.06832155896
 06/14  12:00:00,43.6409797149,4.36991113582,21.9432374454,0.0,3.69398621738,13.6338449159,5.30985315778,0.0,5.30985315778
 06/14  13:00:00,43.4999216171,4.39739225363,22.0529816277,0.0,3.78894180059,13.2606059349,4.7410018569,0.0,4.7410018569
 06/14  14:00:00,43.9221368591,4.46464619613,22.5551240812,0.0,3.78894180059,13.1134247809,4.17215055602,0.0,4.17215055602
 06/14  15:00:00,46.5916175461,4.64863000543,23.6756115056,0.0,4.71240779196,13.5549682428,4.7410018569,0.0,4.7410018569
 06/14  16:00:00,55.7606323526,4.91458663849,25.1283162917,0.0,7.18559832057,18.5321311015,5.49947025807,0.0,5.49947025807
 06/14  17:00:00,61.8505452743,4.86588218046,25.2891774021,0.0,8.38069375907,23.3147919321,7.20602416072,0.0,7.20602416072
 06/14  18:00:00,64.2597057017,4.9200816899,25.5767681864,0.0,10.6415932552,23.1212625696,8.43853531263,0.0,8.43853531263
 06/14  19:00:00,61.8512424615,4.74270764414,24.3149569701,0.0,12.3080778603,20.4854999863,8.05930111204,0.0,8.05930111204
 06/14  20:00:00,62.4315961777,4.41453137075,22.0922745197,0.0,12.456681583,19.8967753704,7.39564126101,0.0,7.39564126101
 06/14  21:00:00,55.797846497,4.00157845823,19.5493121067,0.0,9.18739968257,17.702556249,6.06832155896,0.0,6.06832155896
 06/14  22:00:00,46.0883265553,3.55925750538,17.2174256795,0.0,5.91811778209,14.0365255879,5.30985315778,0.0,5.30985315778
 06/14  23:00:00,37.970123054,3.17698752708,15.3780012279,0.0,3.54045821811,10.5176760807,3.03444795426,0.0,3.03444795426
 06/14  24:00:00,32.3067103553,2.84032567911,13.7545059328,0.0,2.55330491699,7.80157382632,1.04346840117,0.0,1.04346840117
 06/15  01:00:00,30.2369954273,2.59734958348,12.5164917164,0.0,2.55330491699,7.21284921042,0.663396497403,0.0,0.663396497403
 06/15  02:00:00,28.5280505397,2.36902215769,11.3302365625,0.0,2.55330491699,6.91848690247,0.379580370738,0.0,0.379580370738
 06/15  03:00:00,27.1443234524,2.16936587411,10.2933469128,0.0,2.55330491699,6.7713057485,0.379573547699,0.0,0.379573547699
 06/15  04:00:00,28.6292630198,2.07272426372,9.79843464284,0.0,3.82705111198,7.57405300124,0.663231994652,0.0,0.663231994652
 06/15  05:00:00,33.6046296412,2.14857527718,10.1593377889,0.0,6.02426329834,9.91545327661,2.8364097478,0.0,2.8364097478
 06/15  06:00:00,37.5735757702,2.37994901046,11.2571591047,0.0,6.51253267309,14.7454349813,9.16222546699,0.0,9.16222546699
 06/15  07:00:00,39.8286785857,2.69249202482,12.9590862705,0.0,6.01364874671,18.163451543,9.72813554972,0.0,9.72813554972
 06/15  08:00:00,42.0119654392,3.19734952777,15.58326617,0.0,4.35151303671,18.8798367041,9.35040212123,0.0,9.35040212123
 06/15  09:00:00,42.3004679352,3.6584113713,18.2343386629,0.0,3.78894180059,16.6187760998,8.21722678898,0.0,8.21722678898
 06/15  10:00:00,40.6856111581,3.86806675644,19.3264532037,0.0,3.78894180059,13.7021493968,7.46177661784,0.0,7.46177661784
 06/15  11:00:00,40.2502783332,3.82991174774,18.7820942337,0.0,3.78894180059,13.8493305508,6.04530754852,0.0,6.04530754852
 06/15  12:00:00,38.7832886975,3.70011824519,17.7553393187,0.0,3.69398621738,13.6338449159,5.28985737822,0.0,5.28985737822
 06/15  13:00:00,37.38137371,3.57031119263,16.7615147816,0.0,3.78894180059,13.2606059349,4.7232697505,0.0,4.7232697505
 06/15  14:00:00,35.5600824923,3.3574669818,15.3002489287,0.0,3.78894180059,13.1134247809,4.15668212277,0.0,4.15668212277
 06/15  15:00:00,35.3099050938,3.14387584917,13.8986532095,0.0,4.71240779196,13.5549682428,4.7232697505,0.0,4.7232697505
 06/15  16:00:00,43.589490822,3.30024137289,14.5715200267,0.0,7.18559832057,18.5321311015,5.47871992079,0.0,5.47871992079
 06/15  17:00:00,50.8901167696,3.40886403657,15.7857670414,0.0,8.38069375907,23.3147919321,7.17848280396,0.0,7.17848280396
 06/15  18:00:00,54.8177511815,3.69909127426,17.3558040818,0.0,10.6415932552,23.1212625696,8.4060893307,0.0,8.4060893307
 06/15  19:00:00,53.9625963918,3.69258261623,17.4764359284,0.0,12.3080778603,20.4854999863,8.02836424555,0.0,8.02836424555
 06/15  20:00:00,56.4950600268,3.57379865659,16.9964710829,0.0,12.456681583,19.8967753704,7.36734534654,0.0,7.36734534654
 06/15  21:00:00,51.9307215152,3.40614343368,16.2776221495,0.0,9.18739968257,17.702556249,6.04530754852,0.0,6.04530754852
 06/15  22:00:00,43.3614807348,3.11094926123,14.9388881032,0.0,5.91811778209,14.0365255879,5.28985737822,0.0,5.28985737822
 06/15  23:00:00,35.7383401596,2.80532768717,13.5178781734,0.0,3.54045821811,10.5176760807,3.02350686733,0.0,3.02350686733
 06/15  24:00:00,30.4164773782,2.51947852946,12.1851201054,0.0,2.55330491699,7.80157382632,1.0404501703,0.0,1.0404501703
 06/16  01:00:00,28.8204354875,2.34799767666,11.3492836834,0.0,2.55330491699,7.21284921042,0.661902048949,0.0,0.661902048949
 06/16  02:00:00,27.7090330699,2.21347099927,10.6667702512,0.0,2.55330491699,6.91848690247,0.379207182787,0.0,0.379207182787
 06/16  03:00:00,26.8904220088,2.10393476825,10.1048765751,0.0,2.55330491699,6.7713057485,0.379200512783,0.0,0.379200512783
 06/16  04:00:00,28.5408971238,2.03785556147,9.74493744909,0.0,3.82705111198,7.57405300124,0.661741238798,0.0,0.661741238798
 06/16  05:00:00,33.3400941581,2.09053423283,9.95284335013,0.0,6.02426329834,9.91545327661,2.82638266613,0.0,2.82638266613
 06/16  06:00:00,37.1117703971,2.29528751849,10.8800152236,0.0,6.51253267309,14.7454349813,9.12742246157,0.0,9.12742246157
 06/16  07:00:00,39.4644643885,2.63510070536,12.6522633928,0.0,6.01364874671,18.163451543,9.69112242394,0.0,9.69112242394
 06/16  08:00:00,41.8202695001,3.18031815262,15.408601606,0.0,4.35151303671,18.8798367041,9.31486957607,0.0,9.31486957607
 06/16  09:00:00,41.9901198709,3.63723237355,17.9451695963,0.0,3.78894180059,16.6187760998,8.1861358118,0.0,8.1861358118
 06/16  10:00:00,42.1640453911,4.07462517776,20.5983290154,0.0,3.78894180059,13.7021493968,7.4336466861,0.0,7.4336466861
 06/16  11:00:00,44.3397889953,4.32772511201,22.3737915315,0.0,3.78894180059,13.8493305508,6.02272957699,0.0,6.02272957699
 06/16  12:00:00,45.5832761122,4.50580470283,23.7496402757,0.0,3.69398621738,13.6338449159,5.27024045214,0.0,5.27024045214
 06/16  13:00:00,46.2775142077,4.61484219802,24.6131242739,0.0,3.78894180059,13.2606059349,4.7058736085,0.0,4.7058736085
 06/16  14:00:00,47.0576717938,4.74484724549,25.4104579665,0.0,3.78894180059,13.1134247809,4.14150676486,0.0,4.14150676486
 06/16  15:00:00,49.9567181593,4.96852520038,26.7208169238,0.0,4.71240779196,13.5549682428,4.7058736085,0.0,4.7058736085
 06/16  16:00:00,58.5850402881,5.18148409932,27.6858267664,0.0,7.18559832057,18.5321311015,5.45836273335,0.0,5.45836273335
 06/16  17:00:00,64.210388443,5.114565023,27.4003377284,0.0,8.38069375907,23.3147919321,7.15146326427,0.0,7.15146326427
 06/16  18:00:00,66.2093229201,5.15904523015,27.2874218645,0.0,10.6415932552,23.1212625696,8.37425809215,0.0,8.37425809215
 06/16  19:00:00,63.3760455872,4.95328746427,25.6291802757,0.0,12.3080778603,20.4854999863,7.99801352972,0.0,7.99801352972
 06/16  20:00:00,63.3166675454,4.54177005762,22.8501072005,0.0,12.456681583,19.8967753704,7.33958554548,0.0,7.33958554548
 06/16  21:00:00,56.1145444224,4.05093760405,19.8166508864,0.0,9.18739968257,17.702556249,6.02272957699,0.0,6.02272957699
 06/16  22:00:00,45.6830315121,3.49850749998,16.8728806418,0.0,5.91811778209,14.0365255879,5.27024045214,0.0,5.27024045214
 06/16  23:00:00,37.074613494,3.0394474038,14.6200317911,0.0,3.54045821811,10.5176760807,3.01277307759,0.0,3.01277307759
 06/16  24:00:00,31.0309007048,2.64367566065,12.6753463007,0.0,2.55330491699,7.80157382632,1.03748912485,0.0,1.03748912485
 06/17  01:00:00,29.012032806,2.40531736516,11.4835613134,0.0,2.55330491699,7.21284921042,0.660436502157,0.0,0.660436502157
 06/17  02:00:00,27.6778109515,2.23298479856,10.6160343335,0.0,2.55330491699,6.91848690247,0.378841221823,0.0,0.378841221823
 06/17  03:00:00,26.7026797699,2.09635201255,9.9247170919,0.0,2.55330491699,6.7713057485,0.378834705505,0.0,0.378834705505
 06/17  04:00:00,28.563790326,2.05719997823,9.74848623453,0.0,3.82705111198,7.57405300124,0.660279400123,0.0,0.660279400123
 06/17  05:00:00,33.8435417261,2.17788682528,10.3689383257,0.0,6.02426329834,9.91545327661,2.81655103169,0.0,2.81655103169
 06/17  06:00:00,38.1312710741,2.45419909397,11.7406043251,0.0,6.51253267309,14.7454349813,9.09330137113,0.0,9.09330137113
 06/17  07:00:00,40.261541702,2.77006631409,13.50790446,0.0,6.01364874671,17.9699221805,9.65483507029,0.0,9.65483507029
 06/17  08:00:00,39.3028018805,2.91367491457,14.6041907932,0.0,3.66783283761,18.1171033345,9.28003377864,0.0,9.28003377864
 06/17  09:00:00,39.3845935659,3.31863593459,17.104653299,0.0,3.10526160149,15.8560427302,8.15565448895,0.0,8.15565448895
 06/17  10:00:00,39.8748201517,3.79739974333,20.0327427791,0.0,3.10526160149,12.9394160272,7.40606834637,0.0,7.40606834637
 06/17  11:00:00,42.8228019564,4.16987429925,22.4610688741,0.0,3.10526160149,13.0865971812,6.00059433063,0.0,6.00059433063
 06/17  12:00:00,44.6252399638,4.39885969189,24.1817026429,0.0,3.10526160149,12.9394160272,5.2510081889,0.0,5.2510081889
 06/17  13:00:00,44.9366392912,4.49505054201,24.8384545821,0.0,3.10526160149,12.4978725653,4.68881858261,0.0,4.68881858261
 06/17  14:00:00,45.3563951824,4.59623673264,25.3042054366,0.0,3.10526160149,12.3506914113,4.12662897632,0.0,4.12662897632
 06/17  15:00:00,47.6515366057,4.75570132061,26.0748728187,0.0,4.02872759285,12.7922348732,4.68881858261,0.0,4.68881858261
 06/17  16:00:00,56.046432173,4.94401658105,26.8310997382,0.0,6.50191812146,17.7693977319,5.43840472434,0.0,5.43840472434
 06/17  17:00:00,64.1718169227,5.13749743437,27.5323631591,0.0,8.38069375907,23.1212625696,7.12497354321,0.0,7.12497354321
 06/17  18:00:00,66.4902439958,5.20136393507,27.5260242353,0.0,10.6415932552,23.1212625696,8.34305102351,0.0,8.34305102351
 06/17  19:00:00,63.7181004596,4.99600927256,25.9285133398,0.0,12.3080778603,20.4854999863,7.96825795265,0.0,7.96825795265
 06/17  20:00:00,63.9167897574,4.61331931632,23.3786801537,0.0,12.456681583,19.8967753704,7.31237007864,0.0,7.31237007864
 06/17  21:00:00,57.0956098144,4.17734617115,20.6713077112,0.0,9.18739968257,17.702556249,6.00059433063,0.0,6.00059433063
 06/17  22:00:00,46.9687556317,3.68604535675,17.9710669046,0.0,5.91811778209,14.0365255879,5.2510081889,0.0,5.2510081889
 06/17  23:00:00,38.2684263556,3.22742268719,15.6258693693,0.0,3.54045821811,10.5176760807,3.00224976374,0.0,3.00224976374
 06/17  24:00:00,32.0036775525,2.80635771174,13.4854410974,0.0,2.55330491699,7.80157382632,1.03458614172,0.0,1.03458614172
 06/18  01:00:00,29.8201917152,2.54448138725,12.1525562005,0.0,2.55330491699,7.21284921042,0.659000291223,0.0,0.659000291223
 06/18  02:00:00,28.3725596087,2.35324621015,11.1905215791,0.0,2.55330491699,6.91848690247,0.378482596273,0.0,0.378482596273
 06/18  03:00:00,27.3106835492,2.20225733294,10.4268155508,0.0,2.55330491699,6.7713057485,0.378476234247,0.0,0.378476234247
 06/18  04:00:00,28.9944336898,2.13686846498,10.0994611116,0.0,3.82705111198,7.57405300124,0.658846911737,0.0,0.658846911737
 06/18  05:00:00,33.9889391667,2.21603237045,10.4761902212,0.0,6.02426329834,9.91545327661,2.80691775667,0.0,2.80691775667
 06/18  06:00:00,38.0467876754,2.46281805044,11.6475019698,0.0,6.51253267309,14.7454349813,9.05987229933,0.0,9.05987229933
 06/18  07:00:00,40.8832838416,2.90081782423,13.9988950895,0.0,6.01364874671,17.9699221805,9.61928423478,0.0,9.61928423478
 06/18  08:00:00,41.064958478,3.2228969565,16.0571253487,0.0,3.66783283761,18.1171033345,9.24590504521,0.0,9.24590504521
 06/18  09:00:00,41.3266874027,3.6391576606,18.7262254098,0.0,3.10526160149,15.8560427302,8.12579184718,0.0,8.12579184718
 06/18  10:00:00,41.1918854483,4.01091750352,21.1362903156,0.0,3.10526160149,12.9394160272,7.37904976571,0.0,7.37904976571
 06/18  11:00:00,42.9420474122,4.20910025391,22.5410883752,0.0,3.10526160149,13.0865971812,5.97890836457,0.0,5.97890836457
 06/18  12:00:00,44.2407784598,4.37537863173,23.820722199,0.0,3.10526160149,12.9394160272,5.23216628397,0.0,5.23216628397
 06/18  13:00:00,44.7431342881,4.48545790774,24.6545422132,0.0,3.10526160149,12.4978725653,4.67210972352,0.0,4.67210972352
 06/18  14:00:00,45.4955421888,4.61450351075,25.4250856649,0.0,3.10526160149,12.3506914113,4.11205316307,0.0,4.11205316307
 06/18  15:00:00,48.1495437756,4.80191246462,26.5266688445,0.0,4.02872759285,12.7922348732,4.67210972352,0.0,4.67210972352
 06/18  16:00:00,56.815057506,5.02138273128,27.5223589209,0.0,6.50191812146,17.7693977319,5.41885180412,0.0,5.41885180412
 06/18  17:00:00,64.8184514719,5.21629277019,28.1002023725,0.0,8.38069375907,23.1212625696,7.09902148547,0.0,7.09902148547
 06/18  18:00:00,66.7454495605,5.23648365524,27.7461100799,0.0,10.6415932552,23.1212625696,8.31247736644,0.0,8.31247736644
 06/18  19:00:00,64.199421134,5.07197690473,26.3338663821,0.0,12.3080778603,20.4854999863,7.93910632614,0.0,7.93910632614
 06/18  20:00:00,64.5934863409,4.72302797102,23.9456680825,0.0,12.456681583,19.8967753704,7.28570700562,0.0,7.28570700562
 06/18  21:00:00,57.832059062,4.29926132892,21.285841801,0.0,9.18739968257,17.702556249,5.97890836457,0.0,5.97890836457
 06/18  22:00:00,47.6002029349,3.79226484707,18.4962947175,0.0,5.91811778209,14.0365255879,5.23216628397,0.0,5.23216628397
 06/18  23:00:00,38.6367970349,3.2902855194,15.9313772164,0.0,3.54045821811,10.5176760807,2.99194004217,0.0,2.99194004217
 06/18  24:00:00,32.0967663738,2.82303060934,13.5618570211,0.0,2.55330491699,7.80157382632,1.0317420806,0.0,1.0317420806
 06/19  01:00:00,29.9705847777,2.56588726424,12.281543386,0.0,2.55330491699,7.21284921042,0.657593841562,0.0,0.657593841562
 06/19  02:00:00,28.8067894032,2.41495546056,11.5630421232,0.0,2.55330491699,6.91848690247,0.378131412372,0.0,0.378131412372
 06/19  03:00:00,28.034911581,2.30633403896,11.0469668765,0.0,2.55330491699,6.7713057485,0.378125205201,0.0,0.378125205201
 06/19  04:00:00,29.7138359999,2.24196721448,10.7137646722,0.0,3.82705111198,7.57405300124,0.657444198007,0.0,0.657444198007
 06/19  05:00:00,34.4672278346,2.28719905298,10.8833122065,0.0,6.02426329834,9.91545327661,2.79748569447,0.0,2.79748569447
 06/19  06:00:00,38.2226066176,2.48954965169,11.7965893109,0.0,6.51253267309,14.7454349813,9.02714514506,0.0,9.02714514506
 06/19  07:00:00,40.9196666626,2.87406833105,13.8684980411,0.0,6.01364874671,18.163451543,9.58448044536,0.0,9.58448044536
 06/19  08:00:00,43.4275998646,3.40430557274,16.7919445504,0.0,4.35151303671,18.8798367041,9.21249348268,0.0,9.21249348268
 06/19  09:00:00,43.2244293821,3.76728594894,19.0494255321,0.0,3.78894180059,16.6187760998,8.09655673002,0.0,8.09655673002
 06/19  10:00:00,43.4416492388,4.19341827646,21.7571397644,0.0,3.78894180059,13.7021493968,7.35259894542,0.0,7.35259894542
 06/19  11:00:00,45.3556518943,4.41382133628,23.3035582062,0.0,3.78894180059,13.8493305508,5.95767810092,0.0,5.95767810092
 06/19  12:00:00,46.4319159057,4.57674957808,24.5273351939,0.0,3.69398621738,13.6338449159,5.21372031719,0.0,5.21372031719
 06/19  13:00:00,47.128856868,4.68838081932,25.3909283129,0.0,3.78894180059,13.2606059349,4.65575197939,0.0,4.65575197939
 06/19  14:00:00,47.7823801126,4.80401404102,26.0759994898,0.0,3.78894180059,13.1134247809,4.0977836416,0.0,4.0977836416
 06/19  15:00:00,50.3007811879,4.97209384453,27.0613113083,0.0,4.71240779196,13.5549682428,4.65575197939,0.0,4.65575197939
 06/19  16:00:00,58.8935252548,5.18397000371,27.9918258286,0.0,7.18559832057,18.5321311015,5.39970976312,0.0,5.39970976312
 06/19  17:00:00,64.3401120114,5.11508776779,27.529538552,0.0,8.38069375907,23.3147919321,7.0736147765,0.0,7.0736147765
 06/19  18:00:00,65.9921311286,5.11852063405,27.1107546691,0.0,10.6415932552,23.1212625696,8.28254617506,0.0,8.28254617506
 06/19  19:00:00,63.5521825619,4.95812977501,25.8004749397,0.0,12.3080778603,20.4854999863,7.9105672832,0.0,7.9105672832
 06/19  20:00:00,64.1521805876,4.62989048996,23.5974998103,0.0,12.456681583,19.8967753704,7.25960422244,0.0,7.25960422244
 06/19  21:00:00,57.6178818911,4.23296993663,21.1379560224,0.0,9.18739968257,17.702556249,5.95767810092,0.0,5.95767810092
 06/19  22:00:00,47.8289672136,3.78966534798,18.7276584953,0.0,5.91811778209,14.0365255879,5.21372031719,0.0,5.21372031719
 06/19  23:00:00,39.4950606303,3.38663658712,16.6932897442,0.0,3.54045821811,10.5176760807,2.98184696601,0.0,2.98184696601
 06/19  24:00:00,33.4787584977,3.00432578226,14.7625539721,0.0,2.55330491699,7.80157382632,1.02895778373,0.0,1.02895778373
 06/20  01:00:00,31.4415578392,2.76906650514,13.5493372066,0.0,2.55330491699,7.21284921042,0.65621756968,0.0,0.65621756968
 06/20  02:00:00,30.0803774444,2.59716580889,12.654419816,0.0,2.55330491699,6.91848690247,0.377787774133,0.0,0.377787774133
 06/20  03:00:00,29.0856102421,2.46149066929,11.9425089074,0.0,2.55330491699,6.7713057485,0.377781722338,0.0,0.377781722338
 06/20  04:00:00,30.6798594628,2.38746955528,11.5342857943,0.0,3.82705111198,7.57405300124,0.656071674429,0.0,0.656071674429
 06/20  05:00:00,35.5429303096,2.44894419222,11.7972695422,0.0,6.02426329834,9.91545327661,2.78825763891,0.0,2.78825763891
 06/20  06:00:00,39.4117545625,2.66717112842,12.808115779,0.0,6.51253267309,14.7454349813,8.99512959955,0.0,8.99512959955
 06/20  07:00:00,41.9529848582,3.02432593486,14.7515586329,0.0,6.01364874671,18.163451543,9.5504340087,0.0,9.5504340087
 06/20  08:00:00,44.1827828677,3.51601551638,17.4354176098,0.0,4.35151303671,18.8798367041,9.17980898558,0.0,9.17980898558
 06/20  09:00:00,43.9793071311,3.88756335198,19.6840258781,0.0,3.78894180059,16.6187760998,8.06795779518,0.0,8.06795779518
 06/20  10:00:00,44.0734629091,4.29148590458,22.2908858066,0.0,3.78894180059,13.7021493968,7.32672371866,0.0,7.32672371866
 06/20  11:00:00,46.1354809723,4.51440267655,23.982805944,0.0,3.78894180059,13.8493305508,5.9369098268,0.0,5.9369098268
 06/20  12:00:00,47.4493414984,4.6943012079,25.4272091568,0.0,3.69398621738,13.6338449159,5.19567575116,0.0,5.19567575116
 06/20  13:00:00,48.1380919041,4.80751271918,26.2810314492,0.0,3.78894180059,13.2606059349,4.63975019442,0.0,4.63975019442
 06/20  14:00:00,48.9513823121,4.95593721257,27.0930785178,0.0,3.78894180059,13.1134247809,4.08382463769,0.0,4.08382463769
 06/20  15:00:00,51.5662808995,5.14879786892,28.1501069955,0.0,4.71240779196,13.5549682428,4.63975019442,0.0,4.63975019442
 06/20  16:00:00,60.1098869969,5.34913806095,29.0430195135,0.0,7.18559832057,18.5321311015,5.38098427007,0.0,5.38098427007
 06/20  17:00:00,65.7947912172,5.30408585169,28.7952196739,0.0,8.38069375907,23.3147919321,7.04876094027,0.0,7.04876094027
 06/20  18:00:00,67.7913567846,5.34683340157,28.6816675576,0.0,10.6415932552,23.1212625696,8.2532663132,0.0,8.2532663132
 06/20  19:00:00,65.370229715,5.18807434382,27.388577524,0.0,12.3080778603,20.4854999863,7.88264927537,0.0,7.88264927537
 06/20  20:00:00,66.0510461363,4.88170318198,25.244552667,0.0,12.456681583,19.8967753704,7.23406945918,0.0,7.23406945918
 06/20  21:00:00,59.9717927363,4.56952183505,23.1553149692,0.0,9.18739968257,17.702556249,5.9369098268,0.0,5.9369098268
 06/20  22:00:00,50.4089892845,4.18172047629,20.9156254379,0.0,5.91811778209,14.0365255879,5.19567575116,0.0,5.19567575116
 06/20  23:00:00,42.0256964424,3.79000461755,18.8205575258,0.0,3.54045821811,10.5176760807,2.97197352422,0.0,2.97197352422
 06/20  24:00:00,35.7990102764,3.38868978469,16.6984417483,0.0,2.55330491699,7.80157382632,1.02623407565,0.0,1.02623407565
 06/21  01:00:00,33.5533441047,3.11862315113,15.3115668262,0.0,2.55330491699,7.21284921042,0.654871883049,0.0,0.654871883049
 06/21  02:00:00,32.253092779,2.94808701046,14.4762139491,0.0,2.55330491699,6.91848690247,0.377451783317,0.0,0.377451783317
 06/21  03:00:00,31.351885482,2.8202122432,13.8500625733,0.0,2.55330491699,6.7713057485,0.377445887378,0.0,0.377445887378
 06/21  04:00:00,32.6994116306,2.70827049683,13.2330370206,0.0,3.82705111198,7.57405300124,0.654729747508,0.0,0.654729747508
 06/21  05:00:00,37.0512703121,2.69340583562,13.0611479014,0.0,6.02426329834,9.91545327661,2.77923632339,0.0,2.77923632339
 06/21  06:00:00,40.366562687,2.8272215885,13.6028734434,0.0,6.51253267309,14.7454349813,8.96383514348,0.0,8.96383514348
 06/21  07:00:00,42.6071805248,3.13572913316,15.2943511013,0.0,6.01364874671,18.163451543,9.51715500725,0.0,9.51715500725
 06/21  08:00:00,45.024458427,3.65322931703,18.1398793685,0.0,4.35151303671,18.8798367041,9.1478612331,0.0,9.1478612331
 06/21  09:00:00,44.8165619498,4.02172612299,20.3871179258,0.0,3.78894180059,16.6187760998,8.04000351197,0.0,8.04000351197
 06/21  10:00:00,44.4643599585,4.35712055057,22.6161482101,0.0,3.78894180059,13.7021493968,7.30143174812,0.0,7.30143174812
 06/21  11:00:00,46.2253306253,4.55186826872,24.0351900048,0.0,3.78894180059,13.8493305508,5.91660969256,0.0,5.91660969256
 06/21  12:00:00,47.2890728103,4.7098537593,25.2513879173,0.0,3.69398621738,13.6338449159,5.1780379296,0.0,5.1780379296
 06/21  13:00:00,47.4967493603,4.76660939938,25.6805922252,0.0,3.78894180059,13.2606059349,4.62410910738,0.0,4.62410910738
 06/21  14:00:00,47.5605438499,4.82373117539,25.8344460927,0.0,3.78894180059,13.1134247809,4.07018028516,0.0,4.07018028516
 06/21  15:00:00,49.390662657,4.92261770054,26.2006689214,0.0,4.71240779196,13.5549682428,4.62410910738,0.0,4.62410910738
 06/21  16:00:00,56.807450176,4.98178064752,26.107940106,0.0,7.18559832057,18.5321311015,5.36268087034,0.0,5.36268087034
 06/21  17:00:00,61.4100175449,4.78832242739,24.9262094259,0.0,8.38069375907,23.3147919321,7.024467337,0.0,7.024467337
 06/21  18:00:00,62.5382814081,4.72236029698,24.0530652857,0.0,10.6415932552,23.1212625696,8.2246464518,0.0,8.2246464518
 06/21  19:00:00,59.8808947258,4.50946831601,22.5778485626,0.0,12.3080778603,20.4854999863,7.85536057033,0.0,7.85536057033
 06/21  20:00:00,60.7155222768,4.18099667411,20.6097353154,0.0,12.456681583,19.8967753704,7.20911027774,0.0,7.20911027774
 06/21  21:00:00,54.5322388592,3.80604396576,18.4792389614,0.0,9.18739968257,17.702556249,5.91660969256,0.0,5.91660969256
 06/21  22:00:00,44.6924546449,3.33895523745,16.0418560371,0.0,5.91811778209,14.0365255879,5.1780379296,0.0,5.1780379296
 06/21  23:00:00,36.2460843605,2.91585549883,13.9150945627,0.0,3.54045821811,10.5176760807,2.96232264072,0.0,2.96232264072
 06/21  24:00:00,30.2613952504,2.53608334606,12.013433161,0.0,2.55330491699,7.80157382632,1.02357176296,0.0,1.02357176296
 06/22  01:00:00,28.2787673321,2.30451212897,10.8511010757,0.0,2.55330491699,7.21284921042,0.653557179987,0.0,0.653557179987
 06/22  02:00:00,26.9622905045,2.13277607208,10.000722613,0.0,2.55330491699,6.91848690247,0.377123539398,0.0,0.377123539398
 06/22  03:00:00,25.9741732481,1.99176890707,9.30079367554,0.0,2.55330491699,6.7713057485,0.377117799758,0.0,0.377117799758
 06/22  04:00:00,27.984390924,1.97405137698,9.25223543372,0.0,3.82705111198,7.57405300124,0.653418814637,0.0,0.653418814637
 06/22  05:00:00,33.5785886014,2.14294019951,10.1389318267,0.0,6.02426329834,9.91545327661,2.77042442005,0.0,2.77042442005
 06/22  06:00:00,38.270323979,2.4815205676,11.8523357563,0.0,6.51253267309,14.7454349813,8.93327104419,0.0,8.93327104419
 06/22  07:00:00,40.6514724099,2.80304378129,13.6713283382,0.0,6.01364874671,18.163451543,9.48465329616,0.0,9.48465329616
 06/22  08:00:00,42.0343342205,3.17534369921,15.6276407799,0.0,4.35151303671,18.8798367041,9.11665968626,0.0,9.11665968626
 06/22  09:00:00,41.7044973194,3.53442018785,17.7623592306,0.0,3.78894180059,16.6187760998,8.01270215877,0.0,8.01270215877
 06/22  10:00:00,41.5129004813,3.92155395196,20.1002553314,0.0,3.78894180059,13.7021493968,7.2767305238,0.0,7.2767305238
 06/22  11:00:00,43.5121572,4.18477355235,21.6891112959,0.0,3.78894180059,13.8493305508,5.89678370988,0.0,5.89678370988
 06/22  12:00:00,44.2851193761,4.33214763295,22.6251406095,0.0,3.69398621738,13.6338449159,5.1608120758,0.0,5.1608120758
 06/22  13:00:00,42.6853307853,4.20244112898,21.4333419206,0.0,3.78894180059,13.2606059349,4.60883335023,0.0,4.60883335023
 06/22  14:00:00,39.5335165857,3.8667868209,18.764363183,0.0,3.78894180059,13.1134247809,4.05685462467,0.0,4.05685462467
 06/22  15:00:00,37.9812195994,3.51482373939,16.1990198249,0.0,4.71240779196,13.5549682428,4.60883335023,0.0,4.60883335023
 06/22  16:00:00,45.4098021957,3.54341974825,16.148653025,0.0,7.18559832057,18.5321311015,5.34480498432,0.0,5.34480498432
 06/22  17:00:00,52.9162368949,3.67188989877,17.5488613044,0.0,8.38069375907,23.3147919321,7.000741161,0.0,7.000741161
 06/22  18:00:00,57.0583715555,3.97326075687,19.3222549732,0.0,10.6415932552,23.1212625696,8.19669506639,0.0,8.19669506639
 06/22  19:00:00,55.4814601834,3.87823040794,18.8096519283,0.0,12.3080778603,20.4854999863,7.82870924934,0.0,7.82870924934
 06/22  20:00:00,56.5676808589,3.57744586178,17.0654447098,0.0,12.456681583,19.8967753704,7.18473406952,0.0,7.18473406952
 06/22  21:00:00,50.5004550602,3.20777803659,15.0457210916,0.0,9.18739968257,17.702556249,5.89678370988,0.0,5.89678370988
 06/22  22:00:00,41.180641935,2.80561327943,13.0633852852,0.0,5.91811778209,14.0365255879,5.1608120758,0.0,5.1608120758
 06/22  23:00:00,33.5182531444,2.49228896463,11.6108298808,0.0,3.54045821811,10.5176760807,2.95289717355,0.0,2.95289717355
 06/22  24:00:00,28.2388459054,2.21309751274,10.3138696493,0.0,2.55330491699,7.80157382632,1.02097163408,0.0,1.02097163408
 06/23  01:00:00,27.0647574628,2.10024779991,9.84135553543,0.0,2.55330491699,7.21284921042,0.652273849538,0.0,0.652273849538
 06/23  02:00:00,26.6952382234,2.07116522543,9.79528117846,0.0,2.55330491699,6.91848690247,0.376803139541,0.0,0.376803139541
 06/23  03:00:00,26.6886151045,2.07975899912,9.9272454399,0.0,2.55330491699,6.7713057485,0.376797556604,0.0,0.376797556604
 06/23  04:00:00,29.1523772138,2.135199015,10.2590740855,0.0,3.82705111198,7.57405300124,0.652139263972,0.0,0.652139263972
 06/23  05:00:00,34.675132275,2.29829696761,11.0801187323,0.0,6.02426329834,9.91545327661,2.76182453898,0.0,2.76182453898
 06/23  06:00:00,39.2172640378,2.61689117532,12.6639052075,0.0,6.51253267309,14.7454349813,8.90344635291,0.0,8.90344635291
 06/23  07:00:00,41.5475974909,2.93461084431,14.4358863562,0.0,6.01364874671,18.163451543,9.45293850042,0.0,9.45293850042
 06/23  08:00:00,43.0123659509,3.31890480245,16.4621114069,0.0,4.35151303671,18.8798367041,9.0862135851,0.0,9.0862135851
 06/23  09:00:00,42.1193297107,3.59547766215,18.1161341476,0.0,3.78894180059,16.6187760998,7.98606182063,0.0,7.98606182063
 06/23  10:00:00,39.4491957702,3.68059335535,18.2775112169,0.0,3.78894180059,13.7021493968,7.25262736072,0.0,7.25262736072
 06/23  11:00:00,37.3636215242,3.43454385228,16.2908053201,0.0,3.78894180059,13.8493305508,5.87743775004,0.0,5.87743775004
 06/23  12:00:00,33.8107701987,2.99680961374,13.4861294512,0.0,3.69398621738,13.6338449159,5.14400329102,0.0,5.14400329102
 06/23  13:00:00,32.322496169,2.82752014877,12.4454282844,0.0,3.78894180059,13.2606059349,4.59392744675,0.0,4.59392744675
 06/23  14:00:00,31.8368412564,2.77794591852,12.1565287561,0.0,3.78894180059,13.1134247809,4.04385160248,0.0,4.04385160248
 06/23  15:00:00,32.9791164198,2.74925928562,11.9624810991,0.0,4.71240779196,13.5549682428,4.59392744675,0.0,4.59392744675
 06/23  16:00:00,42.2788686846,3.05631928306,13.5048199791,0.0,7.18559832057,18.5321311015,5.32736190577,0.0,5.32736190577
 06/23  17:00:00,50.4652080392,3.29564641876,15.4740759288,0.0,8.38069375907,23.3147919321,6.97758943857,0.0,6.97758943857
 06/23  18:00:00,55.131640877,3.68639045587,17.6823945957,0.0,10.6415932552,23.1212625696,8.16942043448,0.0,8.16942043448
 06/23  19:00:00,54.2552268228,3.68409527132,17.7775537043,0.0,12.3080778603,20.4854999863,7.80270320497,0.0,7.80270320497
 06/23  20:00:00,56.3988505661,3.52304361209,16.9510166667,0.0,12.456681583,19.8967753704,7.16094805332,0.0,7.16094805332
 06/23  21:00:00,51.3639347929,3.29833627259,15.8186425883,0.0,9.18739968257,17.702556249,5.87743775004,0.0,5.87743775004
 06/23  22:00:00,42.6857779128,2.99477298855,14.3793615539,0.0,5.91811778209,14.0365255879,5.14400329102,0.0,5.14400329102
 06/23  23:00:00,35.3787817077,2.74336230949,13.2202850992,0.0,3.54045821811,10.5176760807,2.94369991395,0.0,2.94369991395
 06/23  24:00:00,30.4682461038,2.52792954553,12.2284378149,0.0,2.55330491699,7.80157382632,1.01843445902,0.0,1.01843445902
 06/24  01:00:00,29.3286053582,2.42949723709,11.7759539936,0.0,2.55330491699,7.21284921042,0.651022271357,0.0,0.651022271357
 06/24  02:00:00,28.5280668081,2.34278013856,11.3564948501,0.0,2.55330491699,6.91848690247,0.376490678564,0.0,0.376490678564
 06/24  03:00:00,28.004498018,2.27831564047,11.044571712,0.0,2.55330491699,6.7713057485,0.3764852527,0.0,0.3764852527
 06/24  04:00:00,30.081337415,2.27828492566,11.0449483761,0.0,3.82705111198,7.57405300124,0.650891474325,0.0,0.650891474325
 06/24  05:00:00,35.4021973661,2.41191859808,11.6935621929,0.0,6.02426329834,9.91545327661,2.75343922749,0.0,2.75343922749
 06/24  06:00:00,39.6882942999,2.69327711188,13.058549533,0.0,6.51253267309,14.7454349813,8.87436990214,0.0,8.87436990214
 06/24  07:00:00,41.3856438211,2.94633167946,14.4557412137,0.0,6.01364874671,17.9699221805,9.422020012,0.0,9.422020012
 06/24  08:00:00,40.0357229709,3.03570274078,15.2150840574,0.0,3.66783283761,18.1171033345,9.05653194595,0.0,9.05653194595
 06/24  09:00:00,39.2499139132,3.31653510715,16.9720744737,0.0,3.10526160149,15.8560427302,7.96009038683,0.0,7.96009038683
 06/24  10:00:00,39.044988758,3.70631654703,19.2939945818,0.0,3.10526160149,12.9394160272,7.22912939681,0.0,7.22912939681
 06/24  11:00:00,41.4678760636,4.01643906715,21.2595782134,0.0,3.10526160149,13.0865971812,5.85857754216,0.0,5.85857754216
 06/24  12:00:00,43.0666169745,4.23557335358,22.7863659918,0.0,3.10526160149,12.9394160272,5.12761655302,0.0,5.12761655302
 06/24  13:00:00,43.4038710174,4.34491032841,23.4558265219,0.0,3.10526160149,12.4978725653,4.57939581117,0.0,4.57939581117
 06/24  14:00:00,43.5641353578,4.40583095209,23.7023513926,0.0,3.10526160149,12.3506914113,4.03117506932,0.0,4.03117506932
 06/24  15:00:00,45.781331881,4.55417135297,24.4061980616,0.0,4.02872759285,12.7922348732,4.57939581117,0.0,4.57939581117
 06/24  16:00:00,54.3647037446,4.76196202575,25.3314258651,0.0,6.50191812146,17.7693977319,5.31035680031,0.0,5.31035680031
 06/24  17:00:00,62.4802579541,4.94013503633,26.0381665886,0.0,8.38069375907,23.1212625696,6.95501902586,0.0,6.95501902586
 06/24  18:00:00,64.751240376,4.97895628635,26.0094282643,0.0,10.6415932552,23.1212625696,8.14283063321,0.0,8.14283063321
 06/24  19:00:00,62.4581546423,4.82676729095,24.8378095042,0.0,12.3080778603,20.4854999863,7.77735013864,0.0,7.77735013864
 06/24  20:00:00,63.3786156201,4.54103391316,22.9127914197,0.0,12.456681583,19.8967753704,7.13775927314,0.0,7.13775927314
 06/24  21:00:00,57.2535438117,4.20443459445,20.8021532852,0.0,9.18739968257,17.702556249,5.85857754216,0.0,5.85857754216
 06/24  22:00:00,47.6172993694,3.78370451114,18.5219514879,0.0,5.91811778209,14.0365255879,5.12761655302,0.0,5.12761655302
 06/24  23:00:00,39.0808247677,3.34757143412,16.3181190345,0.0,3.54045821811,10.5176760807,2.93473358562,0.0,2.93473358562
 06/24  24:00:00,32.7024070698,2.90277047626,14.0877578502,0.0,2.55330491699,7.80157382632,1.01596098914,0.0,1.01596098914
 06/25  01:00:00,30.4371536395,2.62598177721,12.6880177349,0.0,2.55330491699,7.21284921042,0.649802815597,0.0,0.649802815597
 06/25  02:00:00,28.9865809854,2.43395442211,11.7238347439,0.0,2.55330491699,6.91848690247,0.376186248917,0.0,0.376186248917
 06/25  03:00:00,27.9067274912,2.28006451861,10.9450523071,0.0,2.55330491699,6.7713057485,0.376180980464,0.0,0.376180980464
 06/25  04:00:00,29.5787237417,2.21356293049,10.6070566979,0.0,3.82705111198,7.57405300124,0.649675815047,0.0,0.649675815047
 06/25  05:00:00,34.6476987306,2.30477182786,11.0462103276,0.0,6.02426329834,9.91545327661,2.74527096929,0.0,2.74527096929
