Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/25  06:00:00,38.7672542411,2.55965618424,12.2711304018,0.0,6.51253267309,14.7454349813,8.84605030297,0.0,8.84605030297
 06/25  07:00:00,41.3552352171,2.96164480244,14.4100194867,0.0,6.01364874671,17.9699221805,9.39190698705,0.0,9.39190698705
 06/25  08:00:00,41.2853575762,3.25775403395,16.2426673695,0.0,3.66783283761,18.1171033345,9.02762355873,0.0,9.02762355873
 06/25  09:00:00,41.3549355459,3.66589197374,18.7277392399,0.0,3.10526160149,15.8560427302,7.93479554857,0.0,7.93479554857
 06/25  10:00:00,41.1575694977,4.03735440961,21.0755374588,0.0,3.10526160149,12.9394160272,7.20624359076,0.0,7.20624359076
 06/25  11:00:00,43.1634065605,4.25983953997,22.7117082374,0.0,3.10526160149,13.0865971812,5.84020867151,0.0,5.84020867151
 06/25  12:00:00,44.6663965859,4.44223445301,24.1794845039,0.0,3.10526160149,12.9394160272,5.11165671459,0.0,5.11165671459
 06/25  13:00:00,45.0676741188,4.54250731032,24.9220326414,0.0,3.10526160149,12.4978725653,4.5652427469,0.0,4.5652427469
 06/25  14:00:00,45.7282917949,4.66921662128,25.6031221605,0.0,3.10526160149,12.3506914113,4.01882877921,0.0,4.01882877921
 06/25  15:00:00,48.4349994448,4.87913566812,26.7349013103,0.0,4.02872759285,12.7922348732,4.5652427469,0.0,4.5652427469
 06/25  16:00:00,56.8445969278,5.07492353819,27.4983575359,0.0,6.50191812146,17.7693977319,5.29379470382,0.0,5.29379470382
 06/25  17:00:00,64.773825728,5.25898189723,28.0128875016,0.0,8.38069375907,23.1212625696,6.93303660689,0.0,6.93303660689
 06/25  18:00:00,66.9205822275,5.31675409452,27.8409723076,0.0,10.6415932552,23.1212625696,8.11693353689,0.0,8.11693353689
 06/25  19:00:00,64.2269712424,5.13177777258,26.3016156226,0.0,12.3080778603,20.4854999863,7.75265755843,0.0,7.75265755843
 06/25  20:00:00,64.2332774735,4.71497937668,23.5935078095,0.0,12.456681583,19.8967753704,7.11517459612,0.0,7.11517459612
 06/25  21:00:00,57.12734933,4.22717163639,20.6532217616,0.0,9.18739968257,17.702556249,5.84020867151,0.0,5.84020867151
 06/25  22:00:00,46.8845015775,3.70311510153,17.8697431056,0.0,5.91811778209,14.0365255879,5.11165671459,0.0,5.11165671459
 06/25  23:00:00,38.2207101113,3.23537841194,15.5701974003,0.0,3.54045821811,10.5176760807,2.92600084383,0.0,2.92600084383
 06/25  24:00:00,32.0747478828,2.82271195608,13.5401571834,0.0,2.55330491699,7.80157382632,1.01355195692,0.0,1.01355195692
 06/26  01:00:00,30.0599748214,2.58051131459,12.3563093794,0.0,2.55330491699,7.21284921042,0.648615842802,0.0,0.648615842802
 06/26  02:00:00,28.8115632368,2.41559643061,11.5671749867,0.0,2.55330491699,6.91848690247,0.375889940654,0.0,0.375889940654
 06/26  03:00:00,27.9424958672,2.29085140012,10.9700338015,0.0,2.55330491699,6.7713057485,0.375884829915,0.0,0.375884829915
 06/26  04:00:00,29.83422855,2.2585511114,10.8175733254,0.0,3.82705111198,7.57405300124,0.648492645917,0.0,0.648492645917
 06/26  05:00:00,35.134131931,2.38916052851,11.4482548274,0.0,6.02426329834,9.91545327661,2.7373221838,0.0,2.7373221838
 06/26  06:00:00,40.3219515733,2.67395024014,12.8187003448,0.0,6.51253267309,14.7454349813,8.81849594259,0.0,8.81849594259
 06/26  07:00:00,41.4585061981,2.94667795176,14.334727956,0.0,6.01364874671,18.163451543,9.36260834319,0.0,9.36260834319
 06/26  08:00:00,43.4557810038,3.41000424087,16.8144270214,0.0,4.35151303671,18.8798367041,8.9994969844,0.0,8.9994969844
 06/26  09:00:00,42.9887883223,3.75555721483,18.8255132065,0.0,3.78894180059,16.6187760998,7.91018479666,0.0,7.91018479666
 06/26  10:00:00,43.2166199989,4.19212172197,21.533407079,0.0,3.78894180059,13.7021493968,7.18397671999,0.0,7.18397671999
 06/26  11:00:00,45.7230800921,4.48700567031,23.59780207,0.0,3.78894180059,13.8493305508,5.82233657787,0.0,5.82233657787
 06/26  12:00:00,47.2969640662,4.7078424103,25.2612905222,0.0,3.69398621738,13.6338449159,5.09612850208,0.0,5.09612850208
 06/26  13:00:00,48.2178194571,4.84709959781,26.3211721235,0.0,3.78894180059,13.2606059349,4.55147244524,0.0,4.55147244524
 06/26  14:00:00,49.1866824089,5.00882116904,27.2754946581,0.0,3.78894180059,13.1134247809,4.0068163884,0.0,4.0068163884
 06/26  15:00:00,52.2586884722,5.2589718438,28.7323405933,0.0,4.71240779196,13.5549682428,4.55147244524,0.0,4.55147244524
 06/26  16:00:00,60.7084199168,5.46286660939,29.5278238849,0.0,7.18559832057,18.5321311015,5.27768052103,0.0,5.27768052103
 06/26  17:00:00,65.6378433865,5.34252987773,28.5998278172,0.0,8.38069375907,23.3147919321,6.91164869155,0.0,6.91164869155
 06/26  18:00:00,66.9933714921,5.32370461514,27.9068110515,0.0,10.6415932552,23.1212625696,8.0917368147,0.0,8.0917368147
 06/26  19:00:00,63.9109533184,5.08002667658,26.0373487946,0.0,12.3080778603,20.4854999863,7.72863277681,0.0,7.72863277681
 06/26  20:00:00,63.9157098531,4.6626720414,23.3282475244,0.0,12.456681583,19.8967753704,7.09320071049,0.0,7.09320071049
 06/26  21:00:00,56.7847099109,4.17028431736,20.3674696615,0.0,9.18739968257,17.702556249,5.82233657787,0.0,5.82233657787
 06/26  22:00:00,46.5598980293,3.6489660127,17.5992886462,0.0,5.91811778209,14.0365255879,5.09612850208,0.0,5.09612850208
 06/26  23:00:00,37.9133737193,3.18387682399,15.3143625963,0.0,3.54045821811,10.5176760807,2.91750427472,0.0,2.91750427472
 06/26  24:00:00,31.7976496427,2.7761474734,13.3096234259,0.0,2.55330491699,7.80157382632,1.01120807579,0.0,1.01120807579
 06/27  01:00:00,29.7191866902,2.52797913857,12.0680534242,0.0,2.55330491699,7.21284921042,0.647461703794,0.0,0.647461703794
 06/27  02:00:00,28.3383821788,2.34799343719,11.1615969222,0.0,2.55330491699,6.91848690247,0.375601841399,0.0,0.375601841399
 06/27  03:00:00,27.3231492281,2.20476817291,10.4367703897,0.0,2.55330491699,6.7713057485,0.37559688865,0.0,0.37559688865
 06/27  04:00:00,28.873305401,2.12040476106,9.99479652673,0.0,3.82705111198,7.57405300124,0.64734231704,0.0,0.64734231704
 06/27  05:00:00,33.5742278261,2.15638845631,10.1211227947,0.0,6.02426329834,9.91545327661,2.72959522541,0.0,2.72959522541
 06/27  06:00:00,38.0703771916,2.33351697361,10.9075592296,0.0,6.51253267309,14.7454349813,8.79171498176,0.0,8.79171498176
 06/27  07:00:00,39.6776192316,2.69064142613,12.809877515,0.0,6.01364874671,18.163451543,9.33413275691,0.0,9.33413275691
 06/27  08:00:00,42.1841227982,3.24057884946,15.7121942073,0.0,4.35151303671,18.8798367041,8.97216055237,0.0,8.97216055237
 06/27  09:00:00,42.0803823024,3.62807065745,18.044593744,0.0,3.78894180059,16.6187760998,7.88626541936,0.0,7.88626541936
 06/27  10:00:00,42.3645211412,4.08007662704,20.7933533162,0.0,3.78894180059,13.7021493968,7.16233537862,0.0,7.16233537862
 06/27  11:00:00,44.0369457302,4.28373447879,22.1149388996,0.0,3.78894180059,13.8493305508,5.80496655388,0.0,5.80496655388
 06/27  12:00:00,44.8115196009,4.41856873088,23.0651197364,0.0,3.69398621738,13.6338449159,5.08103651402,0.0,5.08103651402
 06/27  13:00:00,44.4885234196,4.40888608612,23.0300895977,0.0,3.78894180059,13.2606059349,4.53808898413,0.0,4.53808898413
 06/27  14:00:00,44.0095570477,4.39326419649,22.7139262694,0.0,3.78894180059,13.1134247809,3.99514145425,0.0,3.99514145425
 06/27  15:00:00,45.6900825569,4.48146822788,22.9412382939,0.0,4.71240779196,13.5549682428,4.53808898413,0.0,4.53808898413
 06/27  16:00:00,54.476678226,4.71409368434,24.0448551192,0.0,7.18559832057,18.5321311015,5.26201902399,0.0,5.26201902399
 06/27  17:00:00,61.2222838747,4.76694806113,24.7598501219,0.0,8.38069375907,23.3147919321,6.89086161366,0.0,6.89086161366
 06/27  18:00:00,64.0335880356,4.88478835495,25.3859438552,0.0,10.6415932552,23.1212625696,8.06724792842,0.0,8.06724792842
 06/27  19:00:00,61.9792669622,4.75329721896,24.4323918961,0.0,12.3080778603,20.4854999863,7.70528290849,0.0,7.70528290849
 06/27  20:00:00,62.8130096352,4.45098842181,22.437230926,0.0,12.456681583,19.8967753704,7.07184412362,0.0,7.07184412362
 06/27  21:00:00,56.5290378228,4.08524895455,20.1968329362,0.0,9.18739968257,17.702556249,5.80496655388,0.0,5.80496655388
 06/27  22:00:00,46.4722209666,3.60678417156,17.5537934247,0.0,5.91811778209,14.0365255879,5.08103651402,0.0,5.08103651402
 06/27  23:00:00,37.4843768423,3.10969471825,14.959547825,0.0,3.54045821811,10.5176760807,2.90924639447,0.0,2.90924639447
 06/27  24:00:00,30.9446156541,2.64791719059,12.5848197201,0.0,2.55330491699,7.80157382632,1.00893003985,0.0,1.00893003985
 06/28  01:00:00,28.7786350401,2.38466589473,11.2708150179,0.0,2.55330491699,7.21284921042,0.646340739576,0.0,0.646340739576
 06/28  02:00:00,27.5298586056,2.21788418962,10.4831825965,0.0,2.55330491699,6.91848690247,0.375322036331,0.0,0.375322036331
 06/28  03:00:00,26.6668806598,2.09283800502,9.89243198932,0.0,2.55330491699,6.7713057485,0.375317241817,0.0,0.375317241817
 06/28  04:00:00,28.4911659373,2.04854577536,9.68451604867,0.0,3.82705111198,7.57405300124,0.646225168737,0.0,0.646225168737
 06/28  05:00:00,33.6180186142,2.15065869153,10.1706433476,0.0,6.02426329834,9.91545327661,2.72209238277,0.0,2.72209238277
 06/28  06:00:00,38.6569926398,2.41278078875,11.4149108627,0.0,6.51253267309,14.7454349813,8.76571535243,0.0,8.76571535243
 06/28  07:00:00,40.7582506635,2.84539009185,13.7357602812,0.0,6.01364874671,18.163451543,9.30648866096,0.0,9.30648866096
 06/28  08:00:00,43.4555909556,3.41682337146,16.8074178427,0.0,4.35151303671,18.8798367041,8.94562235805,0.0,8.94562235805
 06/28  09:00:00,42.959478361,3.73674638605,18.8150140739,0.0,3.78894180059,16.6187760998,7.86304450015,0.0,7.86304450015
 06/28  10:00:00,43.0422334783,4.14241444982,21.4087278306,0.0,3.78894180059,13.7021493968,7.14132597553,0.0,7.14132597553
 06/28  11:00:00,45.1839713753,4.39588973493,23.1498092885,0.0,3.78894180059,13.8493305508,5.78810374351,0.0,5.78810374351
 06/28  12:00:00,46.2946747301,4.56101148356,24.4058321128,0.0,3.69398621738,13.6338449159,5.06638521977,0.0,5.06638521977
 06/28  13:00:00,46.7868183168,4.64951878134,25.0877517997,0.0,3.78894180059,13.2606059349,4.52509632696,0.0,4.52509632696
 06/28  14:00:00,47.2524641359,4.74765281755,25.6024447365,0.0,3.78894180059,13.1134247809,3.98380743416,0.0,3.98380743416
 06/28  15:00:00,49.8101076279,4.93425520206,26.6084763908,0.0,4.71240779196,13.5549682428,4.52509632696,0.0,4.52509632696
 06/28  16:00:00,58.139954298,5.10784515083,27.3143797247,0.0,7.18559832057,18.5321311015,5.2468148507,0.0,5.2468148507
 06/28  17:00:00,63.9854299408,5.0760417607,27.2139024885,0.0,8.38069375907,23.3147919321,6.87068152911,0.0,6.87068152911
 06/28  18:00:00,66.294671042,5.16753337752,27.3642818391,0.0,10.6415932552,23.1212625696,8.04347413019,0.0,8.04347413019
 06/28  19:00:00,63.8950641941,5.01082074475,26.0906656022,0.0,12.3080778603,20.4854999863,7.68261486832,0.0,7.68261486832
 06/28  20:00:00,64.6345486687,4.70586527247,24.0038931089,0.0,12.456681583,19.8967753704,7.05111116005,0.0,7.05111116005
 06/28  21:00:00,58.2534438455,4.33530988045,21.6711780331,0.0,9.18739968257,17.702556249,5.78810374351,0.0,5.78810374351
 06/28  22:00:00,48.6324802138,3.92140181015,19.3994350333,0.0,5.91811778209,14.0365255879,5.06638521977,0.0,5.06638521977
 06/28  23:00:00,40.5041492217,3.55390008544,17.5351148373,0.0,3.54045821811,10.5176760807,2.90122964855,0.0,2.90122964855
 06/28  24:00:00,34.571827546,3.18679130076,15.6731575019,0.0,2.55330491699,7.80157382632,1.00671852374,0.0,1.00671852374
 06/29  01:00:00,32.9320949202,3.00693191576,14.802008877,0.0,2.55330491699,7.21284921042,0.645253281228,0.0,0.645253281228
 06/29  02:00:00,32.1537480181,2.91711230736,14.4078438913,0.0,2.55330491699,6.91848690247,0.37505060815,0.0,0.37505060815
 06/29  03:00:00,31.7956587722,2.87282754856,14.2412205582,0.0,2.55330491699,6.7713057485,0.375045972092,0.0,0.375045972092
 06/29  04:00:00,33.9929105303,2.88837831786,14.3464280992,0.0,3.82705111198,7.57405300124,0.64514153145,0.0,0.64514153145
 06/29  05:00:00,39.345517355,3.02457106974,15.0242297102,0.0,6.02426329834,9.91545327661,2.71481587816,0.0,2.71481587816
 06/29  06:00:00,44.5742471859,3.30856098672,16.4363852108,0.0,6.51253267309,14.7454349813,8.74050475538,0.0,8.74050475538
 06/29  07:00:00,46.0298293236,3.61751304396,18.2352159892,0.0,6.01364874671,18.163451543,9.27968424184,0.0,9.27968424184
 06/29  08:00:00,48.1261364635,4.05917387974,20.8356128423,0.0,4.35151303671,18.8798367041,8.91989026049,0.0,8.91989026049
 06/29  09:00:00,47.7047206365,4.38081411128,22.9161886242,0.0,3.78894180059,16.6187760998,7.8405289157,0.0,7.8405289157
 06/29  10:00:00,46.440604843,4.58338691137,24.3661267337,0.0,3.78894180059,13.7021493968,7.12095473247,0.0,7.12095473247
 06/29  11:00:00,47.800729055,4.7232043501,25.4392523531,0.0,3.78894180059,13.8493305508,5.77175314052,0.0,5.77175314052
 06/29  12:00:00,48.4382785873,4.83014432819,26.2803031254,0.0,3.69398621738,13.6338449159,5.05217895815,0.0,5.05217895815
 06/29  13:00:00,48.5937992542,4.87750416057,26.6667473578,0.0,3.78894180059,13.2606059349,4.51249832138,0.0,4.51249832138
 06/29  14:00:00,49.1577219423,4.98934854727,27.2660068132,0.0,3.78894180059,13.1134247809,3.97281768461,0.0,3.97281768461
 06/29  15:00:00,51.712441141,5.17501853667,28.2700465692,0.0,4.71240779196,13.5549682428,4.51249832138,0.0,4.51249832138
 06/29  16:00:00,60.1699967303,5.36259337903,29.0896739289,0.0,7.18559832057,18.5321311015,5.23207250374,0.0,5.23207250374
 06/29  17:00:00,65.2891430269,5.22853803685,28.3651192984,0.0,8.38069375907,23.3147919321,6.85111441406,0.0,6.85111441406
 06/29  18:00:00,66.9163446469,5.21308972664,27.9403990948,0.0,10.6415932552,23.1212625696,8.0204224604,0.0,8.0204224604
 06/29  19:00:00,64.3622581717,5.05279510813,26.5158852164,0.0,12.3080778603,20.4854999863,7.66063536922,0.0,7.66063536922
 06/29  20:00:00,64.8533761441,4.74099270443,24.1875931523,0.0,12.456681583,19.8967753704,7.03100795965,0.0,7.03100795965
 06/29  21:00:00,58.1730653936,4.35010645449,21.5760030071,0.0,9.18739968257,17.702556249,5.77175314052,0.0,5.77175314052
 06/29  22:00:00,48.3619713912,3.91330791153,19.1370201093,0.0,5.91811778209,14.0365255879,5.05217895815,0.0,5.05217895815
 06/29  23:00:00,40.0931316778,3.52185029399,17.1561470847,0.0,3.54045821811,10.5176760807,2.89345641107,0.0,2.89345641107
 06/29  24:00:00,33.940992757,3.11541043802,15.1137035756,0.0,2.55330491699,7.80157382632,1.00457418236,0.0,1.00457418236
 06/30  01:00:00,32.0105075861,2.889981487,13.9973719717,0.0,2.55330491699,7.21284921042,0.644199649812,0.0,0.644199649812
 06/30  02:00:00,30.9690092145,2.76151546646,13.3787019286,0.0,2.55330491699,6.91848690247,0.374787637057,0.0,0.374787637057
 06/30  03:00:00,30.4062596297,2.68989809563,13.0347508686,0.0,2.55330491699,6.7713057485,0.374783159649,0.0,0.374783159649
 06/30  04:00:00,32.6038491556,2.70444076164,13.1413042808,0.0,3.82705111198,7.57405300124,0.644091725641,0.0,0.644091725641
 06/30  05:00:00,38.079817661,2.85356608484,13.929535001,0.0,6.02426329834,9.91545327661,2.70776786676,0.0,2.70776786676
 06/30  06:00:00,43.3804612133,3.14216334515,15.4089968797,0.0,6.51253267309,14.7454349813,8.71609065791,0.0,8.71609065791
 06/30  07:00:00,44.7612266283,3.43173031214,17.1523960258,0.0,6.01364874671,18.163451543,9.25372743744,0.0,9.25372743744
 06/30  08:00:00,46.8888745436,3.8806141308,19.7769106713,0.0,4.35151303671,18.8798367041,8.89497188,0.0,8.89497188
 06/30  09:00:00,46.8841221455,4.26218894091,22.2142153036,0.0,3.78894180059,16.6187760998,7.81872533378,0.0,7.81872533378
 06/30  10:00:00,46.1370377177,4.5385921028,24.1073544169,0.0,3.78894180059,13.7021493968,7.10122768216,0.0,7.10122768216
 06/30  11:00:00,47.7111777808,4.71138129887,25.3615241302,0.0,3.78894180059,13.8493305508,5.75591958699,0.0,5.75591958699
 06/30  12:00:00,48.5596877343,4.84795648266,26.3839001179,0.0,3.69398621738,13.6338449159,5.03842193623,0.0,5.03842193623
 06/30  13:00:00,48.7927768703,4.90569038756,26.8375387469,0.0,3.78894180059,13.2606059349,4.50029869817,0.0,4.50029869817
 06/30  14:00:00,49.2127625385,4.99588556425,27.3145103925,0.0,3.78894180059,13.1134247809,3.96217546011,0.0,3.96217546011
 06/30  15:00:00,51.6820119332,5.16885923388,28.2457766642,0.0,4.71240779196,13.5549682428,4.50029869817,0.0,4.50029869817
 06/30  16:00:00,60.078637515,5.34833454266,29.0125735499,0.0,7.18559832057,18.5321311015,5.21779634892,0.0,5.21779634892
 06/30  17:00:00,65.4791821865,5.25848576053,28.5252107344,0.0,8.38069375907,23.3147919321,6.83216606311,0.0,6.83216606311
 06/30  18:00:00,67.343425504,5.28113970169,28.2994299769,0.0,10.6415932552,23.1212625696,7.99809974559,0.0,7.99809974559
 06/30  19:00:00,64.7107349629,5.08811674016,26.8290403756,0.0,12.3080778603,20.4854999863,7.63935092021,0.0,7.63935092021
 06/30  20:00:00,65.2165423657,4.75252983007,24.5392222484,0.0,12.456681583,19.8967753704,7.0115404758,0.0,7.0115404758
 06/30  21:00:00,58.6688220105,4.36160432635,22.0602617521,0.0,9.18739968257,17.702556249,5.75591958699,0.0,5.75591958699
 06/30  22:00:00,48.8606701936,3.93772888046,19.6112979428,0.0,5.91811778209,14.0365255879,5.03842193623,0.0,5.03842193623
 06/30  23:00:00,40.4957304914,3.55755452234,17.52304167,0.0,3.54045821811,10.5176760807,2.88592898398,0.0,2.88592898398
 06/30  24:00:00,34.3101358424,3.16937298784,15.4288841112,0.0,2.55330491699,7.80157382632,1.00249765075,0.0,1.00249765075
 07/01  01:00:00,31.9094024603,2.88828564735,13.8979626856,0.0,2.55330491699,7.21284921042,0.643180156273,0.0,0.643180156273
 07/01  02:00:00,29.8433620659,2.60964926896,12.4049209774,0.0,2.55330491699,6.91848690247,0.374533200729,0.0,0.374533200729
 07/01  03:00:00,28.0172898852,2.34109644208,10.9945827776,0.0,2.55330491699,6.7713057485,0.374528882143,0.0,0.374528882143
 07/01  04:00:00,28.7946593702,2.13481375984,9.90174149709,0.0,3.82705111198,7.57405300124,0.643076061698,0.0,0.643076061698
 07/01  05:00:00,33.178656333,2.11704898669,9.76489077114,0.0,6.02426329834,9.91545327661,2.70095043608,0.0,2.70095043608
 07/01  06:00:00,37.7481774932,2.30092219698,10.6179543078,0.0,6.51253267309,14.7454349813,8.6924802917,0.0,8.6924802917
 07/01  07:00:00,39.647911285,2.736751117,12.9275892401,0.0,6.01364874671,17.9699221805,9.22862593463,0.0,9.22862593463
 07/01  08:00:00,41.3452259631,3.27462880278,16.2856609876,0.0,3.66783283761,18.1171033345,8.87087459593,0.0,8.87087459593
 07/01  09:00:00,42.9829464665,3.84427963136,20.1773625029,0.0,3.10526160149,15.8560427302,7.79764021132,0.0,7.79764021132
 07/01  10:00:00,42.9725691847,4.18648767259,22.7414038829,0.0,3.10526160149,12.9394160272,7.08215066661,0.0,7.08215066661
 07/01  11:00:00,45.0029176138,4.39203509425,24.4190237365,0.0,3.10526160149,13.0865971812,5.74060777187,0.0,5.74060777187
 07/01  12:00:00,46.0320744003,4.51301432316,25.474382448,0.0,3.10526160149,12.9394160272,5.02511822802,0.0,5.02511822802
 07/01  13:00:00,46.8045000688,4.67705492299,26.5243109787,0.0,3.10526160149,12.4978725653,4.48850107013,0.0,4.48850107013
 07/01  14:00:00,48.1069852064,4.89256654311,27.7584656502,0.0,3.10526160149,12.3506914113,3.95188391224,0.0,3.95188391224
 07/01  15:00:00,50.7710588808,5.09038704872,28.8597093657,0.0,4.02872759285,12.7922348732,4.48850107013,0.0,4.48850107013
 07/01  16:00:00,59.4024700383,5.29891829018,29.8322358943,0.0,6.50191812146,17.7693977319,5.20399061398,0.0,5.20399061398
 07/01  17:00:00,67.1825129012,5.46840127656,30.2121552954,0.0,8.38069375907,23.1212625696,6.81384208765,0.0,6.81384208765
 07/01  18:00:00,69.1336754796,5.50396077757,29.8668588766,0.0,10.6415932552,23.1212625696,7.97651259641,0.0,7.97651259641
 07/01  19:00:00,66.2514509875,5.32660337666,28.1312697637,0.0,12.3080778603,20.4854999863,7.61876782448,0.0,7.61876782448
 07/01  20:00:00,66.3065962549,4.9577367558,25.4240692118,0.0,12.456681583,19.8967753704,6.99271447361,0.0,6.99271447361
 07/01  21:00:00,60.281773704,4.63605905222,23.3987587197,0.0,9.18739968257,17.702556249,5.74060777187,0.0,5.74060777187
 07/01  22:00:00,50.5458645258,4.21438004374,21.0198411117,0.0,5.91811778209,14.0365255879,5.02511822802,0.0,5.02511822802
 07/01  23:00:00,41.5963003004,3.74083086557,18.4403351358,0.0,3.54045821811,10.5176760807,2.87864959646,0.0,2.87864959646
 07/01  24:00:00,35.0905962291,3.30086513905,16.0778523467,0.0,2.55330491699,7.80157382632,1.00048954385,0.0,1.00048954385
 07/02  01:00:00,32.7835710649,3.02151845368,14.6388984837,0.0,2.55330491699,7.21284921042,0.642195101356,0.0,0.642195101356
 07/02  02:00:00,30.9145657105,2.766376868,13.319397023,0.0,2.55330491699,6.91848690247,0.374287374296,0.0,0.374287374296
 07/02  03:00:00,28.4739871288,2.4114879836,11.3808884798,0.0,2.55330491699,6.7713057485,0.374283214683,0.0,0.374283214683
 07/02  04:00:00,28.8056651002,2.13807418182,9.90948680512,0.0,3.82705111198,7.57405300124,0.642094839844,0.0,0.642094839844
 07/02  05:00:00,32.7061666521,2.04567251565,9.36377756135,0.0,6.02426329834,9.91545327661,2.69436560527,0.0,2.69436560527
 07/02  06:00:00,37.3627732419,2.24215730966,10.2913149439,0.0,6.51253267309,14.7454349813,8.66968065058,0.0,8.66968065058
 07/02  07:00:00,40.5235426117,2.87298705723,13.6669846266,0.0,6.01364874671,17.9699221805,9.204387167,0.0,9.204387167
 07/02  08:00:00,42.5967822889,3.44812392859,17.3637221875,0.0,3.66783283761,18.1171033345,8.84760554444,0.0,8.84760554444
 07/02  09:00:00,43.8308020221,3.94012640694,20.9293712828,0.0,3.10526160149,15.8560427302,7.77727979247,0.0,7.77727979247
 07/02  10:00:00,43.2086381519,4.2069067593,22.9570537633,0.0,3.10526160149,12.9394160272,7.06372933528,0.0,7.06372933528
 07/02  11:00:00,45.5780508825,4.45293290723,24.9332591922,0.0,3.10526160149,13.0865971812,5.72582222962,0.0,5.72582222962
 07/02  12:00:00,46.6478255989,4.58264916869,26.0204988012,0.0,3.10526160149,12.9394160272,5.01227177327,0.0,5.01227177327
 07/02  13:00:00,47.5135760022,4.74685161333,27.1635902217,0.0,3.10526160149,12.4978725653,4.47710893102,0.0,4.47710893102
 07/02  14:00:00,48.998923031,4.96515381196,28.577816206,0.0,3.10526160149,12.3506914113,3.94194608876,0.0,3.94194608876
 07/02  15:00:00,51.5822625263,5.18086767095,29.5804323889,0.0,4.02872759285,12.7922348732,4.47710893102,0.0,4.47710893102
 07/02  16:00:00,59.8673775932,5.36301982622,30.2330419133,0.0,6.50191812146,17.7693977319,5.19065938736,0.0,5.19065938736
 07/02  17:00:00,67.6804363898,5.51161523716,30.6668648235,0.0,8.38069375907,23.1212625696,6.79614791413,0.0,6.79614791413
 07/02  18:00:00,69.891883999,5.56109428223,30.5679338913,0.0,10.6415932552,23.1212625696,7.95566740569,0.0,7.95566740569
 07/02  19:00:00,67.2384889653,5.45598041274,28.9889307054,0.0,12.3080778603,20.4854999863,7.59889217752,0.0,7.59889217752
 07/02  20:00:00,67.0777310069,5.08288550889,26.0700552107,0.0,12.456681583,19.8967753704,6.97453552822,0.0,6.97453552822
 07/02  21:00:00,60.6756719589,4.70160068983,23.727115337,0.0,9.18739968257,17.702556249,5.72582222962,0.0,5.72582222962
 07/02  22:00:00,51.1664718519,4.31793885066,21.5368896309,0.0,5.91811778209,14.0365255879,5.01227177327,0.0,5.01227177327
 07/02  23:00:00,42.3774861826,3.87216536807,19.0901865155,0.0,3.54045821811,10.5176760807,2.87162040424,0.0,2.87162040424
 07/02  24:00:00,36.1835281021,3.46499533414,17.0066540245,0.0,2.55330491699,7.80157382632,0.998550456343,0.0,0.998550456343
 07/03  01:00:00,33.7756363574,3.17645370188,15.4760285281,0.0,2.55330491699,7.21284921042,0.641244775509,0.0,0.641244775509
 07/03  02:00:00,32.0091646028,2.93901829141,14.241354492,0.0,2.55330491699,6.91848690247,0.374050230322,0.0,0.374050230322
 07/03  03:00:00,30.5213753179,2.72384375582,13.1159208966,0.0,2.55330491699,6.7713057485,0.37404622981,0.0,0.37404622981
 07/03  04:00:00,31.8623119621,2.60737437465,12.4968334742,0.0,3.82705111198,7.57405300124,0.641148350049,0.0,0.641148350049
 07/03  05:00:00,36.8716878644,2.68831229737,12.8866589919,0.0,6.02426329834,9.91545327661,2.68801532459,0.0,2.68801532459
 07/03  06:00:00,41.1330539513,2.8318795677,13.4718733952,0.0,6.51253267309,14.7454349813,8.64769848854,0.0,8.64769848854
 07/03  07:00:00,42.5269830294,3.14292692374,15.2069558153,0.0,6.01364874671,18.163451543,9.18101831266,0.0,9.18101831266
 07/03  08:00:00,45.1369445705,3.66534120902,18.2402536201,0.0,4.35151303671,18.8798367041,8.82517161646,0.0,8.82517161646
 07/03  09:00:00,44.9747540876,4.01089613754,20.5561400491,0.0,3.78894180059,16.6187760998,7.75765010678,0.0,7.75765010678
 07/03  10:00:00,43.1958110965,4.17646421596,21.5282556826,0.0,3.78894180059,13.7021493968,7.04596914348,0.0,7.04596914348
 07/03  11:00:00,44.9545848991,4.39715136823,22.9191611791,0.0,3.78894180059,13.8493305508,5.71156733883,0.0,5.71156733883
 07/03  12:00:00,46.2899197585,4.59644072465,24.3656479001,0.0,3.69398621738,13.6338449159,4.99988637636,0.0,4.99988637636
 07/03  13:00:00,46.7816115654,4.69334627705,25.0387175526,0.0,3.78894180059,13.2606059349,4.46612565451,0.0,4.46612565451
 07/03  14:00:00,47.2267324201,4.78480621913,25.5395596192,0.0,3.78894180059,13.1134247809,3.93236493266,0.0,3.93236493266
 07/03  15:00:00,49.2762005861,4.89301127385,26.1158132771,0.0,4.71240779196,13.5549682428,4.46612565451,0.0,4.46612565451
 07/03  16:00:00,57.7151864048,5.05206758941,26.945389393,0.0,7.18559832057,18.5321311015,5.17780661698,0.0,5.17780661698
 07/03  17:00:00,64.0150710977,5.0511556222,27.2684297839,0.0,8.38069375907,23.3147919321,6.77908878253,0.0,6.77908878253
 07/03  18:00:00,66.2368337031,5.13691242402,27.3370654536,0.0,10.6415932552,23.1212625696,7.93557034655,0.0,7.93557034655
 07/03  19:00:00,63.8232966091,5.00884450127,26.0208742607,0.0,12.3080778603,20.4854999863,7.57972986531,0.0,7.57972986531
 07/03  20:00:00,64.6127009881,4.72361311373,23.964297587,0.0,12.456681583,19.8967753704,6.95700902315,0.0,6.95700902315
 07/03  21:00:00,58.5294939376,4.39066208599,21.8918759196,0.0,9.18739968257,17.702556249,5.71156733883,0.0,5.71156733883
 07/03  22:00:00,49.1256825335,4.01591450269,19.7981246605,0.0,5.91811778209,14.0365255879,4.99988637636,0.0,4.99988637636
 07/03  23:00:00,40.8844585548,3.63329707251,17.8360271833,0.0,3.54045821811,10.5176760807,2.86484348895,0.0,2.86484348895
 07/03  24:00:00,34.0931753201,3.14641178384,15.2348847929,0.0,2.55330491699,7.80157382632,0.996680962469,0.0,0.996680962469
 07/04  01:00:00,30.8405448143,2.73098891727,12.9864017696,0.0,2.55330491699,7.21284921042,0.640329458805,0.0,0.640329458805
 07/04  02:00:00,29.1172364477,2.4939970687,11.7944475595,0.0,2.55330491699,6.91848690247,0.373821838778,0.0,0.373821838778
 07/04  03:00:00,28.1224943984,2.3457279274,11.0951558056,0.0,2.55330491699,6.7713057485,0.373817997478,0.0,0.373817997478
 07/04  04:00:00,29.7870045959,2.27350247298,10.7553980096,0.0,3.82705111198,7.57405300124,0.640236871941,0.0,0.640236871941
 07/04  05:00:00,34.2168475775,2.26860322059,10.6515277817,0.0,6.02426329834,9.91545327661,2.68190147478,0.0,2.68190147478
 07/04  06:00:00,38.6396548977,2.43571800586,11.3746359034,0.0,6.51253267309,14.7454349813,8.62654031766,0.0,8.62654031766
 07/04  07:00:00,41.8957879343,3.07861569145,14.8336013149,0.0,6.01364874671,17.9699221805,9.15852629215,0.0,9.15852629215
 07/04  08:00:00,43.959268248,3.65792422618,18.516407849,0.0,3.66783283761,18.1171033345,8.80357945557,0.0,8.80357945557
 07/04  09:00:00,43.7782523512,3.97920574083,20.8377422781,0.0,3.10526160149,15.8560427302,7.73875696739,0.0,7.73875696739
 07/04  10:00:00,43.105438633,4.22532063068,22.8354403731,0.0,3.10526160149,12.9394160272,7.02887535071,0.0,7.02887535071
 07/04  11:00:00,44.6244370137,4.41213183794,24.0204463927,0.0,3.10526160149,13.0865971812,5.69784732095,0.0,5.69784732095
 07/04  12:00:00,46.4736075961,4.65520980662,25.7737201605,0.0,3.10526160149,12.9394160272,4.98796570509,0.0,4.98796570509
 07/04  13:00:00,47.9571352088,4.86043331923,27.4935677224,0.0,3.10526160149,12.4978725653,4.45555449319,0.0,4.45555449319
 07/04  14:00:00,43.9922898277,4.53683344922,23.9995033655,0.0,3.10526160149,12.3506914113,3.9231432813,0.0,3.9231432813
 07/04  15:00:00,43.5179950224,4.30001740259,22.3970151535,0.0,4.02872759285,12.7922348732,4.45555449319,0.0,4.45555449319
 07/04  16:00:00,52.2031601406,4.49304783382,23.4387964531,0.0,6.50191812146,17.7693977319,5.16543610906,0.0,5.16543610906
 07/04  17:00:00,62.2730142911,4.92580756243,25.8452503994,0.0,8.38069375907,23.1212625696,6.76266974475,0.0,6.76266974475
 07/04  18:00:00,67.0375529163,5.25033582442,28.0243612664,0.0,10.6415932552,23.1212625696,7.91622737052,0.0,7.91622737052
 07/04  19:00:00,65.4535983886,5.18635979733,27.4736607441,0.0,12.3080778603,20.4854999863,7.56128656259,0.0,7.56128656259
 07/04  20:00:00,65.6358530347,4.85101990385,24.8600428436,0.0,12.456681583,19.8967753704,6.94014014871,0.0,6.94014014871
 07/04  21:00:00,58.357241875,4.41312680761,21.6971591354,0.0,9.18739968257,17.702556249,5.69784732095,0.0,5.69784732095
 07/04  22:00:00,47.8603133983,3.88085843761,18.6678115904,0.0,5.91811778209,14.0365255879,4.98796570509,0.0,4.98796570509
 07/04  23:00:00,38.7319105083,3.35711980457,15.9596564047,0.0,3.54045821811,10.5176760807,2.8583208575,0.0,2.8583208575
 07/04  24:00:00,32.0561960057,2.85362376108,13.4906935013,0.0,2.55330491699,7.80157382632,0.994881615863,0.0,0.994881615863
 07/05  01:00:00,29.4400410215,2.51523584138,11.8016510527,0.0,2.55330491699,7.21284921042,0.63944942086,0.0,0.63944942086
 07/05  02:00:00,27.3310364695,2.21833465935,10.2839099907,0.0,2.55330491699,6.91848690247,0.373602267026,0.0,0.373602267026
 07/05  03:00:00,26.1058165592,2.03485529269,9.38935060103,0.0,2.55330491699,6.7713057485,0.373598585032,0.0,0.373598585032
 07/05  04:00:00,28.0861749173,2.00661736882,9.32145343524,0.0,3.82705111198,7.57405300124,0.63936067473,0.0,0.63936067473
 07/05  05:00:00,32.9013357435,2.05818478839,9.54643437995,0.0,6.02426329834,9.91545327661,2.67602586654,0.0,2.67602586654
 07/05  06:00:00,36.9046469905,2.16320336457,9.91214263753,0.0,6.51253267309,14.7454349813,8.60621240621,0.0,8.60621240621
 07/05  07:00:00,37.7843422944,2.41924164183,11.1880003622,0.0,6.01364874671,18.163451543,9.13691776632,0.0,9.13691776632
 07/05  08:00:00,39.9530084394,2.93006797689,13.7915907211,0.0,4.35151303671,18.8798367041,8.7828354561,0.0,8.7828354561
 07/05  09:00:00,41.677226454,3.58226299783,17.6872455552,0.0,3.78894180059,16.6187760998,7.72060596933,0.0,7.72060596933
 07/05  10:00:00,43.5186891725,4.15400778357,21.873590191,0.0,3.78894180059,13.7021493968,7.01245301916,0.0,7.01245301916
 07/05  11:00:00,46.4704743354,4.4281054701,24.4040965136,0.0,3.78894180059,13.8493305508,5.68466623905,0.0,5.68466623905
 07/05  12:00:00,48.9645383692,4.69108401406,26.9456232215,0.0,3.69398621738,13.6338449159,4.97651328966,0.0,4.97651328966
 07/05  13:00:00,50.1139263304,4.8971078242,28.1672707704,0.0,3.78894180059,13.2606059349,4.44539857762,0.0,4.44539857762
 07/05  14:00:00,51.0392901136,5.09037019715,29.0465533347,0.0,3.78894180059,13.1134247809,3.91428386559,0.0,3.91428386559
 07/05  15:00:00,53.6653080282,5.26597016801,30.1319618251,0.0,4.71240779196,13.5549682428,4.44539857762,0.0,4.44539857762
 07/05  16:00:00,61.6154345729,5.43698096698,30.4607241834,0.0,7.18559832057,18.5321311015,5.15355152701,0.0,5.15355152701
 07/05  17:00:00,67.5467076894,5.43971297838,30.4115090194,0.0,8.38069375907,23.3147919321,6.74689566312,0.0,6.74689566312
 07/05  18:00:00,69.68893018,5.51273187389,30.4133424807,0.0,10.6415932552,23.1212625696,7.89764420587,0.0,7.89764420587
 07/05  19:00:00,66.6705143653,5.34028584755,28.5366506706,0.0,12.3080778603,20.4854999863,7.54356773117,0.0,7.54356773117
 07/05  20:00:00,66.3835779512,4.9519212395,25.5068664244,0.0,12.456681583,19.8967753704,6.92393390046,0.0,6.92393390046
 07/05  21:00:00,59.7435010401,4.57864937001,22.917895738,0.0,9.18739968257,17.702556249,5.68466623904,0.0,5.68466623904
 07/05  22:00:00,48.8930977865,4.02520791627,19.5562464999,0.0,5.91811778209,14.0365255879,4.97651328966,0.0,4.97651328966
 07/05  23:00:00,39.1983737732,3.43936510932,16.3438743649,0.0,3.54045821811,10.5176760807,2.85205444151,0.0,2.85205444151
 07/05  24:00:00,31.9968069315,2.86195334448,13.4229748437,0.0,2.55330491699,7.80157382632,0.993152949383,0.0,0.993152949383
 07/06  01:00:00,29.9220971885,2.59612907178,12.2028139893,0.0,2.55330491699,7.21284921042,0.638604920752,0.0,0.638604920752
 07/06  02:00:00,28.5294881103,2.40707417168,11.2936221191,0.0,2.55330491699,6.91848690247,0.3733915798,0.0,0.3733915798
 07/06  03:00:00,27.3274677671,2.23194199595,10.4139151057,0.0,2.55330491699,6.7713057485,0.373388057191,0.0,0.373388057191
 07/06  04:00:00,29.0505020071,2.16925967025,10.1231382236,0.0,3.82705111198,7.57405300124,0.638520017126,0.0,0.638520017126
 07/06  05:00:00,33.95452089,2.23332333234,10.4244809825,0.0,6.02426329834,9.91545327661,2.67039023996,0.0,2.67039023996
 07/06  06:00:00,38.6980997894,2.44632026216,11.4224785388,0.0,6.51253267309,14.7454349813,8.5867207768,0.0,8.5867207768
 07/06  07:00:00,40.8965179806,2.90977547823,13.809642212,0.0,6.01364874671,18.163451543,9.11619913441,0.0,9.11619913441
 07/06  08:00:00,45.0606063948,3.68138207955,18.1478745738,0.0,4.35151303671,18.8798367041,8.76294576118,0.0,8.76294576118
 07/06  09:00:00,45.4910442688,4.09220356229,20.9911228055,0.0,3.78894180059,16.6187760998,7.70320248785,0.0,7.70320248785
 07/06  10:00:00,45.0665636397,4.35902820789,23.2164442339,0.0,3.78894180059,13.7021493968,6.99670701212,0.0,6.99670701212
 07/06  11:00:00,46.6498697508,4.50893814828,24.5026592507,0.0,3.78894180059,13.8493305508,5.67202799656,0.0,5.67202799656
 07/06  12:00:00,47.8734847516,4.65492749816,25.8907261198,0.0,3.69398621738,13.6338449159,4.9655325216,0.0,4.9655325216
 07/06  13:00:00,49.5374097787,4.82897094571,27.6588910972,0.0,3.78894180059,13.2606059349,4.43566091538,0.0,4.43566091538
 07/06  14:00:00,50.735685524,5.0409687756,28.7923501666,0.0,3.78894180059,13.1134247809,3.90578930916,0.0,3.90578930916
 07/06  15:00:00,54.0005607149,5.331722239,30.4014624408,0.0,4.71240779196,13.5549682428,4.43566091538,0.0,4.43566091538
 07/06  16:00:00,62.7390182106,5.53479153196,31.4864972562,0.0,7.18559832057,18.5321311015,5.14215639034,0.0,5.14215639034
 07/06  17:00:00,63.0891494695,4.98727608601,26.4063876918,0.0,8.38069375907,23.3147919321,6.73177120899,0.0,6.73177120899
 07/06  18:00:00,61.9870054926,4.69134307671,23.5328065905,0.0,10.6415932552,23.1212625696,7.8798263558,0.0,7.8798263558
 07/06  19:00:00,61.9956779658,4.76289776197,24.4392023566,0.0,12.3080778603,20.4854999863,7.52657861832,0.0,7.52657861832
 07/06  20:00:00,64.9566452652,4.73820723376,24.2936477441,0.0,12.456681583,19.8967753704,6.90839507773,0.0,6.90839507773
 07/06  21:00:00,59.0846045415,4.46563902817,22.3720095813,0.0,9.18739968257,17.702556249,5.67202799656,0.0,5.67202799656
 07/06  22:00:00,49.079712121,4.00876578413,19.7593029665,0.0,5.91811778209,14.0365255879,4.9655325216,0.0,4.9655325216
 07/06  23:00:00,39.6873559518,3.47166133508,16.8005603177,0.0,3.54045821811,10.5176760807,2.84604609672,0.0,2.84604609672
 07/06  24:00:00,32.5422439836,2.92508593161,13.9052793086,0.0,2.55330491699,7.80157382632,0.991495474958,0.0,0.991495474958
 07/07  01:00:00,30.1856196537,2.62973090575,12.4327346205,0.0,2.55330491699,7.21284921042,0.637796206948,0.0,0.637796206948
 07/07  02:00:00,29.4044375504,2.52789224607,12.0477534849,0.0,2.55330491699,6.91848690247,0.373189839182,0.0,0.373189839182
 07/07  03:00:00,28.9655794489,2.4654511299,11.8185176535,0.0,2.55330491699,6.7713057485,0.373186476022,0.0,0.373186476022
 07/07  04:00:00,30.2207299196,2.33819475153,11.1244310548,0.0,3.82705111198,7.57405300124,0.637715147262,0.0,0.637715147262
 07/07  05:00:00,34.2160243766,2.2684805716,10.6508272299,0.0,6.02426329834,9.91545327661,2.66499626401,0.0,2.66499626401
 07/07  06:00:00,38.4692090155,2.40577585866,11.2341321685,0.0,6.51253267309,14.7454349813,8.56807120459,0.0,8.56807120459
 07/07  07:00:00,40.2049987667,2.77448096486,13.2534175115,0.0,6.01364874671,18.163451543,9.09637653214,0.0,9.09637653214
 07/07  08:00:00,43.444226998,3.4103552627,16.8025219938,0.0,4.35151303671,18.8798367041,8.74391626095,0.0,8.74391626095
 07/07  09:00:00,43.7155557678,3.84336762685,19.4644702399,0.0,3.78894180059,16.6187760998,7.68655167683,0.0,7.68655167683
 07/07  10:00:00,45.1265261226,4.34262960264,23.292805322,0.0,3.78894180059,13.7021493968,6.98164199264,0.0,6.98164199264
 07/07  11:00:00,47.5571460251,4.58113357958,25.3377400938,0.0,3.78894180059,13.8493305508,5.65993633618,0.0,5.65993633618
 07/07  12:00:00,49.0437518873,4.7798161864,26.9361045672,0.0,3.69398621738,13.6338449159,4.95502665275,0.0,4.95502665275
 07/07  13:00:00,46.4132468363,4.66511416815,24.6985849324,0.0,3.78894180059,13.2606059349,4.42634439017,0.0,4.42634439017
 07/07  14:00:00,47.5881258198,4.86380809182,25.8219511462,0.0,3.78894180059,13.1134247809,3.8976621276,0.0,3.8976621276
 07/07  15:00:00,51.7261321561,5.15881254803,28.299943573,0.0,4.71240779196,13.5549682428,4.42634439017,0.0,4.42634439017
 07/07  16:00:00,60.8243537568,5.40396951387,29.7026548205,0.0,7.18559832057,18.5321311015,5.13125407361,0.0,5.13125407361
 07/07  17:00:00,66.5443979045,5.32260021932,29.5263119936,0.0,8.38069375907,23.3147919321,6.71730086133,0.0,6.71730086133
 07/07  18:00:00,68.013039848,5.28643626944,28.9637477531,0.0,10.6415932552,23.1212625696,7.86277909691,0.0,7.86277909691
 07/07  19:00:00,65.2451726919,5.11542591933,27.3361689254,0.0,12.3080778603,20.4854999863,7.51032425519,0.0,7.51032425519
 07/07  20:00:00,65.6481053869,4.82896782401,24.8943472756,0.0,12.456681583,19.8967753704,6.89352828219,0.0,6.89352828219
 07/07  21:00:00,59.0900232344,4.46847459166,22.3745927107,0.0,9.18739968257,17.702556249,5.65993633618,0.0,5.65993633618
 07/07  22:00:00,49.1520450369,4.02217366101,19.8182280055,0.0,5.91811778209,14.0365255879,4.95502665275,0.0,4.95502665275
 07/07  23:00:00,40.7160198969,3.60633924055,17.6945463573,0.0,3.54045821811,10.5176760807,2.84029760245,0.0,2.84029760245
 07/07  24:00:00,33.8838786249,3.11176608052,15.0602338011,0.0,2.55330491699,7.80157382632,0.989909683434,0.0,0.989909683434
 07/08  01:00:00,30.7001285324,2.70744463997,12.8695297649,0.0,2.55330491699,7.21284921042,0.637023517234,0.0,0.637023517234
 07/08  02:00:00,28.4707569665,2.39711409518,11.2448510519,0.0,2.55330491699,6.91848690247,0.37299710459,0.0,0.37299710459
 07/08  03:00:00,27.1366148019,2.19834312171,10.2566610147,0.0,2.55330491699,6.7713057485,0.372993900931,0.0,0.372993900931
 07/08  04:00:00,28.3897046674,2.06354602853,9.56805452562,0.0,3.82705111198,7.57405300124,0.636946302625,0.0,0.636946302625
 07/08  05:00:00,32.5068849109,2.00893278854,9.20123554719,0.0,6.02426329834,9.91545327661,2.65984553609,0.0,2.65984553609
 07/08  06:00:00,36.7479060046,2.14521101942,9.77339399685,0.0,6.51253267309,14.7454349813,8.55026921553,0.0,8.55026921553
 07/08  07:00:00,38.3838494077,2.54321751356,11.8570609662,0.0,6.01364874671,17.9699221805,9.07745582991,0.0,9.07745582991
 07/08  08:00:00,40.1207123142,3.08202144758,15.2537546938,0.0,3.66783283761,18.1171033345,8.72575259082,0.0,8.72575259082
 07/08  09:00:00,41.817593918,3.68208317957,19.1742064061,0.0,3.10526160149,15.8560427302,7.67065846723,0.0,7.67065846723
 07/08  10:00:00,41.9333020799,4.044745483,21.8438789677,0.0,3.10526160149,12.9394160272,6.96726242207,0.0,6.96726242207
 07/08  11:00:00,43.9596269505,4.23882768272,23.5289404847,0.0,3.10526160149,13.0865971812,5.64839483875,0.0,5.64839483875
 07/08  12:00:00,44.936444589,4.35587873435,24.5358882256,0.0,3.10526160149,12.9394160272,4.94499879433,0.0,4.94499879433
 07/08  13:00:00,46.0629911396,4.52363093139,25.9362260411,0.0,3.10526160149,12.4978725653,4.41745176101,0.0,4.41745176101
 07/08  14:00:00,46.7836620084,4.67050791223,26.6572010831,0.0,3.10526160149,12.3506914113,3.88990472769,0.0,3.88990472769
 07/08  15:00:00,49.4441249902,4.90482117628,27.7183413475,0.0,4.02872759285,12.7922348732,4.41745176101,0.0,4.41745176101
 07/08  16:00:00,58.0240346628,5.10732459569,28.6453942133,0.0,6.50191812146,17.7693977319,5.12084780543,0.0,5.12084780543
 07/08  17:00:00,66.210488724,5.30864985313,29.3998825417,0.0,8.38069375907,23.1212625696,6.70348890539,0.0,6.70348890539
 07/08  18:00:00,68.5323304244,5.40339025644,29.3660843426,0.0,10.6415932552,23.1212625696,7.84650747758,0.0,7.84650747758
 07/08  19:00:00,65.5249108824,5.22105415527,27.5102788799,0.0,12.3080778603,20.4854999863,7.49480945537,0.0,7.49480945537
 07/08  20:00:00,65.3945735564,4.84101841809,24.628764851,0.0,12.456681583,19.8967753704,6.8793379165,0.0,6.8793379165
 07/08  21:00:00,58.7045921152,4.42583869022,22.031797493,0.0,9.18739968257,17.702556249,5.64839483875,0.0,5.64839483875
 07/08  22:00:00,48.8348323947,3.97105371167,19.5521353127,0.0,5.91811778209,14.0365255879,4.94499879433,0.0,4.94499879433
 07/08  23:00:00,40.8493895662,3.61093957192,17.8233156952,0.0,3.54045821811,10.5176760807,2.83481066105,0.0,2.83481066105
 07/08  24:00:00,34.925467376,3.2403246938,15.9732639389,0.0,2.55330491699,7.80157382632,0.988396044426,0.0,0.988396044426
 07/09  01:00:00,31.7907798748,2.85460846708,13.8130172803,0.0,2.55330491699,7.21284921042,0.636287078646,0.0,0.636287078646
 07/09  02:00:00,29.3821859066,2.52991904659,12.0234750405,0.0,2.55330491699,6.91848690247,0.372813432759,0.0,0.372813432759
 07/09  03:00:00,27.7142111991,2.29003852872,10.7425620049,0.0,2.55330491699,6.7713057485,0.372810388641,0.0,0.372810388641
 07/09  04:00:00,28.6377119092,2.10782744586,9.77178035007,0.0,3.82705111198,7.57405300124,0.636213709984,0.0,0.636213709984
 07/09  05:00:00,33.0958032646,2.10128581742,9.69780087204,0.0,6.02426329834,9.91545327661,2.65493958149,0.0,2.65493958149
 07/09  06:00:00,37.7314570939,2.29695100796,10.6052050975,0.0,6.51253267309,14.7454349813,8.53332008479,0.0,8.53332008479
 07/09  07:00:00,40.7067114826,2.88489236464,13.8382481901,0.0,6.01364874671,17.9699221805,9.05944263101,0.0,9.05944263101
 07/09  08:00:00,42.4830997399,3.41483899585,17.2833245713,0.0,3.66783283761,18.1171033345,8.7084601298,0.0,8.7084601298
 07/09  09:00:00,43.1778091424,3.85853033584,20.3579744743,0.0,3.10526160149,15.8560427302,7.65552756569,0.0,7.65552756569
 07/09  10:00:00,42.6438060601,4.13745235099,22.4616760799,0.0,3.10526160149,12.9394160272,6.95357255879,0.0,6.95357255879
 07/09  11:00:00,44.7695346988,4.35804769905,24.2196282167,0.0,3.10526160149,13.0865971812,5.63740692217,0.0,5.63740692217
 07/09  12:00:00,46.1822466242,4.5573846601,25.580184335,0.0,3.10526160149,12.9394160272,4.93545191599,0.0,4.93545191599
 07/09  13:00:00,46.7551659249,4.68685183287,26.465179925,0.0,3.10526160149,12.4978725653,4.40898566135,0.0,4.40898566135
 07/09  14:00:00,46.7682474684,4.75368773314,26.5586067222,0.0,3.10526160149,12.3506914113,3.88251940671,0.0,3.88251940671
 07/09  15:00:00,49.3115497164,4.92148233584,27.5691049141,0.0,4.02872759285,12.7922348732,4.40898566135,0.0,4.40898566135
 07/09  16:00:00,58.4125165991,5.15993223628,28.9812685091,0.0,6.50191812146,17.7693977319,5.11094066753,0.0,5.11094066753
 07/09  17:00:00,66.23513496,5.3334027154,29.3997759154,0.0,8.38069375907,23.1212625696,6.69033943145,0.0,6.69033943145
 07/09  18:00:00,67.5630067442,5.33039076792,28.4697601509,0.0,10.6415932552,23.1212625696,7.83101631651,0.0,7.83101631651
 07/09  19:00:00,64.8106163415,5.14820147284,26.8688370215,0.0,12.3080778603,20.4854999863,7.48003881341,0.0,7.48003881341
 07/09  20:00:00,65.3632025324,4.81040167627,24.6280105688,0.0,12.456681583,19.8967753704,6.865828183,0.0,6.865828183
 07/09  21:00:00,59.3249517458,4.48283097672,22.5951648371,0.0,9.18739968257,17.702556249,5.63740692217,0.0,5.63740692217
 07/09  22:00:00,50.0667571185,4.11107641566,20.6440373325,0.0,5.91811778209,14.0365255879,4.93545191599,0.0,4.93545191599
 07/09  23:00:00,41.9690176029,3.74398931652,18.8098939873,0.0,3.54045821811,10.5176760807,2.82958689743,0.0,2.82958689743
 07/09  24:00:00,35.6134418513,3.32437081884,16.5771922891,0.0,2.55330491699,7.80157382632,0.986955006187,0.0,0.986955006187
 07/10  01:00:00,32.9356747439,3.00506515858,14.8074554579,0.0,2.55330491699,7.21284921042,0.635587107403,0.0,0.635587107403
 07/10  02:00:00,30.6291835647,2.70660617905,13.0937855662,0.0,2.55330491699,6.91848690247,0.372638877721,0.0,0.372638877721
 07/10  03:00:00,28.2418961322,2.37215573549,11.1881297312,0.0,2.55330491699,6.7713057485,0.372635993176,0.0,0.372635993176
 07/10  04:00:00,29.1648002206,2.19064980813,10.2160462993,0.0,3.82705111198,7.57405300124,0.635517585326,0.0,0.635517585326
 07/10  05:00:00,33.6701790467,2.19566442398,10.1777980475,0.0,6.02426329834,9.91545327661,2.65027985299,0.0,2.65027985299
 07/10  06:00:00,38.1267996129,2.36758327673,10.9299153478,0.0,6.51253267309,14.7454349813,8.51722883515,0.0,8.51722883515
 07/10  07:00:00,41.2676278057,2.9496960623,14.140831453,0.0,6.01364874671,18.163451543,9.04234227003,0.0,9.04234227003
 07/10  08:00:00,45.9796809505,3.75500744401,18.993323765,0.0,4.35151303671,18.8798367041,8.69204399888,0.0,8.69204399888
 07/10  09:00:00,46.3891525795,4.14375467802,21.8376800005,0.0,3.78894180059,16.6187760998,7.64116345307,0.0,7.64116345307
 07/10  10:00:00,46.3553206502,4.46299045265,24.4012389996,0.0,3.78894180059,13.7021493968,6.94057645693,0.0,6.94057645693
 07/10  11:00:00,48.5003465792,4.6850721576,26.1770020698,0.0,3.78894180059,13.8493305508,5.62697584042,0.0,5.62697584042
 07/10  12:00:00,48.8920515683,4.78437078567,26.7798496489,0.0,3.69398621738,13.6338449159,4.92638884495,0.0,4.92638884495
 07/10  13:00:00,49.2473192533,4.87829568026,27.3194758372,0.0,3.78894180059,13.2606059349,4.40094859835,0.0,4.40094859835
 07/10  14:00:00,50.0828844167,5.02806283404,28.1524550009,0.0,3.78894180059,13.1134247809,3.87550835175,0.0,3.87550835175
 07/10  15:00:00,52.5888294924,5.23171699784,29.0897364594,0.0,4.71240779196,13.5549682428,4.40094859835,0.0,4.40094859835
 07/10  16:00:00,61.3313563061,5.45416081989,30.1594660638,0.0,7.18559832057,18.5321311015,5.10153559382,0.0,5.10153559382
 07/10  17:00:00,67.0578266694,5.4051183196,29.9572226582,0.0,8.38069375907,23.3147919321,6.67785633361,0.0,6.67785633361
 07/10  18:00:00,68.5608389797,5.40867352553,29.3893096287,0.0,10.6415932552,23.1212625696,7.81631020124,0.0,7.81631020124
 07/10  19:00:00,65.8539088343,5.24285805074,27.8174729364,0.0,12.3080778603,20.4854999863,7.46601670351,0.0,7.46601670351
 07/10  20:00:00,65.8406437807,4.8697898073,25.0460636861,0.0,12.456681583,19.8967753704,6.85300308248,0.0,6.85300308248
 07/10  21:00:00,58.998975717,4.46062764091,22.2913921441,0.0,9.18739968257,17.702556249,5.62697584041,0.0,5.62697584041
 07/10  22:00:00,49.4028694922,4.04718025149,20.0440458704,0.0,5.91811778209,14.0365255879,4.92638884495,0.0,4.92638884495
 07/10  23:00:00,41.0305640811,3.64782904603,17.9676007361,0.0,3.54045821811,10.5176760807,2.82462785856,0.0,2.82462785856
 07/10  24:00:00,35.6473936758,3.35755442995,16.5779605025,0.0,2.55330491699,7.80157382632,0.985586995464,0.0,0.985586995464
 07/11  01:00:00,33.4468173056,3.10913625237,15.2145269258,0.0,2.55330491699,7.21284921042,0.63492380885,0.0,0.63492380885
 07/11  02:00:00,31.7463743253,2.8771942695,14.0403882364,0.0,2.55330491699,6.91848690247,0.372473490796,0.0,0.372473490796
 07/11  03:00:00,30.3501507716,2.68364104523,12.9848990608,0.0,2.55330491699,6.7713057485,0.372470765845,0.0,0.372470765845
 07/11  04:00:00,31.7069065867,2.58169167747,12.367110796,0.0,3.82705111198,7.57405300124,0.634858133792,0.0,0.634858133792
 07/11  05:00:00,36.3317939565,2.61227633416,12.4228010472,0.0,6.02426329834,9.91545327661,2.6458677304,0.0,2.6458677304
 07/11  06:00:00,40.8122578253,2.78893996514,13.1940168718,0.0,6.51253267309,14.7454349813,8.50200023551,0.0,8.50200023551
 07/11  07:00:00,42.2078876515,3.10841883652,14.9223685246,0.0,6.01364874671,18.163451543,9.02615981122,0.0,9.02615981122
 07/11  08:00:00,44.5849203984,3.61428369272,17.7392869642,0.0,4.35151303671,18.8798367041,8.67650905955,0.0,8.67650905955
 07/11  09:00:00,44.7095071339,4.01143031766,20.2903589152,0.0,3.78894180059,16.6187760998,7.62757038319,0.0,7.62757038319
