Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/11  10:00:00,45.140399171,4.39048490056,23.2588230725,0.0,3.78894180059,13.7021493968,6.92827796515,0.0,6.92827796515
 07/11  11:00:00,44.1183327382,4.29368841952,22.1863719669,0.0,3.78894180059,13.8493305508,5.61710468254,0.0,5.61710468254
 07/11  12:00:00,43.0235364645,4.21883532662,21.4768700042,0.0,3.69398621738,13.6338449159,4.91781226516,0.0,4.91781226516
 07/11  13:00:00,46.6891864229,4.63921834737,25.0004203397,0.0,3.78894180059,13.2606059349,4.39334295212,0.0,4.39334295212
 07/11  14:00:00,49.1066974007,4.87722133549,27.3271094834,0.0,3.78894180059,13.1134247809,3.86887363908,0.0,3.86887363908
 07/11  15:00:00,51.9612676792,5.06604308502,28.6278485591,0.0,4.71240779196,13.5549682428,4.39334295212,0.0,4.39334295212
 07/11  16:00:00,60.5649471865,5.30055436779,29.5466633962,0.0,7.18559832057,18.5321311015,5.0926353695,0.0,5.0926353695
 07/11  17:00:00,65.8125770929,5.23895607762,28.8781353236,0.0,8.38069375907,23.3147919321,6.66604330861,0.0,6.66604330861
 07/11  18:00:00,67.3108544842,5.2869771319,28.2610215269,0.0,10.6415932552,23.1212625696,7.80239348686,0.0,7.80239348686
 07/11  19:00:00,64.4845486783,5.11859804197,26.5723727891,0.0,12.3080778603,20.4854999863,7.45274727817,0.0,7.45274727817
 07/11  20:00:00,65.0130544131,4.79188863812,24.2963754877,0.0,12.456681583,19.8967753704,6.84086641296,0.0,6.84086641296
 07/11  21:00:00,59.1650482564,4.46971339311,22.4483789313,0.0,9.18739968257,17.702556249,5.61710468254,0.0,5.61710468254
 07/11  22:00:00,49.4647457091,4.03490900785,20.1181933309,0.0,5.91811778209,14.0365255879,4.91781226516,0.0,4.91781226516
 07/11  23:00:00,40.6300256462,3.57860087094,17.6362904762,0.0,3.54045821811,10.5176760807,2.81993501301,0.0,2.81993501301
 07/11  24:00:00,34.4899799876,3.17893762424,15.59916362,0.0,2.55330491699,7.80157382632,0.984292417382,0.0,0.984292417382
 07/12  01:00:00,32.0390456541,2.88151765177,14.0343738749,0.0,2.55330491699,7.21284921042,0.634297377397,0.0,0.634297377397
 07/12  02:00:00,30.0956725726,2.62618211563,12.6406986375,0.0,2.55330491699,6.91848690247,0.372317320572,0.0,0.372317320572
 07/12  03:00:00,28.3949382885,2.38286395506,11.3304636679,0.0,2.55330491699,6.7713057485,0.37231475523,0.0,0.37231475523
 07/12  04:00:00,29.2397175603,2.19257635063,10.2890370964,0.0,3.82705111198,7.57405300124,0.63423554962,0.0,0.63423554962
 07/12  05:00:00,33.7682329052,2.20048535932,10.2710309707,0.0,6.02426329834,9.91545327661,2.64170452017,0.0,2.64170452017
 07/12  06:00:00,38.4911890498,2.40984581568,11.2520422457,0.0,6.51253267309,14.7454349813,8.48763879948,0.0,8.48763879948
 07/12  07:00:00,40.3188473192,2.80963832868,13.3321087001,0.0,6.01364874671,18.163451543,9.01090004704,0.0,9.01090004704
 07/12  08:00:00,43.7638363874,3.46773984898,17.0647467969,0.0,4.35151303671,18.8798367041,8.66185991234,0.0,8.66185991234
 07/12  09:00:00,44.4911388892,3.93255760502,20.1508633832,0.0,3.78894180059,16.6187760998,7.61475238148,0.0,7.61475238148
 07/12  10:00:00,44.9399750962,4.31777855283,23.1311053454,0.0,3.78894180059,13.7021493968,6.91668072553,0.0,6.91668072553
 07/12  11:00:00,47.5083660871,4.56757701472,25.3025167206,0.0,3.78894180059,13.8493305508,5.6077963718,0.0,5.6077963718
 07/12  12:00:00,48.1334085174,4.68303443869,26.1225429451,0.0,3.69398621738,13.6338449159,4.90972471648,0.0,4.90972471648
 07/12  13:00:00,48.9990445806,4.82100838269,27.1284884621,0.0,3.78894180059,13.2606059349,4.38617097499,0.0,4.38617097499
 07/12  14:00:00,50.5321444887,5.02289078386,28.6068871231,0.0,3.78894180059,13.1134247809,3.8626172335,0.0,3.8626172335
 07/12  15:00:00,53.0183376807,5.20372121161,29.547240434,0.0,4.71240779196,13.5549682428,4.38617097499,0.0,4.38617097499
 07/12  16:00:00,61.9650882447,5.4498094004,30.7975494219,0.0,7.18559832057,18.5321311015,5.08424263031,0.0,5.08424263031
 07/12  17:00:00,67.8390988715,5.44100977054,30.7026034093,0.0,8.38069375907,23.3147919321,6.65490385478,0.0,6.65490385478
 07/12  18:00:00,69.6387206357,5.50732986822,30.3685349421,0.0,10.6415932552,23.1212625696,7.78927029467,0.0,7.78927029467
 07/12  19:00:00,66.8088156633,5.36153743812,28.653700378,0.0,12.3080778603,20.4854999863,7.44023446701,0.0,7.44023446701
 07/12  20:00:00,66.4847242112,4.96788624768,25.5920476762,0.0,12.456681583,19.8967753704,6.82942176861,0.0,6.82942176861
 07/12  21:00:00,60.36587408,4.6285247339,23.4903934141,0.0,9.18739968257,17.702556249,5.6077963718,0.0,5.6077963718
 07/12  22:00:00,50.5362535689,4.19788134327,21.0267288553,0.0,5.91811778209,14.0365255879,4.90972471648,0.0,4.90972471648
 07/12  23:00:00,41.4220956807,3.71204495236,18.2949164293,0.0,3.54045821811,10.5176760807,2.81550975053,0.0,2.81550975053
 07/12  24:00:00,34.7806642294,3.24850552943,15.8202799567,0.0,2.55330491699,7.80157382632,0.983071655318,0.0,0.983071655318
 07/13  01:00:00,32.5069351264,2.97451709135,14.4092639076,0.0,2.55330491699,7.21284921042,0.633707996468,0.0,0.633707996468
 07/13  02:00:00,30.1210815177,2.64683068138,12.6454590168,0.0,2.55330491699,6.91848690247,0.372170412894,0.0,0.372170412894
 07/13  03:00:00,27.5085225095,2.26539850533,10.5615133387,0.0,2.55330491699,6.7713057485,0.37216800717,0.0,0.37216800717
 07/13  04:00:00,27.5936781305,1.95249876853,8.88307524868,0.0,3.82705111198,7.57405300124,0.633650016089,0.0,0.633650016089
 07/13  05:00:00,31.4994892317,1.85471368906,8.3480589675,0.0,6.02426329834,9.91545327661,2.63779145499,0.0,2.63779145499
 07/13  06:00:00,35.4362837415,1.94023108643,8.66675166672,0.0,6.51253267309,14.7454349813,8.47414878403,0.0,8.47414878403
 07/13  07:00:00,37.2176583632,2.3506750423,10.6898830306,0.0,6.01364874671,18.163451543,8.99656749669,0.0,8.99656749669
 07/13  08:00:00,41.1701377976,3.1147348439,14.8240532122,0.0,4.35151303671,18.8798367041,8.64810089545,0.0,8.64810089545
 07/13  09:00:00,42.8507293025,3.70429461542,18.7387167861,0.0,3.78894180059,16.6187760998,7.60271324389,0.0,7.60271324389
 07/13  10:00:00,44.2858111811,4.19438876488,22.6003312183,0.0,3.78894180059,13.7021493968,6.9057881725,0.0,6.9057881725
 07/13  11:00:00,47.0632536904,4.45952942071,24.965451918,0.0,3.78894180059,13.8493305508,5.59905366476,0.0,5.59905366476
 07/13  12:00:00,48.3355356611,4.61950064085,26.3882038865,0.0,3.69398621738,13.6338449159,4.90212859397,0.0,4.90212859397
 07/13  13:00:00,49.9327561853,4.80132312215,28.0818853273,0.0,3.78894180059,13.2606059349,4.37943479088,0.0,4.37943479088
 07/13  14:00:00,51.7501600832,5.06285787867,29.7849356228,0.0,3.78894180059,13.1134247809,3.85674098779,0.0,3.85674098779
 07/13  15:00:00,55.4983538183,5.41519887113,31.8157789121,0.0,4.71240779196,13.5549682428,4.37943479088,0.0,4.37943479088
 07/13  16:00:00,63.9231439419,5.63156097402,32.5738535454,0.0,7.18559832057,18.5321311015,5.07635986167,0.0,5.07635986167
 07/13  17:00:00,68.8303093214,5.53889701501,31.5959266148,0.0,8.38069375907,23.3147919321,6.64444127094,0.0,6.64444127094
 07/13  18:00:00,70.0629620848,5.55309529554,30.7470109639,0.0,10.6415932552,23.1212625696,7.77694451097,0.0,7.77694451097
 07/13  19:00:00,67.278193113,5.43968916128,29.0449261046,0.0,12.3080778603,20.4854999863,7.42848197558,0.0,7.42848197558
 07/13  20:00:00,67.4106346782,5.08877700552,26.3970673854,0.0,12.456681583,19.8967753704,6.81867253864,0.0,6.81867253864
 07/13  21:00:00,61.2431166206,4.75189990888,24.2442607797,0.0,9.18739968257,17.702556249,5.59905366476,0.0,5.59905366476
 07/13  22:00:00,51.8012587787,4.38059348031,22.109021928,0.0,5.91811778209,14.0365255879,4.90212859397,0.0,4.90212859397
 07/13  23:00:00,43.2179714005,3.97443932515,19.8283977763,0.0,3.54045821811,10.5176760807,2.81135338161,0.0,2.81135338161
 07/13  24:00:00,36.6385034203,3.52843790982,17.3981867671,0.0,2.55330491699,7.80157382632,0.981925070788,0.0,0.981925070788
 07/14  01:00:00,33.7730781362,3.17653945799,15.4733845508,0.0,2.55330491699,7.21284921042,0.633155838444,0.0,0.633155838444
 07/14  02:00:00,31.9956004616,2.93718058241,14.2296280597,0.0,2.55330491699,6.91848690247,0.37203281085,0.0,0.37203281085
 07/14  03:00:00,30.4709121531,2.71557911934,13.0737223683,0.0,2.55330491699,6.7713057485,0.372030564747,0.0,0.372030564747
 07/14  04:00:00,31.1747741029,2.50505208567,11.9116179039,0.0,3.82705111198,7.57405300124,0.633101705464,0.0,0.633101705464
 07/14  05:00:00,35.5588818482,2.48964194067,11.7725233324,0.0,6.02426329834,9.91545327661,2.63412969344,0.0,2.63412969344
 07/14  06:00:00,39.6638514668,2.60570100972,12.2288494687,0.0,6.51253267309,14.7454349813,8.46153418823,0.0,8.46153418823
 07/14  07:00:00,40.2488162322,2.79865927327,13.2730566686,0.0,6.01364874671,18.163451543,8.98316640481,0.0,8.98316640481
 07/14  08:00:00,41.5789770754,3.17193647718,15.1756908568,0.0,4.35151303671,18.8798367041,8.63523608349,0.0,8.63523608349
 07/14  09:00:00,40.562115328,3.40405181945,16.7503456075,0.0,3.78894180059,16.6187760998,7.59145653569,0.0,7.59145653569
 07/14  10:00:00,40.4238566216,3.73800900081,19.1947564228,0.0,3.78894180059,13.7021493968,6.89560353178,0.0,6.89560353178
 07/14  11:00:00,43.7867227343,4.14801631651,22.000434066,0.0,3.78894180059,13.8493305508,5.59087915049,0.0,5.59087915049
 07/14  12:00:00,46.8518701291,4.53209407366,24.9919449218,0.0,3.69398621738,13.6338449159,4.89502614715,0.0,4.89502614715
 07/14  13:00:00,49.7610269703,4.83357712687,27.8779021076,0.0,3.78894180059,13.2606059349,4.37313639464,0.0,4.37313639464
 07/14  14:00:00,51.8695061045,5.08710402696,29.8800354957,0.0,3.78894180059,13.1134247809,3.85124664214,0.0,3.85124664214
 07/14  15:00:00,54.830087413,5.34307887785,31.2196325,0.0,4.71240779196,13.5549682428,4.37313639464,0.0,4.37313639464
 07/14  16:00:00,62.633155026,5.51800105568,31.3974245479,0.0,7.18559832057,18.5321311015,5.06898939799,0.0,5.06898939799
 07/14  17:00:00,66.5031546546,5.29038383337,29.5172851296,0.0,8.38069375907,23.3147919321,6.63465865551,0.0,6.63465865551
 07/14  18:00:00,67.1533754307,5.15009965395,28.2404199514,0.0,10.6415932552,23.1212625696,7.76541978594,0.0,7.76541978594
 07/14  19:00:00,62.8793926293,4.80212868402,25.2836860981,0.0,12.3080778603,20.4854999863,7.41749328427,0.0,7.41749328427
 07/14  20:00:00,63.3317254582,4.52031917904,22.8866159919,0.0,12.456681583,19.8967753704,6.80862190635,0.0,6.80862190635
 07/14  21:00:00,57.8666039225,4.28302800989,21.3366199807,0.0,9.18739968257,17.702556249,5.59087915049,0.0,5.59087915049
 07/14  22:00:00,48.7238887931,3.93008795444,19.4821574683,0.0,5.91811778209,14.0365255879,4.89502614715,0.0,4.89502614715
 07/14  23:00:00,40.3764111386,3.53607385247,17.4252029871,0.0,3.54045821811,10.5176760807,2.80746713712,0.0,2.80746713712
 07/14  24:00:00,33.7933344824,3.08113435141,15.0003213877,0.0,2.55330491699,7.80157382632,0.980853003344,0.0,0.980853003344
 07/15  01:00:00,31.1838094944,2.76388403037,13.2967713366,0.0,2.55330491699,7.21284921042,0.632641064622,0.0,0.632641064622
 07/15  02:00:00,29.8146128368,2.58809207615,12.3977289412,0.0,2.55330491699,6.91848690247,0.37190455476,0.0,0.37190455476
 07/15  03:00:00,28.5274473471,2.40584640548,11.4399902761,0.0,2.55330491699,6.7713057485,0.371902468277,0.0,0.371902468277
 07/15  04:00:00,29.7948150125,2.27569715022,10.7610137491,0.0,3.82705111198,7.57405300124,0.632590778949,0.0,0.632590778949
 07/15  05:00:00,34.2571132847,2.27629816318,10.6840985464,0.0,6.02426329834,9.91545327661,2.63072031964,0.0,2.63072031964
 07/15  06:00:00,38.266069479,2.38287330902,11.0538951816,0.0,6.51253267309,14.7454349813,8.44979875205,0.0,8.44979875205
 07/15  07:00:00,39.5265273637,2.71535916097,12.8275972748,0.0,6.01364874671,17.9699221805,8.97070074022,0.0,8.97070074022
 07/15  08:00:00,41.1257503315,3.2160123574,16.1248018013,0.0,3.66783283761,18.1171033345,8.62326928625,0.0,8.62326928625
 07/15  09:00:00,40.8903063826,3.54117854226,18.387823508,0.0,3.10526160149,15.8560427302,7.58098559044,0.0,7.58098559044
 07/15  10:00:00,41.076264845,3.92913778982,21.1024494259,0.0,3.10526160149,12.9394160272,6.88612981944,0.0,6.88612981944
 07/15  11:00:00,44.5536600021,4.2745072294,24.0872939897,0.0,3.10526160149,13.0865971812,5.58327524981,0.0,5.58327524981
 07/15  12:00:00,46.5383001766,4.49876401979,25.9948585277,0.0,3.10526160149,12.9394160272,4.88841947934,0.0,4.88841947934
 07/15  13:00:00,48.3283566048,4.74631951192,27.9789029258,0.0,3.10526160149,12.4978725653,4.36727765149,0.0,4.36727765149
 07/15  14:00:00,49.805512233,4.96787216387,29.381687056,0.0,3.10526160149,12.3506914113,3.84613582364,0.0,3.84613582364
 07/15  15:00:00,52.0539778909,5.15450783584,30.0785075887,0.0,4.02872759285,12.7922348732,4.36727765149,0.0,4.36727765149
 07/15  16:00:00,59.9564869021,5.31080630776,30.3743647406,0.0,6.50191812146,17.7693977319,5.06213342196,0.0,5.06213342196
 07/15  17:00:00,67.7052524297,5.46561409167,30.7376820088,0.0,8.38069375907,23.1212625696,6.62555890551,0.0,6.62555890551
 07/15  18:00:00,69.6314456647,5.50300265026,30.3655871891,0.0,10.6415932552,23.1212625696,7.75469953251,0.0,7.75469953251
 07/15  19:00:00,66.4306202152,5.30372746437,28.3333149037,0.0,12.3080778603,20.4854999863,7.40727164728,0.0,7.40727164728
 07/15  20:00:00,66.2098566525,4.92438714127,25.3606792239,0.0,12.456681583,19.8967753704,6.79927284812,0.0,6.79927284812
 07/15  21:00:00,60.1559647222,4.61772990042,23.2912788898,0.0,9.18739968257,17.702556249,5.58327524981,0.0,5.58327524981
 07/15  22:00:00,50.7188029574,4.24341144162,21.1637481454,0.0,5.91811778209,14.0365255879,4.88841947934,0.0,4.88841947934
 07/15  23:00:00,42.3323442156,3.84385314574,19.0733567708,0.0,3.54045821811,10.5176760807,2.80385216794,0.0,2.80385216794
 07/15  24:00:00,36.1143603093,3.43948733303,16.9629942329,0.0,2.55330491699,7.80157382632,0.979855770466,0.0,0.979855770466
 07/16  01:00:00,33.1429768058,3.06896778358,14.9508548948,0.0,2.55330491699,7.21284921042,0.632163825168,0.0,0.632163825168
 07/16  02:00:00,30.8729614124,2.75982427913,13.2843453138,0.0,2.55330491699,6.91848690247,0.371785682162,0.0,0.371785682162
 07/16  03:00:00,29.1681101503,2.51702780719,11.9694716776,0.0,2.55330491699,6.7713057485,0.371783755296,0.0,0.371783755296
 07/16  04:00:00,29.9387986371,2.31511607464,10.8655784492,0.0,3.82705111198,7.57405300124,0.632117386643,0.0,0.632117386643
 07/16  05:00:00,34.30524101,2.29526267823,10.7132617566,0.0,6.02426329834,9.91545327661,2.62756434294,0.0,2.62756434294
 07/16  06:00:00,38.5202348129,2.42803783317,11.2628959913,0.0,6.51253267309,14.7454349813,8.43894595524,0.0,8.43894595524
 07/16  07:00:00,39.5789448003,2.74259189783,12.8527819745,0.0,6.01364874671,17.9699221805,8.95917419472,0.0,8.95917419472
 07/16  08:00:00,40.5819072687,3.16003710967,15.6369339862,0.0,3.66783283761,18.1171033345,8.6122040476,0.0,8.6122040476
 07/16  09:00:00,42.8586703693,3.80299052379,20.0943755132,0.0,3.10526160149,15.8560427302,7.57130350902,0.0,7.57130350902
 07/16  10:00:00,42.8046221029,4.124059609,22.6358848647,0.0,3.10526160149,12.9394160272,6.87736984105,0.0,6.87736984105
 07/16  11:00:00,45.3632491177,4.37923663351,24.7921537011,0.0,3.10526160149,13.0865971812,5.57624421452,0.0,5.57624421452
 07/16  12:00:00,47.4208922955,4.62411143225,26.7521032342,0.0,3.10526160149,12.9394160272,4.88231054704,0.0,4.88231054704
 07/16  13:00:00,48.7846251696,4.83896571608,28.3425252865,0.0,3.10526160149,12.4978725653,4.36186029643,0.0,4.36186029643
 07/16  14:00:00,49.8483725754,5.02641162186,29.3660079405,0.0,3.10526160149,12.3506914113,3.84141004582,0.0,3.84141004582
 07/16  15:00:00,52.2907865535,5.23788751584,30.2319365713,0.0,4.02872759285,12.7922348732,4.36186029643,0.0,4.36186029643
 07/16  16:00:00,60.8918146656,5.43228200853,31.1882168033,0.0,6.50191812146,17.7693977319,5.05579396391,0.0,5.05579396391
 07/16  17:00:00,68.3815419082,5.53970864278,31.3398769362,0.0,8.38069375907,23.1212625696,6.61714471573,0.0,6.61714471573
 07/16  18:00:00,69.8828480427,5.54014309356,30.5798491237,0.0,10.6415932552,23.1212625696,7.74478692539,0.0,7.74478692539
 07/16  19:00:00,66.7308191201,5.381874946,28.555366327,0.0,12.3080778603,20.4854999863,7.39782009165,0.0,7.39782009165
 07/16  20:00:00,66.705647284,5.02495679734,25.7559001994,0.0,12.456681583,19.8967753704,6.7906281326,0.0,6.7906281326
 07/16  21:00:00,60.688303591,4.70408736505,23.737260294,0.0,9.18739968257,17.702556249,5.57624421452,0.0,5.57624421452
 07/16  22:00:00,51.1282935542,4.31165508577,21.5049950981,0.0,5.91811778209,14.0365255879,4.88231054704,0.0,4.88231054704
 07/16  23:00:00,42.3590435472,3.86882206222,19.0750871859,0.0,3.54045821811,10.5176760807,2.80050954461,0.0,2.80050954461
 07/16  24:00:00,35.7501360068,3.41285224138,16.6254050221,0.0,2.55330491699,7.80157382632,0.978933667478,0.0,0.978933667478
 07/17  01:00:00,33.3207300138,3.11344683362,15.0841290528,0.0,2.55330491699,7.21284921042,0.631724259073,0.0,0.631724259073
 07/17  02:00:00,31.876162034,2.91622943981,14.1311407748,0.0,2.55330491699,6.91848690247,0.371676227807,0.0,0.371676227807
 07/17  03:00:00,30.8982912126,2.77376708602,13.4429134611,0.0,2.55330491699,6.7713057485,0.371674460552,0.0,0.371674460552
 07/17  04:00:00,32.2694132018,2.66688402893,12.8444250597,0.0,3.82705111198,7.57405300124,0.631681667493,0.0,0.631681667493
 07/17  05:00:00,36.9730318123,2.70529943896,12.9710157982,0.0,6.02426329834,9.91545327661,2.62466269761,0.0,2.62466269761
 07/17  06:00:00,41.870503785,2.94041447,14.1007883266,0.0,6.51253267309,14.7454349813,8.42897901633,0.0,8.42897901633
 07/17  07:00:00,44.2494843158,3.42368487152,16.648699154,0.0,6.01364874671,18.163451543,8.94859018201,0.0,8.94859018201
 07/17  08:00:00,47.0780043406,3.95578314501,19.8908714541,0.0,4.35151303671,18.8798367041,8.6020436444,0.0,8.6020436444
 07/17  09:00:00,47.3972570243,4.30938351354,22.6801556098,0.0,3.78894180059,16.6187760998,7.56241315869,0.0,7.56241315869
 07/17  10:00:00,47.1287072019,4.57253246349,25.0650835405,0.0,3.78894180059,13.7021493968,6.86932619078,0.0,6.86932619078
 07/17  11:00:00,49.0887472879,4.73556451613,26.71491042,0.0,3.78894180059,13.8493305508,5.5697881268,0.0,5.5697881268
 07/17  12:00:00,50.9546290945,4.93697569923,28.6898222616,0.0,3.69398621738,13.6338449159,4.87670115935,0.0,4.87670115935
 07/17  13:00:00,51.9803662268,5.09014872425,29.8406697667,0.0,3.78894180059,13.2606059349,4.35688593377,0.0,4.35688593377
 07/17  14:00:00,53.4025806508,5.30587607384,31.1943379952,0.0,3.78894180059,13.1134247809,3.83707070818,0.0,3.83707070818
 07/17  15:00:00,56.1994993407,5.52799428022,32.4041290254,0.0,4.71240779196,13.5549682428,4.35688593377,0.0,4.35688593377
 07/17  16:00:00,63.5531156793,5.65091750096,32.1844687559,0.0,7.18559832057,18.5321311015,5.04997290122,0.0,5.04997290122
 07/17  17:00:00,68.25109858,5.52258041718,31.0330324712,0.0,8.38069375907,23.3147919321,6.60941857798,0.0,6.60941857798
 07/17  18:00:00,69.6626506318,5.51167102444,30.388123782,0.0,10.6415932552,23.1212625696,7.73568490008,0.0,7.73568490008
 07/17  19:00:00,66.583443031,5.36106134798,28.4288038358,0.0,12.3080778603,20.4854999863,7.38914141636,0.0,7.38914141636
 07/17  20:00:00,66.6471961172,5.01668892252,25.7057169074,0.0,12.456681583,19.8967753704,6.78269031984,0.0,6.78269031984
 07/17  21:00:00,60.5573971096,4.68348727532,23.6269539022,0.0,9.18739968257,17.702556249,5.5697881268,0.0,5.5697881268
 07/17  22:00:00,51.2427554158,4.3309357733,21.6001762722,0.0,5.91811778209,14.0365255879,4.87670115935,0.0,4.87670115935
 07/17  23:00:00,42.6154905545,3.91211280598,19.2882434495,0.0,3.54045821811,10.5176760807,2.79744025701,0.0,2.79744025701
 07/17  24:00:00,35.8478580151,3.42983540233,16.7061438694,0.0,2.55330491699,7.80157382632,0.97808696745,0.0,0.97808696745
 07/18  01:00:00,33.1852021483,3.09113136357,14.9709166573,0.0,2.55330491699,7.21284921042,0.631322494123,0.0,0.631322494123
 07/18  02:00:00,31.7427894399,2.8943545827,14.0196430377,0.0,2.55330491699,6.91848690247,0.371576223644,0.0,0.371576223644
 07/18  03:00:00,30.7793697483,2.75431480888,13.343444274,0.0,2.55330491699,6.7713057485,0.371574615993,0.0,0.371574615993
 07/18  04:00:00,32.4759507165,2.68894785116,13.0288987521,0.0,3.82705111198,7.57405300124,0.631283749261,0.0,0.631283749261
 07/18  05:00:00,37.4462119689,2.76232424122,13.3871711525,0.0,6.02426329834,9.91545327661,2.62201624256,0.0,2.62201624256
 07/18  06:00:00,42.0026373345,2.95262895946,14.2207073867,0.0,6.51253267309,14.7454349813,8.41990089159,0.0,8.41990089159
 07/18  07:00:00,43.5378054956,3.30112065826,16.059584547,0.0,6.01364874671,18.163451543,8.93895183668,0.0,8.93895183668
 07/18  08:00:00,46.5037883282,3.86410948709,19.4083290996,0.0,4.35151303671,18.8798367041,8.59279108557,0.0,8.59279108557
 07/18  09:00:00,46.8704343143,4.23677564972,22.2259407636,0.0,3.78894180059,16.6187760998,7.55431717224,0.0,7.55431717224
 07/18  10:00:00,46.7435886316,4.52130486062,24.7311925731,0.0,3.78894180059,13.7021493968,6.86200125069,0.0,6.86200125069
 07/18  11:00:00,48.5679551583,4.69357477463,26.2361080319,0.0,3.78894180059,13.8493305508,5.56390889857,0.0,5.56390889857
 07/18  12:00:00,50.3179632543,4.9015031511,28.0886289696,0.0,3.69398621738,13.6338449159,4.87159297745,0.0,4.87159297745
 07/18  13:00:00,51.7538671184,5.08393378967,29.620385593,0.0,3.78894180059,13.2606059349,4.35235603661,0.0,4.35235603661
 07/18  14:00:00,53.3292095391,5.29991150334,31.126931454,0.0,3.78894180059,13.1134247809,3.83311909576,0.0,3.83311909576
 07/18  15:00:00,55.8628952247,5.51764367592,32.0778755137,0.0,4.71240779196,13.5549682428,4.35235603661,0.0,4.35235603661
 07/18  16:00:00,63.9831760148,5.70284587605,32.5626007163,0.0,7.18559832057,18.5321311015,5.04467195773,0.0,5.04467195773
 07/18  17:00:00,68.8350141823,5.57909274616,31.5604357445,0.0,8.38069375907,23.3147919321,6.60238278026,0.0,6.60238278026
 07/18  18:00:00,70.0469316246,5.56340632899,30.7206694702,0.0,10.6415932552,23.1212625696,7.72739615209,0.0,7.72739615209
 07/18  19:00:00,67.1133457699,5.43990218666,28.879865736,0.0,12.3080778603,20.4854999863,7.38123819153,0.0,7.38123819153
 07/18  20:00:00,67.0284660082,5.0766485295,26.0270271914,0.0,12.456681583,19.8967753704,6.77546176054,0.0,6.77546176054
 07/18  21:00:00,60.9398959829,4.74525065316,23.9476893977,0.0,9.18739968257,17.702556249,5.56390889857,0.0,5.56390889857
 07/18  22:00:00,51.735293998,4.41227981533,22.0113708123,0.0,5.91811778209,14.0365255879,4.87159297745,0.0,4.87159297745
 07/18  23:00:00,43.3912641931,4.02100859175,19.9551213024,0.0,3.54045821811,10.5176760807,2.79464521408,0.0,2.79464521408
 07/18  24:00:00,37.5217192288,3.65701933909,18.1528211463,0.0,2.55330491699,7.80157382632,0.977315921125,0.0,0.977315921125
 07/19  01:00:00,35.2848412466,3.39811781958,16.7635692995,0.0,2.55330491699,7.21284921042,0.630958646859,0.0,0.630958646859
 07/19  02:00:00,32.9921681709,3.09274940848,15.070626943,0.0,2.55330491699,6.91848690247,0.371485698814,0.0,0.371485698814
 07/19  03:00:00,30.6026404347,2.75512151249,13.1659082568,0.0,2.55330491699,6.7713057485,0.37148425076,0.0,0.37148425076
 07/19  04:00:00,30.8834256734,2.48114916097,11.6441723992,0.0,3.82705111198,7.57405300124,0.630923748482,0.0,0.630923748482
 07/19  05:00:00,34.2386310695,2.31045326055,10.6314612339,0.0,6.02426329834,9.91545327661,2.61962576111,0.0,2.61962576111
 07/19  06:00:00,37.9066386593,2.35434483702,10.7229928339,0.0,6.51253267309,14.7454349813,8.41171427424,0.0,8.41171427424
 07/19  07:00:00,39.9863893464,2.77348301177,13.0358060442,0.0,6.01364874671,18.163451543,8.93026201328,0.0,8.93026201328
 07/19  08:00:00,45.148467344,3.67382823264,18.2432893699,0.0,4.35151303671,18.8798367041,8.58444911116,0.0,8.58444911116
 07/19  09:00:00,46.4617279989,4.17984796491,21.874162133,0.0,3.78894180059,16.6187760998,7.54701794722,0.0,7.54701794722
 07/19  10:00:00,46.1204696412,4.46205737566,24.1673210677,0.0,3.78894180059,13.7021493968,6.85539718999,0.0,6.85539718999
 07/19  11:00:00,48.2070868808,4.66683902769,25.9019755014,0.0,3.78894180059,13.8493305508,5.55860827091,0.0,5.55860827091
 07/19  12:00:00,50.3858877106,4.91668886636,28.1413677106,0.0,3.69398621738,13.6338449159,4.86698751407,0.0,4.86698751407
 07/19  13:00:00,52.5205177403,5.14085813447,30.33011187,0.0,3.78894180059,13.2606059349,4.34827194644,0.0,4.34827194644
 07/19  14:00:00,54.5783932798,5.37753536,32.298491338,0.0,3.78894180059,13.1134247809,3.82955637881,0.0,3.82955637881
 07/19  15:00:00,57.5134766545,5.6100293297,33.6360712897,0.0,4.71240779196,13.5549682428,4.34827194644,0.0,4.34827194644
 07/19  16:00:00,65.9328925665,5.77538040312,34.4397827409,0.0,7.18559832057,18.5321311015,5.03989270328,0.0,5.03989270328
 07/19  17:00:00,70.2443511012,5.62612094782,32.9227444618,0.0,8.38069375907,23.3147919321,6.59603940617,0.0,6.59603940617
 07/19  18:00:00,70.9990894899,5.59221030998,31.6440233545,0.0,10.6415932552,23.1212625696,7.71992313603,0.0,7.71992313603
 07/19  19:00:00,67.9517810693,5.4879176976,29.6702855245,0.0,12.3080778603,20.4854999863,7.37411275761,0.0,7.37411275761
 07/19  20:00:00,67.9989714063,5.17813884353,26.8960422754,0.0,12.456681583,19.8967753704,6.76894459538,0.0,6.76894459538
 07/19  21:00:00,61.4064594813,4.77772318684,24.3817803624,0.0,9.18739968257,17.702556249,5.55860827091,0.0,5.55860827091
 07/19  22:00:00,52.0088067111,4.41600385844,22.2811594823,0.0,5.91811778209,14.0365255879,4.86698751407,0.0,4.86698751407
 07/19  23:00:00,43.4577724118,3.99243716157,20.0502009512,0.0,3.54045821811,10.5176760807,2.79212524355,0.0,2.79212524355
 07/19  24:00:00,37.4213901674,3.60480192036,18.1047095037,0.0,2.55330491699,7.80157382632,0.97662075684,0.0,0.97662075684
 07/20  01:00:00,35.0410431904,3.32814753426,16.5897415287,0.0,2.55330491699,7.21284921042,0.630632822549,0.0,0.630632822549
 07/20  02:00:00,32.6207102834,3.00376729133,14.7881511726,0.0,2.55330491699,6.91848690247,0.371404679641,0.0,0.371404679641
 07/20  03:00:00,30.4325532858,2.70092241038,13.0500202099,0.0,2.55330491699,6.7713057485,0.371403391177,0.0,0.371403391177
 07/20  04:00:00,31.0842702902,2.49290206127,11.8332641156,0.0,3.82705111198,7.57405300124,0.630601770439,0.0,0.630601770439
 07/20  05:00:00,35.8994514407,2.53564298367,12.0670918819,0.0,6.02426329834,9.91545327661,2.61749196074,0.0,2.61749196074
 07/20  06:00:00,41.6774250636,2.75658588875,13.1987048531,0.0,6.51253267309,14.7454349813,8.40442159356,0.0,8.40442159356
 07/20  07:00:00,43.0828143346,3.16881351702,15.7369005272,0.0,6.01364874671,18.163451543,8.92252328549,0.0,8.92252328549
 07/20  08:00:00,45.6524711882,3.6938747383,18.7272467084,0.0,4.35151303671,18.8798367041,8.57702019158,0.0,8.57702019158
 07/20  09:00:00,45.6678287783,4.085643798,21.1744670793,0.0,3.78894180059,16.6187760998,7.54051764522,0.0,7.54051764522
 07/20  10:00:00,45.165327337,4.3438914008,23.3303447383,0.0,3.78894180059,13.7021493968,6.84951596441,0.0,6.84951596441
 07/20  11:00:00,46.854033968,4.45687506338,24.7588865529,0.0,3.78894180059,13.8493305508,5.55388781353,0.0,5.55388781353
 07/20  12:00:00,47.5307884469,4.56113049392,25.6418268193,0.0,3.69398621738,13.6338449159,4.86288613307,0.0,4.86288613307
 07/20  13:00:00,47.8040704037,4.64448866314,26.1100340047,0.0,3.78894180059,13.2606059349,4.34463487272,0.0,4.34463487272
 07/20  14:00:00,49.1679355021,4.81807523062,27.4474936897,0.0,3.78894180059,13.1134247809,3.82638361237,0.0,3.82638361237
 07/20  15:00:00,52.0468388319,5.03941434374,28.7400484531,0.0,4.71240779196,13.5549682428,4.34463487272,0.0,4.34463487272
 07/20  16:00:00,60.5029804926,5.24929670398,29.5359543662,0.0,7.18559832057,18.5321311015,5.03563655318,0.0,5.03563655318
 07/20  17:00:00,66.7960180164,5.25832903091,29.8422032939,0.0,8.38069375907,23.3147919321,6.59039033423,0.0,6.59039033423
 07/20  18:00:00,69.5050996426,5.38615092419,30.356092893,0.0,10.6415932552,23.1212625696,7.71326806498,0.0,7.71326806498
 07/20  19:00:00,66.9144188413,5.28241012916,28.838430865,0.0,12.3080778603,20.4854999863,7.36776722475,0.0,7.36776722475
 07/20  20:00:00,65.9278581659,4.83292220519,25.1701456734,0.0,12.456681583,19.8967753704,6.76314075434,0.0,6.76314075434
 07/20  21:00:00,58.4454841218,4.36238716434,21.8361410254,0.0,9.18739968257,17.702556249,5.55388781353,0.0,5.55388781353
 07/20  22:00:00,48.7925489194,3.9705841007,19.5103214484,0.0,5.91811778209,14.0365255879,4.86288613307,0.0,4.86288613307
 07/20  23:00:00,39.6187058213,3.46537892909,16.7381925932,0.0,3.54045821811,10.5176760807,2.78988109168,0.0,2.78988109168
 07/20  24:00:00,31.9795048669,2.84921207763,13.418414046,0.0,2.55330491699,7.80157382632,0.976001680463,0.0,0.976001680463
 07/21  01:00:00,28.1184807084,2.33582304312,10.6595035378,0.0,2.55330491699,7.21284921042,0.630345115161,0.0,0.630345115161
 07/21  02:00:00,25.8670265857,2.0087192276,9.02951553866,0.0,2.55330491699,6.91848690247,0.371333189628,0.0,0.371333189628
 07/21  03:00:00,24.2876867549,1.75906846688,7.84700762256,0.0,2.55330491699,6.7713057485,0.371332060747,0.0,0.371332060747
 07/21  04:00:00,26.1701630713,1.71075093276,7.70130802527,0.0,3.82705111198,7.57405300124,0.630317909128,0.0,0.630317909128
 07/21  05:00:00,31.5186253665,1.84114733215,8.38076145924,0.0,6.02426329834,9.91545327661,2.61561547291,0.0,2.61561547291
 07/21  06:00:00,36.6650240341,1.98036778374,8.96252192862,0.0,6.51253267309,14.7454349813,8.3980250142,0.0,8.3980250142
 07/21  07:00:00,36.6144830241,2.24621938638,10.1911633474,0.0,6.01364874671,18.163451543,8.9157379453,0.0,8.9157379453
 07/21  08:00:00,41.1212981317,3.09901448504,14.7909339052,0.0,4.35151303671,18.8798367041,8.57050652684,0.0,8.57050652684
 07/21  09:00:00,43.1276554085,3.73222358054,18.987713927,0.0,3.78894180059,16.6187760998,7.53481819125,0.0,7.53481819125
 07/21  10:00:00,43.026447728,4.0093053446,21.5260511855,0.0,3.78894180059,13.7021493968,6.84435931561,0.0,6.84435931561
 07/21  11:00:00,45.435499731,4.23272381362,23.5645035657,0.0,3.78894180059,13.8493305508,5.54974892437,0.0,5.54974892437
 07/21  12:00:00,46.0044547702,4.35006707405,24.3265565625,0.0,3.69398621738,13.6338449159,4.85929004904,0.0,4.85929004904
 07/21  13:00:00,46.8550509392,4.47184817469,25.3336550287,0.0,3.78894180059,13.2606059349,4.34144589255,0.0,4.34144589255
 07/21  14:00:00,48.6823384073,4.69763216017,27.0823396653,0.0,3.78894180059,13.1134247809,3.82360173605,0.0,3.82360173605
 07/21  15:00:00,51.0852534655,4.8672145379,27.9506628925,0.0,4.71240779196,13.5549682428,4.34144589255,0.0,4.34144589255
 07/21  16:00:00,59.9301333337,5.1024161559,29.1099877554,0.0,7.18559832057,18.5321311015,5.03190476787,0.0,5.03190476787
 07/21  17:00:00,65.593199643,5.08298355105,28.8147304003,0.0,8.38069375907,23.3147919321,6.58543723736,0.0,6.58543723736
 07/21  18:00:00,65.9789536378,5.00402099774,27.2120768147,0.0,10.6415932552,23.1212625696,7.70743290977,0.0,7.70743290977
 07/21  19:00:00,62.330022015,4.68922885204,24.8472153158,0.0,12.3080778603,20.4854999863,7.3622034721,0.0,7.3622034721
 07/21  20:00:00,63.3033769252,4.43051491232,22.9480717255,0.0,12.456681583,19.8967753704,6.75805195619,0.0,6.75805195619
 07/21  21:00:00,57.5224545355,4.15997899598,21.1155196075,0.0,9.18739968257,17.702556249,5.54974892437,0.0,5.54974892437
 07/21  22:00:00,46.4134697841,3.56820696962,17.5336194441,0.0,5.91811778209,14.0365255879,4.85929004904,0.0,4.85929004904
 07/21  23:00:00,36.1475985746,2.91222486331,13.8202394123,0.0,3.54045821811,10.5176760807,2.78791342306,0.0,2.78791342306
 07/21  24:00:00,29.2032106897,2.38490494407,11.1064270023,0.0,2.55330491699,7.80157382632,0.975458875327,0.0,0.975458875327
 07/22  01:00:00,26.7567965123,2.07687533432,9.55676705057,0.0,2.55330491699,7.21284921042,0.630095607338,0.0,0.630095607338
 07/22  02:00:00,25.1274485236,1.85575537042,8.44290133371,0.0,2.55330491699,6.91848690247,0.371271249446,0.0,0.371271249446
 07/22  03:00:00,23.7967549905,1.65781197907,7.45733234595,0.0,2.55330491699,6.7713057485,0.371270280144,0.0,0.371270280144
 07/22  04:00:00,24.9938156423,1.51217761709,6.72353391191,0.0,3.82705111198,7.57405300124,0.630072247237,0.0,0.630072247237
 07/22  05:00:00,29.5909458108,1.52819725318,6.76603198253,0.0,6.02426329834,9.91545327661,2.61399685284,0.0,2.61399685284
 07/22  06:00:00,35.4265764989,1.77317979881,7.93126237836,0.0,6.51253267309,14.7454349813,8.39252643555,0.0,8.39252643555
 07/22  07:00:00,36.2910932488,2.19770189248,10.1098204284,0.0,6.01364874671,17.9699221805,8.90990800241,0.0,8.90990800241
 07/22  08:00:00,38.3496754768,2.77942228691,13.7853170172,0.0,3.66783283761,18.1171033345,8.5649100459,0.0,8.5649100459
 07/22  09:00:00,39.327876003,3.27475165626,17.0918200145,0.0,3.10526160149,15.8560427302,7.52992127314,0.0,7.52992127314
 07/22  10:00:00,38.277456029,3.49128809739,18.7414903024,0.0,3.10526160149,12.9394160272,6.8399287707,0.0,6.8399287707
 07/22  11:00:00,41.4053545519,3.80596717918,21.4075285897,0.0,3.10526160149,13.0865971812,5.54619282911,0.0,5.54619282911
 07/22  12:00:00,43.2888342828,4.03850724567,23.2056494081,0.0,3.10526160149,12.9394160272,4.85620032693,0.0,4.85620032693
 07/22  13:00:00,43.6219272646,4.15817754847,23.8606155491,0.0,3.10526160149,12.4978725653,4.3387059503,0.0,4.3387059503
 07/22  14:00:00,44.0416958829,4.20654811,24.3791947599,0.0,3.10526160149,12.3506914113,3.82121157366,0.0,3.82121157366
 07/22  15:00:00,45.7869615803,4.26702060392,24.69897851,0.0,4.02872759285,12.7922348732,4.3387059503,0.0,4.3387059503
 07/22  16:00:00,54.5024320774,4.52278168508,25.7083345385,0.0,6.50191812146,17.7693977319,5.02869845248,0.0,5.02869845248
 07/22  17:00:00,63.1996005423,4.80951707693,26.8881271362,0.0,8.38069375907,23.1212625696,6.58118158238,0.0,6.58118158238
 07/22  18:00:00,64.9532274497,4.86104084273,26.3293307816,0.0,10.6415932552,23.1212625696,7.70241939842,0.0,7.70241939842
 07/22  19:00:00,61.8241799682,4.67317664223,24.3574254788,0.0,12.3080778603,20.4854999863,7.35742314733,0.0,7.35742314733
 07/22  20:00:00,62.5704967515,4.40159994212,22.244106522,0.0,12.456681583,19.8967753704,6.75367970792,0.0,6.75367970792
 07/22  21:00:00,56.5001592764,4.07035241154,20.1828509328,0.0,9.18739968257,17.702556249,5.54619282911,0.0,5.54619282911
 07/22  22:00:00,46.7472434529,3.61077004265,17.8248300399,0.0,5.91811778209,14.0365255879,4.85620032693,0.0,4.85620032693
 07/22  23:00:00,37.2019458642,3.04597779217,14.740833773,0.0,3.54045821811,10.5176760807,2.7862228204,0.0,2.7862228204
 07/22  24:00:00,29.7801386399,2.47076219387,11.5974977026,0.0,2.55330491699,7.80157382632,0.974992502178,0.0,0.974992502178
 07/23  01:00:00,26.5745109344,2.05420710022,9.39714970674,0.0,2.55330491699,7.21284921042,0.629884370383,0.0,0.629884370383
 07/23  02:00:00,24.2030068581,1.71525160051,7.65896343813,0.0,2.55330491699,6.91848690247,0.371218876933,0.0,0.371218876933
 07/23  03:00:00,22.5317275824,1.4558843476,6.39423256932,0.0,2.55330491699,6.7713057485,0.371218067208,0.0,0.371218067208
 07/23  04:00:00,23.8603864424,1.32196281243,5.7803195167,0.0,3.82705111198,7.57405300124,0.629864856122,0.0,0.629864856122
 07/23  05:00:00,27.6952825873,1.21126151544,5.1873044967,0.0,6.02426329834,9.91545327661,2.61263657937,0.0,2.61263657937
 07/23  06:00:00,32.5391602375,1.29727996964,5.5197459462,0.0,6.51253267309,14.7454349813,8.3879274911,0.0,8.3879274911
 07/23  07:00:00,32.9159698949,1.64903370142,7.28336526552,0.0,6.01364874671,17.9699221805,8.90503518358,0.0,8.90503518358
 07/23  08:00:00,34.3822905032,2.17804749951,10.4193068309,0.0,3.66783283761,18.1171033345,8.56023240611,0.0,8.56023240611
 07/23  09:00:00,36.7210348091,2.90720445019,14.8525260266,0.0,3.10526160149,15.8560427302,7.52582834108,0.0,7.52582834108
 07/23  10:00:00,38.0138121198,3.45795220909,18.5111822815,0.0,3.10526160149,12.9394160272,6.83622564173,0.0,6.83622564173
 07/23  11:00:00,41.2834810975,3.86572864951,21.225893665,0.0,3.10526160149,13.0865971812,5.54322058086,0.0,5.54322058086
 07/23  12:00:00,43.517848804,4.18950664792,23.283664527,0.0,3.10526160149,12.9394160272,4.85361788173,0.0,4.85361788173
 07/23  13:00:00,43.4160482913,4.21424882711,23.5986652971,0.0,3.10526160149,12.4978725653,4.33641585738,0.0,4.33641585738
 07/23  14:00:00,43.4131802898,4.25362301534,23.7036042614,0.0,3.10526160149,12.3506914113,3.81921383304,0.0,3.81921383304
 07/23  15:00:00,46.2304043846,4.47117506499,24.9382668532,0.0,4.02872759285,12.7922348732,4.33641585738,0.0,4.33641585738
 07/23  16:00:00,55.1328092505,4.68142379163,26.1800696051,0.0,6.50191812146,17.7693977319,5.02601855651,0.0,5.02601855651
 07/23  17:00:00,63.9868325038,4.95186967652,27.5330064981,0.0,8.38069375907,23.1212625696,6.57762462955,0.0,6.57762462955
 07/23  18:00:00,65.6483888404,4.98569197898,26.899841036,0.0,10.6415932552,23.1212625696,7.69822901564,0.0,7.69822901564
 07/23  19:00:00,61.8276543167,4.69367695522,24.3403995143,0.0,12.3080778603,20.4854999863,7.35342766607,0.0,7.35342766607
 07/23  20:00:00,62.0072636438,4.31724712899,21.7652262275,0.0,12.456681583,19.8967753704,6.75002530433,0.0,6.75002530433
 07/23  21:00:00,54.444013108,3.78874685905,18.4083103169,0.0,9.18739968257,17.702556249,5.54322058086,0.0,5.54322058086
 07/23  22:00:00,43.3938793704,3.15951716938,14.9227188306,0.0,5.91811778209,14.0365255879,4.85361788173,0.0,4.85361788173
 07/23  23:00:00,36.0011331529,2.87313938719,13.7128594667,0.0,3.54045821811,10.5176760807,2.78480978434,0.0,2.78480978434
 07/23  24:00:00,31.8221831508,2.74524661849,13.365057789,0.0,2.55330491699,7.80157382632,0.974602699129,0.0,0.974602699129
 07/24  01:00:00,30.2086202299,2.57414011546,12.511325987,0.0,2.55330491699,7.21284921042,0.629711464234,0.0,0.629711464234
 07/24  02:00:00,29.5091831572,2.49934652414,12.1810448136,0.0,2.55330491699,6.91848690247,0.371176087088,0.0,0.371176087088
 07/24  03:00:00,28.9002317289,2.42402988011,11.7945911833,0.0,2.55330491699,6.7713057485,0.371175436941,0.0,0.371175436941
 07/24  04:00:00,30.229362341,2.31940766136,11.1518505664,0.0,3.82705111198,7.57405300124,0.62969579579,0.0,0.62969579579
 07/24  05:00:00,35.037363709,2.37475137194,11.365895762,0.0,6.02426329834,9.91545327661,2.61153505481,0.0,2.61153505481
 07/24  06:00:00,41.1545424709,2.65132944655,12.7810787027,0.0,6.51253267309,14.7454349813,8.38422954803,0.0,8.38422954803
 07/24  07:00:00,41.3372687967,2.91745755227,14.242710954,0.0,6.01364874671,18.163451543,8.90112093213,0.0,8.90112093213
 07/24  08:00:00,43.9483942519,3.44892061231,17.2681238981,0.0,4.35151303671,18.8798367041,8.55647499273,0.0,8.55647499273
 07/24  09:00:00,44.5078721988,3.8931280198,20.207026278,0.0,3.78894180059,16.6187760998,7.52254060714,0.0,7.52254060714
 07/24  10:00:00,42.9509019345,4.1187464819,21.3410642547,0.0,3.78894180059,13.7021493968,6.83325102535,0.0,6.83325102535
 07/24  11:00:00,40.7317444634,3.85584739467,19.2376247169,0.0,3.78894180059,13.8493305508,5.54083305982,0.0,5.54083305982
 07/24  12:00:00,35.1671450981,3.19862746421,14.6406865002,0.0,3.69398621738,13.6338449159,4.8515434782,0.0,4.8515434782
 07/24  13:00:00,32.3584891334,2.86754236006,12.4413990376,0.0,3.78894180059,13.2606059349,4.33457629199,0.0,4.33457629199
 07/24  14:00:00,31.3834286985,2.72925271578,11.751809401,0.0,3.78894180059,13.1134247809,3.81760910578,0.0,3.81760910578
 07/24  15:00:00,34.4606991874,2.98697166334,13.206351489,0.0,4.71240779196,13.5549682428,4.33457629199,0.0,4.33457629199
 07/24  16:00:00,45.416540366,3.50795092335,16.1908600202,0.0,7.18559832057,18.5321311015,5.02386587361,0.0,5.02386587361
 07/24  17:00:00,53.0305631205,3.64465413499,17.6904232939,0.0,8.38069375907,23.3147919321,6.57476743224,0.0,6.57476743224
 07/24  18:00:00,55.9722651431,3.78249287153,18.4269164461,0.0,10.6415932552,23.1212625696,7.69486300237,0.0,7.69486300237
 07/24  19:00:00,54.0055414035,3.65215407703,17.5598094793,0.0,12.3080778603,20.4854999863,7.35021821156,0.0,7.35021821156
 07/24  20:00:00,55.4150993058,3.40136263207,16.0889463864,0.0,12.456681583,19.8967753704,6.74708982765,0.0,6.74708982765
 07/24  21:00:00,49.7359303201,3.0837535013,14.4052208868,0.0,9.18739968257,17.702556249,5.54083305982,0.0,5.54083305982
 07/24  22:00:00,40.2377222544,2.65659613677,12.2694827473,0.0,5.91811778209,14.0365255879,4.8515434782,0.0,4.8515434782
 07/24  23:00:00,32.166155297,2.2773790309,10.473641967,0.0,3.54045821811,10.5176760807,2.78367473336,0.0,2.78367473336
 07/24  24:00:00,26.7933412602,1.97848004495,9.10298247191,0.0,2.55330491699,7.80157382632,0.974289581616,0.0,0.974289581616
 07/25  01:00:00,25.2102350315,1.81094219923,8.27613870488,0.0,2.55330491699,7.21284921042,0.629576937458,0.0,0.629576937458
 07/25  02:00:00,24.5712978065,1.74502650353,7.99747948346,0.0,2.55330491699,6.91848690247,0.371142892068,0.0,0.371142892068
 07/25  03:00:00,23.6682577901,1.62050959709,7.3661375275,0.0,2.55330491699,6.7713057485,0.371142401501,0.0,0.371142401501
 07/25  04:00:00,25.1774402601,1.53101504499,6.88832110188,0.0,3.82705111198,7.57405300124,0.629565114883,0.0,0.629565114883
 07/25  05:00:00,30.6874673717,1.68768478154,7.703066015,0.0,6.02426329834,9.91545327661,2.61069260484,0.0,2.61069260484
 07/25  06:00:00,36.432802955,1.92051101144,8.79015762188,0.0,6.51253267309,14.7454349813,8.38143370672,0.0,8.38143370672
 07/25  07:00:00,34.9200863896,1.94387623074,8.79910986846,0.0,6.01364874671,18.163451543,8.89816640751,0.0,8.89816640751
 07/25  08:00:00,33.2257613677,1.90257491499,8.09183671128,0.0,4.35151303671,18.8798367041,8.55363891847,0.0,8.55363891847
 07/25  09:00:00,30.4004291971,1.92228641599,8.07042488011,0.0,3.78894180059,16.6187760998,7.52005904497,0.0,7.52005904497
 07/25  10:00:00,29.0091151835,2.1799183188,9.33810566676,0.0,3.78894180059,13.7021493968,6.83100580247,0.0,6.83100580247
 07/25  11:00:00,29.7623390268,2.28326901295,9.84079766209,0.0,3.78894180059,13.8493305508,5.53903097303,0.0,5.53903097303
 07/25  12:00:00,30.9269440248,2.52465438916,11.0744585019,0.0,3.69398621738,13.6338449159,4.84997773067,0.0,4.84997773067
 07/25  13:00:00,34.0496789441,2.98732975758,14.0128014507,0.0,3.78894180059,13.2606059349,4.33318779889,0.0,4.33318779889
 07/25  14:00:00,37.495803118,3.43424064933,17.1591958869,0.0,3.78894180059,13.1134247809,3.81639786712,0.0,3.81639786712
 07/25  15:00:00,41.399663348,3.78866654858,19.3436207643,0.0,4.71240779196,13.5549682428,4.33318779889,0.0,4.33318779889
 07/25  16:00:00,50.6780173977,4.1099613895,20.8503265857,0.0,7.18559832057,18.5321311015,5.02224104126,0.0,5.02224104126
 07/25  17:00:00,56.809241943,4.05220384501,21.0615524064,0.0,8.38069375907,23.3147919321,6.57261083658,0.0,6.57261083658
 07/25  18:00:00,59.2430972243,4.16428376396,21.3159576349,0.0,10.6415932552,23.1212625696,7.69232235542,0.0,7.69232235542
 07/25  19:00:00,56.4548055742,3.97638894434,19.6848387827,0.0,12.3080778603,20.4854999863,7.34779573424,0.0,7.34779573424
 07/25  20:00:00,57.523215286,3.69307548853,17.9053495102,0.0,12.456681583,19.8967753704,6.74487414717,0.0,6.74487414717
 07/25  21:00:00,51.3685908877,3.32014281446,15.8014921412,0.0,9.18739968257,17.702556249,5.53903097303,0.0,5.53903097303
 07/25  22:00:00,42.014652527,2.92178766805,13.7812214886,0.0,5.91811778209,14.0365255879,4.84997773067,0.0,4.84997773067
 07/25  23:00:00,33.5536145853,2.48785548971,11.6506247966,0.0,3.54045821811,10.5176760807,2.78281800357,0.0,2.78281800357
 07/25  24:00:00,27.6974812893,2.11858529128,9.86701725461,0.0,2.55330491699,7.80157382632,0.974053242365,0.0,0.974053242365
 07/26  01:00:00,25.9680743996,1.92584669477,8.91907357738,0.0,2.55330491699,7.21284921042,0.629480827239,0.0,0.629480827239
 07/26  02:00:00,24.3949696296,1.71560121607,7.85057659407,0.0,2.55330491699,6.91848690247,0.371119301185,0.0,0.371119301185
 07/26  03:00:00,23.1217092859,1.52831302234,6.91178559805,0.0,2.55330491699,6.7713057485,0.371118970204,0.0,0.371118970204
 07/26  04:00:00,24.7188139486,1.44661197912,6.51409785621,0.0,3.82705111198,7.57405300124,0.629472850665,0.0,0.629472850665
 07/26  05:00:00,29.2771240689,1.45894840906,6.52145908474,0.0,6.02426329834,9.91545327661,2.61010947839,0.0,2.61010947839
 07/26  06:00:00,34.8729723066,1.6691517213,7.48168626362,0.0,6.51253267309,14.7454349813,8.37954080045,0.0,8.37954080045
 07/26  07:00:00,34.1628697579,1.81301050069,8.17275896687,0.0,6.01364874671,18.163451543,8.89617248498,0.0,8.89617248498
 07/26  08:00:00,33.9119452308,2.00511886557,8.67547662375,0.0,4.35151303671,18.8798367041,8.55172502321,0.0,8.55172502321
 07/26  09:00:00,32.6563058251,2.27231127272,9.97627665137,0.0,3.78894180059,16.6187760998,7.51838438944,0.0,7.51838438944
 07/26  10:00:00,33.8697781233,2.88926626836,13.489420657,0.0,3.78894180059,13.7021493968,6.82949063798,0.0,6.82949063798
 07/26  11:00:00,38.9460626378,3.56418383952,17.7436064466,0.0,3.78894180059,13.8493305508,5.53781485417,0.0,5.53781485417
 07/26  12:00:00,42.328206425,4.02973952821,20.9706357631,0.0,3.69398621738,13.6338449159,4.8489211028,0.0,4.8489211028
 07/26  13:00:00,46.0549761545,4.46234453553,24.5430838832,0.0,3.78894180059,13.2606059349,4.33225078928,0.0,4.33225078928
 07/26  14:00:00,48.3248928749,4.73327510287,26.6892511902,0.0,3.78894180059,13.1134247809,3.81558047575,0.0,3.81558047575
 07/26  15:00:00,48.6337966944,4.72300219168,25.6434184676,0.0,4.71240779196,13.5549682428,4.33225078928,0.0,4.33225078928
 07/26  16:00:00,55.6814770633,4.79252804641,25.1712195945,0.0,7.18559832057,18.5321311015,5.02114454064,0.0,5.02114454064
 07/26  17:00:00,60.9912422132,4.7124193698,24.5833371518,0.0,8.38069375907,23.3147919321,6.57115548122,0.0,6.57115548122
 07/26  18:00:00,62.1539310722,4.65375098789,23.7373242589,0.0,10.6415932552,23.1212625696,7.69060782719,0.0,7.69060782719
 07/26  19:00:00,59.3199896348,4.39137223443,22.1350395532,0.0,12.3080778603,20.4854999863,7.34616095151,0.0,7.34616095151
 07/26  20:00:00,60.2413085952,4.08760134459,20.2289169633,0.0,12.456681583,19.8967753704,6.74337891906,0.0,6.74337891906
 07/26  21:00:00,54.4174408789,3.78087698017,18.3896079668,0.0,9.18739968257,17.702556249,5.53781485417,0.0,5.53781485417
 07/26  22:00:00,44.6473723274,3.32893633887,16.0067926181,0.0,5.91811778209,14.0365255879,4.8489211028,0.0,4.8489211028
 07/26  23:00:00,35.6911456306,2.83039370898,13.4456176226,0.0,3.54045821811,10.5176760807,2.7822398487,0.0,2.7822398487
 07/26  24:00:00,30.1477566472,2.50551815585,11.930359748,0.0,2.55330491699,7.80157382632,0.973893751366,0.0,0.973893751366
 07/27  01:00:00,28.3267835231,2.29521107128,10.9084183244,0.0,2.55330491699,7.21284921042,0.629423159369,0.0,0.629423159369
 07/27  02:00:00,26.9873621956,2.12307019352,10.0355001826,0.0,2.55330491699,6.91848690247,0.371105320903,0.0,0.371105320903
 07/27  03:00:00,26.3735070013,2.04099877727,9.6508975585,0.0,2.55330491699,6.7713057485,0.371105149518,0.0,0.371105149518
 07/27  04:00:00,27.87027267,1.95190785428,9.16026070242,0.0,3.82705111198,7.57405300124,0.629419029018,0.0,0.629419029018
 07/27  05:00:00,32.3066335617,1.95319048356,9.05672650301,0.0,6.02426329834,9.91545327661,2.60978584762,0.0,2.60978584762
 07/27  06:00:00,37.7728285931,2.14539160523,9.90530266619,0.0,6.51253267309,14.7454349813,8.37855139515,0.0,8.37855139515
 07/27  07:00:00,36.3349383122,2.17777056301,9.98006745879,0.0,6.01364874671,18.163451543,8.89513975531,0.0,8.89513975531
 07/27  08:00:00,35.503877281,2.25955626119,10.0129712783,0.0,4.35151303671,18.8798367041,8.55073387376,0.0,8.55073387376
 07/27  09:00:00,33.4304527444,2.39775636693,10.6249784764,0.0,3.78894180059,16.6187760998,7.51751713649,0.0,7.51751713649
 07/27  10:00:00,32.9621541709,2.78441617794,12.6866467951,0.0,3.78894180059,13.7021493968,6.8287059806,0.0,6.8287059806
 07/27  11:00:00,36.5574541388,3.29213152614,15.6270502608,0.0,3.78894180059,13.8493305508,5.53718506337,0.0,5.53718506337
 07/27  12:00:00,40.3617092114,3.85023202225,19.1836460554,0.0,3.69398621738,13.6338449159,4.84837390752,0.0,4.84837390752
 07/27  13:00:00,43.2223404065,4.21122823361,21.9615644371,0.0,3.78894180059,13.2606059349,4.33176554063,0.0,4.33176554063
