Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/27  14:00:00,45.0001557125,4.46098172142,23.6368074093,0.0,3.78894180059,13.1134247809,3.81515717374,0.0,3.81515717374
 07/27  15:00:00,48.1726694458,4.74354930481,25.1617441059,0.0,4.71240779196,13.5549682428,4.33176554063,0.0,4.33176554063
 07/27  16:00:00,56.7637966027,4.94960878467,26.0964583956,0.0,7.18559832057,18.5321311015,5.02057669648,0.0,5.02057669648
 07/27  17:00:00,62.4258748678,4.85433864117,25.876050535,0.0,8.38069375907,23.3147919321,6.57040179715,0.0,6.57040179715
 07/27  18:00:00,64.1260956455,4.85689647177,25.5063433484,0.0,10.6415932552,23.1212625696,7.68971992541,0.0,7.68971992541
 07/27  19:00:00,61.0709959293,4.63993576773,23.6374823144,0.0,12.3080778603,20.4854999863,7.34531434748,0.0,7.34531434748
 07/27  20:00:00,62.2248715018,4.26961717601,21.1376307052,0.0,12.456681583,19.8967753704,6.74260458611,0.0,6.74260458611
 07/27  21:00:00,55.7107039653,3.97485851558,19.4888895177,0.0,9.18739968257,17.702556249,5.53718506337,0.0,5.53718506337
 07/27  22:00:00,46.3580368865,3.58619544751,17.4601980687,0.0,5.91811778209,14.0365255879,4.84837390752,0.0,4.84837390752
 07/27  23:00:00,37.8440884534,3.15400926745,15.2749448869,0.0,3.54045821811,10.5176760807,2.78194043996,0.0,2.78194043996
 07/27  24:00:00,31.9971121054,2.78675435414,13.4984790079,0.0,2.55330491699,7.80157382632,0.973811155852,0.0,0.973811155852
 07/28  01:00:00,29.4788798512,2.48474060264,11.8709851211,0.0,2.55330491699,7.21284921042,0.629403948249,0.0,0.629403948249
 07/28  02:00:00,26.9227195859,2.13540112648,9.95852663994,0.0,2.55330491699,6.91848690247,0.371100954839,0.0,0.371100954839
 07/28  03:00:00,25.715698963,1.95467799273,9.07941030481,0.0,2.55330491699,6.7713057485,0.371100943063,0.0,0.371100943063
 07/28  04:00:00,27.7037102158,1.93127168584,9.0143344167,0.0,3.82705111198,7.57405300124,0.629403664433,0.0,0.629403664433
 07/28  05:00:00,32.711340184,2.0136347114,9.40098889743,0.0,6.02426329834,9.91545327661,2.60972180779,0.0,2.60972180779
 07/28  06:00:00,38.8960670489,2.30842052527,10.8655122019,0.0,6.51253267309,14.7454349813,8.37846578919,0.0,8.37846578919
 07/28  07:00:00,39.2181229987,2.6234461913,12.4175765171,0.0,6.01364874671,18.163451543,8.89506852463,0.0,8.89506852463
 07/28  08:00:00,42.0224024034,3.23185649075,15.5591961712,0.0,4.35151303671,18.8798367041,8.55066576362,0.0,8.55066576362
 07/28  09:00:00,43.5484742702,3.81239216612,19.3283642031,0.0,3.78894180059,16.6187760998,7.51745754296,0.0,7.51745754296
 07/28  10:00:00,43.3666849007,4.14476697189,21.7308267309,0.0,3.78894180059,13.7021493968,6.82865206267,0.0,6.82865206267
 07/28  11:00:00,45.7908756399,4.40983393012,23.742769358,0.0,3.78894180059,13.8493305508,5.53714178715,0.0,5.53714178715
 07/28  12:00:00,47.5187306461,4.62467161411,25.5662278983,0.0,3.69398621738,13.6338449159,4.84833630687,0.0,4.84833630687
 07/28  13:00:00,48.4818022947,4.79534707891,26.63690748,0.0,3.78894180059,13.2606059349,4.33173219665,0.0,4.33173219665
 07/28  14:00:00,49.3875137041,4.97492896831,27.5102181541,0.0,3.78894180059,13.1134247809,3.81512808644,0.0,3.81512808644
 07/28  15:00:00,52.3323809346,5.21849111668,28.8465137828,0.0,4.71240779196,13.5549682428,4.33173219665,0.0,4.33173219665
 07/28  16:00:00,61.2255004818,5.47485190865,30.0329191507,0.0,7.18559832057,18.5321311015,5.02053767694,0.0,5.02053767694
 07/28  17:00:00,66.5629210836,5.3710139183,29.4964214737,0.0,8.38069375907,23.3147919321,6.57035000757,0.0,6.57035000757
 07/28  18:00:00,68.2056463844,5.3650737282,29.0777168308,0.0,10.6415932552,23.1212625696,7.68965891303,0.0,7.68965891303
 07/28  19:00:00,65.0822871977,5.14869606027,27.1400132903,0.0,12.3080778603,20.4854999863,7.34525617289,0.0,7.34525617289
 07/28  20:00:00,66.1918210823,4.82269041656,24.5515070451,0.0,12.456681583,19.8967753704,6.74255137764,0.0,6.74255137764
 07/28  21:00:00,58.9118480902,4.45702237622,22.2078697819,0.0,9.18739968257,17.702556249,5.53714178715,0.0,5.53714178715
 07/28  22:00:00,49.0740110897,4.0090639588,19.7533037606,0.0,5.91811778209,14.0365255879,4.84833630687,0.0,4.84833630687
 07/28  23:00:00,40.1455891236,3.53190119846,17.1985536261,0.0,3.54045821811,10.5176760807,2.78191986602,0.0,2.78191986602
 07/28  24:00:00,33.1980204312,3.00877073453,14.4773709534,0.0,2.55330491699,7.80157382632,0.973805480282,0.0,0.973805480282
 07/29  01:00:00,29.999595709,2.60189465048,12.2745469311,0.0,2.55330491699,7.21284921042,0.629423196888,0.0,0.629423196888
 07/29  02:00:00,27.59055581,2.26494939205,10.4968145985,0.0,2.55330491699,6.91848690247,0.371106203763,0.0,0.371106203763
 07/29  03:00:00,26.2758002323,2.06562089448,9.52856867231,0.0,2.55330491699,6.7713057485,0.371106351611,0.0,0.371106351611
 07/29  04:00:00,28.2362544896,2.03361667941,9.44453369697,0.0,3.82705111198,7.57405300124,0.62942676001,0.0,0.62942676001
 07/29  05:00:00,33.0536376066,2.08555394671,9.67136708475,0.0,6.02426329834,9.91545327661,2.60991737732,0.0,2.60991737732
 07/29  06:00:00,37.82205385,2.16785035924,9.93206916908,0.0,6.51253267309,14.7454349813,8.37928401331,0.0,8.37928401331
 07/29  07:00:00,37.6522964642,2.41428171915,11.2544438171,0.0,6.01364874671,17.9699221805,8.89595881432,0.0,8.89595881432
 07/29  08:00:00,39.8125922371,3.00858804959,15.0190680147,0.0,3.66783283761,18.1171033345,8.55152071298,0.0,8.55152071298
 07/29  09:00:00,41.4909360852,3.61309735416,18.9165343988,0.0,3.10526160149,15.8560427302,7.51820562648,0.0,7.51820562648
 07/29  10:00:00,42.4618541146,4.10174337044,22.3154331149,0.0,3.10526160149,12.9394160272,6.82932890019,0.0,6.82932890019
 07/29  11:00:00,43.9656806188,4.2960535059,23.4777683298,0.0,3.10526160149,13.0865971812,5.53768503831,0.0,5.53768503831
 07/29  12:00:00,44.8047734295,4.41100889891,24.3490869016,0.0,3.10526160149,12.9394160272,4.84880831198,0.0,4.84880831198
 07/29  13:00:00,45.7819586834,4.55150790094,25.6273166154,0.0,3.10526160149,12.4978725653,4.33215076722,0.0,4.33215076722
 07/29  14:00:00,46.4525748078,4.66492870458,26.3316930902,0.0,3.10526160149,12.3506914113,3.81549322247,0.0,3.81549322247
 07/29  15:00:00,48.9054655901,4.85894350502,27.2255596187,0.0,4.02872759285,12.7922348732,4.33215076722,0.0,4.33215076722
 07/29  16:00:00,57.5815734858,5.09540523554,28.2148523966,0.0,6.50191812146,17.7693977319,5.02102749356,0.0,5.02102749356
 07/29  17:00:00,66.1107249041,5.34176845813,29.2670001168,0.0,8.38069375907,23.1212625696,6.57100012781,0.0,6.57100012781
 07/29  18:00:00,67.9265235871,5.35513628525,28.8085314765,0.0,10.6415932552,23.1212625696,7.69042480811,0.0,7.69042480811
 07/29  19:00:00,64.1761823684,5.0535720987,26.3290324225,0.0,12.3080778603,20.4854999863,7.34598644494,0.0,7.34598644494
 07/29  20:00:00,65.368858581,4.70953073968,23.8417042207,0.0,12.456681583,19.8967753704,6.7432193094,0.0,6.7432193094
 07/29  21:00:00,58.3820136093,4.37062677683,21.7644309005,0.0,9.18739968257,17.702556249,5.53768503831,0.0,5.53768503831
 07/29  22:00:00,48.3439767545,3.88870428015,19.143629104,0.0,5.91811778209,14.0365255879,4.84880831198,0.0,4.84880831198
 07/29  23:00:00,39.1057026105,3.37491629215,16.3156520193,0.0,3.54045821811,10.5176760807,2.78217813297,0.0,2.78217813297
 07/29  24:00:00,32.1130638973,2.85261843918,13.5485667147,0.0,2.55330491699,7.80157382632,0.973876726336,0.0,0.973876726336
 07/30  01:00:00,29.8098457565,2.56601431862,12.1206773104,0.0,2.55330491699,7.21284921042,0.629480896905,0.0,0.629480896905
 07/30  02:00:00,27.8226401975,2.29567630358,10.6981720745,0.0,2.55330491699,6.91848690247,0.371121065595,0.0,0.371121065595
 07/30  03:00:00,26.2742784642,2.06544729087,9.52722050783,0.0,2.55330491699,6.7713057485,0.37112137309,0.0,0.37112137309
 07/30  04:00:00,28.1234780723,2.01394130506,9.35143265396,0.0,3.82705111198,7.57405300124,0.629488307461,0.0,0.629488307461
 07/30  05:00:00,32.9058277993,2.05963976564,9.54947145857,0.0,6.02426329834,9.91545327661,2.61037249774,0.0,2.61037249774
 07/30  06:00:00,38.2445678112,2.22926709702,10.2931663924,0.0,6.51253267309,14.7454349813,8.38100583056,0.0,8.38100583056
 07/30  07:00:00,38.565333329,2.56436279542,12.0173996056,0.0,6.01364874671,17.9699221805,8.89781036104,0.0,8.89781036104
 07/30  08:00:00,39.7468976974,3.01992370408,14.9420378205,0.0,3.66783283761,18.1171033345,8.55329846867,0.0,8.55329846867
 07/30  09:00:00,41.584357303,3.62020433081,19.0028486399,0.0,3.10526160149,15.8560427302,7.51976116553,0.0,7.51976116553
 07/30  10:00:00,42.2184496091,4.0471774251,22.1265945548,0.0,3.10526160149,12.9394160272,6.8307362927,0.0,6.8307362927
 07/30  11:00:00,43.8560062828,4.25119173192,23.4129557678,0.0,3.10526160149,13.0865971812,5.53881465598,0.0,5.53881465598
 07/30  12:00:00,45.8730355667,4.49413145796,25.3342264797,0.0,3.10526160149,12.9394160272,4.84978978307,0.0,4.84978978307
 07/30  13:00:00,46.5865292638,4.62570446997,26.3576906268,0.0,3.10526160149,12.4978725653,4.33302112838,0.0,4.33302112838
 07/30  14:00:00,47.4139161171,4.76826184532,27.1897012587,0.0,3.10526160149,12.3506914113,3.81625247369,0.0,3.81625247369
 07/30  15:00:00,49.9274114416,4.95494452828,28.1515044469,0.0,4.02872759285,12.7922348732,4.33302112838,0.0,4.33302112838
 07/30  16:00:00,58.6374293713,5.19575097248,29.1703625451,0.0,6.50191812146,17.7693977319,5.0220460013,0.0,5.0220460013
 07/30  17:00:00,66.8043666935,5.41870711542,29.8837032489,0.0,8.38069375907,23.1212625696,6.57235196536,0.0,6.57235196536
 07/30  18:00:00,68.7909423362,5.48452497211,29.5435615387,0.0,10.6415932552,23.1212625696,7.69201738385,0.0,7.69201738385
 07/30  19:00:00,65.6853153536,5.26259506472,27.6291424417,0.0,12.3080778603,20.4854999863,7.34750494739,0.0,7.34750494739
 07/30  20:00:00,66.633319618,4.87128566072,24.9444103367,0.0,12.456681583,19.8967753704,6.74460818359,0.0,6.74460818359
 07/30  21:00:00,59.6010778533,4.52775181281,22.8263701085,0.0,9.18739968257,17.702556249,5.53881465598,0.0,5.53881465598
 07/30  22:00:00,49.2731952707,4.02615857283,19.9353933275,0.0,5.91811778209,14.0365255879,4.84978978307,0.0,4.84978978307
 07/30  23:00:00,40.0871292806,3.52413476463,17.1478602169,0.0,3.54045821811,10.5176760807,2.78271516432,0.0,2.78271516432
 07/30  24:00:00,33.6470826893,3.0713827161,14.8638212298,0.0,2.55330491699,7.80157382632,0.974024872916,0.0,0.974024872916
 07/31  01:00:00,31.2316090279,2.772666685,13.3357882154,0.0,2.55330491699,7.21284921042,0.629577028541,0.0,0.629577028541
 07/31  02:00:00,28.6901042981,2.42543398096,11.4358784977,0.0,2.55330491699,6.91848690247,0.371145535413,0.0,0.371145535413
 07/31  03:00:00,27.0037988792,2.17649774739,10.1456904663,0.0,2.55330491699,6.7713057485,0.371146002577,0.0,0.371146002577
 07/31  04:00:00,28.6105060662,2.0927521235,9.75964982949,0.0,3.82705111198,7.57405300124,0.629588287114,0.0,0.629588287114
 07/31  05:00:00,33.0531007439,2.08629287746,9.67009129132,0.0,6.02426329834,9.91545327661,2.61108703371,0.0,2.61108703371
 07/31  06:00:00,38.62665825,2.28557772751,10.6189462008,0.0,6.51253267309,14.7454349813,8.38363073643,0.0,8.38363073643
 07/31  07:00:00,38.6436558481,2.55200454242,11.9145510153,0.0,6.01364874671,18.163451543,8.90062261677,0.0,8.90062261677
 07/31  08:00:00,41.263910926,3.11130606621,14.9212551183,0.0,4.35151303671,18.8798367041,8.55599850421,0.0,8.55599850421
 07/31  09:00:00,42.4494533591,3.67378345612,18.367952002,0.0,3.78894180059,16.6187760998,7.52212369944,0.0,7.52212369944
 07/31  10:00:00,44.2392257887,4.23482055865,22.5133140322,0.0,3.78894180059,13.7021493968,6.83287382342,0.0,6.83287382342
 07/31  11:00:00,46.5862025013,4.49437171683,24.4535584327,0.0,3.78894180059,13.8493305508,5.54053030564,0.0,5.54053030564
 07/31  12:00:00,48.3212707769,4.72367782565,26.2697618176,0.0,3.69398621738,13.6338449159,4.85128042949,0.0,4.85128042949
 07/31  13:00:00,49.4990428515,4.89405207149,27.5554430442,0.0,3.78894180059,13.2606059349,4.33434302238,0.0,4.33434302238
 07/31  14:00:00,50.9687595074,5.10120222186,28.9651907037,0.0,3.78894180059,13.1134247809,3.81740561527,0.0,3.81740561527
 07/31  15:00:00,54.027644739,5.37265549744,30.3876132065,0.0,4.71240779196,13.5549682428,4.33434302238,0.0,4.33434302238
 07/31  16:00:00,62.5422381677,5.57893405453,31.2455746907,0.0,7.18559832057,18.5321311015,5.02359289853,0.0,5.02359289853
 07/31  17:00:00,68.1362861003,5.50571538101,30.9350850277,0.0,8.38069375907,23.3147919321,6.57440511987,0.0,6.57440511987
 07/31  18:00:00,69.8150245425,5.46946159827,30.5827071188,0.0,10.6415932552,23.1212625696,7.69443616861,0.0,7.69443616861
 07/31  19:00:00,66.9776046945,5.28465585991,28.8993709874,0.0,12.3080778603,20.4854999863,7.34981123054,0.0,7.34981123054
 07/31  20:00:00,67.5957381378,4.91126784449,25.8668466727,0.0,12.456681583,19.8967753704,6.7467175889,0.0,6.7467175889
 07/31  21:00:00,59.9929651636,4.53735998053,23.2086492511,0.0,9.18739968257,17.702556249,5.54053030564,0.0,5.54053030564
 07/31  22:00:00,50.1604303689,4.1082130781,20.7405739205,0.0,5.91811778209,14.0365255879,4.85128042949,0.0,4.85128042949
 07/31  23:00:00,41.8522409284,3.72681754015,18.7102890892,0.0,3.54045821811,10.5176760807,2.78353080104,0.0,2.78353080104
 07/31  24:00:00,35.5630954966,3.31510116607,16.5361155872,0.0,2.55330491699,7.80157382632,0.97424987615,0.0,0.97424987615
 08/01  01:00:00,33.7015298704,3.12016377094,15.458211972,0.0,2.55330491699,7.21284921042,0.629711560661,0.0,0.629711560661
 08/01  02:00:00,32.646012408,3.0081904354,14.8090301532,0.0,2.55330491699,6.91848690247,0.371179605449,0.0,0.371179605449
 08/01  03:00:00,31.0882489226,2.78516521578,13.6214730413,0.0,2.55330491699,6.7713057485,0.371180232309,0.0,0.371180232309
 08/01  04:00:00,32.047051054,2.61009907405,12.6788478667,0.0,3.82705111198,7.57405300124,0.629726667921,0.0,0.629726667921
 08/01  05:00:00,36.6556051637,2.6279159915,12.7309725971,0.0,6.02426329834,9.91545327661,2.61206077308,0.0,2.61206077308
 08/01  06:00:00,41.9249404362,2.78642166139,13.4163844531,0.0,6.51253267309,14.7454349813,8.3871579589,0.0,8.3871579589
 08/01  07:00:00,41.4053605788,2.95740374809,14.2708565403,0.0,6.01364874671,18.163451543,8.90439474897,0.0,8.90439474897
 08/01  08:00:00,43.9347837979,3.48377367411,17.2196603823,0.0,4.35151303671,18.8798367041,8.55962002003,0.0,8.55962002003
 08/01  09:00:00,44.6395827342,3.95590282283,20.2759620104,0.0,3.78894180059,16.6187760998,7.52529252858,0.0,7.52529252858
 08/01  10:00:00,44.5613294987,4.2832282497,22.7870100511,0.0,3.78894180059,13.7021493968,6.83574085934,0.0,6.83574085934
 08/01  11:00:00,46.4806558989,4.48158375009,24.3607997971,0.0,3.78894180059,13.8493305508,5.54283147921,0.0,5.54283147921
 08/01  12:00:00,48.165471257,4.71989178413,26.1177483391,0.0,3.69398621738,13.6338449159,4.85327980981,0.0,4.85327980981
 08/01  13:00:00,49.3341780702,4.89539988531,27.3892304491,0.0,3.78894180059,13.2606059349,4.33611605775,0.0,4.33611605775
 08/01  14:00:00,49.7589516121,4.98974356306,27.8668414673,0.0,3.78894180059,13.1134247809,3.8189523057,0.0,3.8189523057
 08/01  15:00:00,51.7664909338,5.12251801811,28.3765968806,0.0,4.71240779196,13.5549682428,4.33611605775,0.0,4.33611605775
 08/01  16:00:00,60.2632117227,5.3062057311,29.2392765691,0.0,7.18559832057,18.5321311015,5.02566772716,0.0,5.02566772716
 08/01  17:00:00,65.7789127459,5.21782971115,28.8655973432,0.0,8.38069375907,23.3147919321,6.57715898332,0.0,6.57715898332
 08/01  18:00:00,67.5890058133,5.22653781845,28.5996121695,0.0,10.6415932552,23.1212625696,7.6976804461,0.0,7.6976804461
 08/01  19:00:00,64.2628817595,4.99686766452,26.4724362478,0.0,12.3080778603,20.4854999863,7.3529046114,0.0,7.3529046114
 08/01  20:00:00,65.9240619343,4.72555662723,24.3808816865,0.0,12.456681583,19.8967753704,6.74954690067,0.0,6.74954690067
 08/01  21:00:00,59.383081304,4.44797161562,22.6881537563,0.0,9.18739968257,17.702556249,5.54283147921,0.0,5.54283147921
 08/01  22:00:00,49.6584015313,4.02907783085,20.3176803301,0.0,5.91811778209,14.0365255879,4.85327980981,0.0,4.85327980981
 08/01  23:00:00,41.353608697,3.64363023714,18.2948441608,0.0,3.54045821811,10.5176760807,2.78462480159,0.0,2.78462480159
 08/01  24:00:00,34.1743673129,3.12166344597,15.3408251235,0.0,2.55330491699,7.80157382632,0.974551669405,0.0,0.974551669405
 08/02  01:00:00,30.8556211514,2.71080432785,13.0216626961,0.0,2.55330491699,7.21284921042,0.629884450778,0.0,0.629884450778
 08/02  02:00:00,29.2496650881,2.4939790461,11.9268942225,0.0,2.55330491699,6.91848690247,0.371223265097,0.0,0.371223265097
 08/02  03:00:00,28.4002790664,2.37148769802,11.3471807029,0.0,2.55330491699,6.7713057485,0.371224051684,0.0,0.371224051684
 08/02  04:00:00,30.2322443896,2.32811685847,11.1460234179,0.0,3.82705111198,7.57405300124,0.629903407473,0.0,0.629903407473
 08/02  05:00:00,34.86386668,2.35838918376,11.2087609211,0.0,6.02426329834,9.91545327661,2.61329342696,0.0,2.61329342696
 08/02  06:00:00,39.7045135691,2.45667659744,11.5257026499,0.0,6.51253267309,14.7454349813,8.39158645873,0.0,8.39158645873
 08/02  07:00:00,39.5786638327,2.68249245043,12.7190710919,0.0,6.01364874671,18.163451543,8.90912564085,0.0,8.90912564085
 08/02  08:00:00,42.6164300989,3.29893278976,16.0861475677,0.0,4.35151303671,18.8798367041,8.56416194365,0.0,8.56416194365
 08/02  09:00:00,43.4961116417,3.81438200822,19.2740117325,0.0,3.78894180059,16.6187760998,7.52926671451,0.0,7.52926671451
 08/02  10:00:00,43.23659771,4.14578377385,21.5997227382,0.0,3.78894180059,13.7021493968,6.83933655142,0.0,6.83933655142
 08/02  11:00:00,45.4260608592,4.33502310014,23.4527654073,0.0,3.78894180059,13.8493305508,5.54571749522,0.0,5.54571749522
 08/02  12:00:00,46.3238288349,4.44225092276,24.5537467784,0.0,3.69398621738,13.6338449159,4.85578733191,0.0,4.85578733191
 08/02  13:00:00,47.3626547042,4.59280858509,25.7202983833,0.0,3.78894180059,13.2606059349,4.33833970943,0.0,4.33833970943
 08/02  14:00:00,48.3848162811,4.77497170612,26.7074779932,0.0,3.78894180059,13.1134247809,3.82089208695,0.0,3.82089208695
 08/02  15:00:00,51.2216581827,5.01725618097,27.9370259667,0.0,4.71240779196,13.5549682428,4.33833970943,0.0,4.33833970943
 08/02  16:00:00,59.7708292188,5.21161285854,28.8414869378,0.0,7.18559832057,18.5321311015,5.02826987274,0.0,5.02826987274
 08/02  17:00:00,65.2103370126,5.1274965118,28.3873548091,0.0,8.38069375907,23.3147919321,6.58061274018,0.0,6.58061274018
 08/02  18:00:00,67.2108616569,5.16722651651,28.280779315,0.0,10.6415932552,23.1212625696,7.70174925556,0.0,7.70174925556
 08/02  19:00:00,63.6801038099,4.90960228303,25.9769236797,0.0,12.3080778603,20.4854999863,7.3567841739,0.0,7.3567841739
 08/02  20:00:00,64.3221231129,4.50356187515,23.0009376171,0.0,12.456681583,19.8967753704,6.75309528101,0.0,6.75309528101
 08/02  21:00:00,57.3568800401,4.16401641913,20.945907689,0.0,9.18739968257,17.702556249,5.54571749522,0.0,5.54571749522
 08/02  22:00:00,47.7872272568,3.76170696539,18.7138769211,0.0,5.91811778209,14.0365255879,4.85578733191,0.0,4.85578733191
 08/02  23:00:00,39.3505507737,3.36673453607,16.5686819386,0.0,3.54045821811,10.5176760807,2.78599684199,0.0,2.78599684199
 08/02  24:00:00,32.977394834,2.94433443748,14.3211816532,0.0,2.55330491699,7.80157382632,0.974930163308,0.0,0.974930163308
 08/03  01:00:00,30.4902086405,2.64622542901,12.720829084,0.0,2.55330491699,7.21284921042,0.630095645064,0.0,0.630095645064
 08/03  02:00:00,28.8819838228,2.42925700632,11.623934997,0.0,2.55330491699,6.91848690247,0.371276500913,0.0,0.371276500913
 08/03  03:00:00,27.4854744094,2.22735901928,10.5765047246,0.0,2.55330491699,6.7713057485,0.37127744726,0.0,0.37127744726
 08/03  04:00:00,28.8951175096,2.12078179911,10.0162315973,0.0,3.82705111198,7.57405300124,0.630118452012,0.0,0.630118452012
 08/03  05:00:00,33.4310021061,2.1331468786,10.0011386524,0.0,6.02426329834,9.91545327661,2.61478462977,0.0,2.61478462977
 08/03  06:00:00,39.0956350808,2.34554117103,11.0279595881,0.0,6.51253267309,14.7454349813,8.39691492972,0.0,8.39691492972
 08/03  07:00:00,39.2420560119,2.61238183138,12.4525738902,0.0,6.01364874671,18.163451543,8.91481389169,0.0,8.91481389169
 08/03  08:00:00,42.2350808551,3.22096308444,15.7827680292,0.0,4.35151303671,18.8798367041,8.56962293003,0.0,8.56962293003
 08/03  09:00:00,42.8232308307,3.67418450179,18.7413284279,0.0,3.78894180059,16.6187760998,7.53404508033,0.0,7.53404508033
 08/03  10:00:00,42.7919315679,4.01841888844,21.2824214815,0.0,3.78894180059,13.7021493968,6.84365983482,0.0,6.84365983482
 08/03  11:00:00,45.0557554404,4.25078422172,23.1666988669,0.0,3.78894180059,13.8493305508,5.549187499,0.0,5.549187499
 08/03  12:00:00,46.2502305354,4.4313038321,24.4910955696,0.0,3.69398621738,13.6338449159,4.85880225323,0.0,4.85880225323
 08/03  13:00:00,47.7692018208,4.64934154985,26.0703125352,0.0,3.78894180059,13.2606059349,4.3410133189,0.0,4.3410133189
 08/03  14:00:00,48.4750104383,4.78962217582,26.7830216807,0.0,3.78894180059,13.1134247809,3.82322438458,0.0,3.82322438458
 08/03  15:00:00,51.0838979332,5.00177851153,27.8147433866,0.0,4.71240779196,13.5549682428,4.3410133189,0.0,4.3410133189
 08/03  16:00:00,60.4167980023,5.31187909611,29.3871894838,0.0,7.18559832057,18.5321311015,5.03139856467,0.0,5.03139856467
 08/03  17:00:00,65.9704857257,5.26929310021,29.0057069339,0.0,8.38069375907,23.3147919321,6.58476536766,0.0,6.58476536766
 08/03  18:00:00,67.5223420483,5.26621383861,28.4932723843,0.0,10.6415932552,23.1212625696,7.70664139204,0.0,7.70664139204
 08/03  19:00:00,64.2194441209,5.01422702357,26.4116392502,0.0,12.3080778603,20.4854999863,7.36144876915,0.0,7.36144876915
 08/03  20:00:00,64.8461838999,4.60706837782,23.4214919015,0.0,12.456681583,19.8967753704,6.7573616791,0.0,6.7573616791
 08/03  21:00:00,57.2369206342,4.18287733391,20.8070873683,0.0,9.18739968257,17.702556249,5.549187499,0.0,5.549187499
 08/03  22:00:00,47.2859866146,3.71302417777,18.2613190665,0.0,5.91811778209,14.0365255879,4.85880225323,0.0,4.85880225323
 08/03  23:00:00,38.3117853434,3.22434504358,15.6723060008,0.0,3.54045821811,10.5176760807,2.78764651592,0.0,2.78764651592
 08/03  24:00:00,31.7500189618,2.76343163473,13.2747085837,0.0,2.55330491699,7.80157382632,0.975385245771,0.0,0.975385245771
 08/04  01:00:00,29.6215276985,2.50742327795,11.9909502931,0.0,2.55330491699,7.21284921042,0.630345078371,0.0,0.630345078371
 08/04  02:00:00,28.5454059489,2.37121421204,11.3453999174,0.0,2.55330491699,6.91848690247,0.371339296626,0.0,0.371339296626
 08/04  03:00:00,27.3772418438,2.20801330843,10.4876178699,0.0,2.55330491699,6.7713057485,0.371340402767,0.0,0.371340402767
 08/04  04:00:00,28.7396038639,2.09341514435,9.88808460629,0.0,3.82705111198,7.57405300124,0.630371736451,0.0,0.630371736451
 08/04  05:00:00,33.2524836444,2.10159891672,9.8541681525,0.0,6.02426329834,9.91545327661,2.61653393942,0.0,2.61653393942
 08/04  06:00:00,38.4796055993,2.25177982296,10.5056914547,0.0,6.51253267309,14.7454349813,8.40314179907,0.0,8.40314179907
 08/04  07:00:00,39.3632143942,2.62964684137,12.5564672625,0.0,6.01364874671,18.163451543,8.92145781725,0.0,8.92145781725
 08/04  08:00:00,43.6217077354,3.39517360949,16.9951843844,0.0,4.35151303671,18.8798367041,8.57600136196,0.0,8.57600136196
 08/04  09:00:00,44.5770480792,3.89482032878,20.2745098494,0.0,3.78894180059,16.6187760998,7.53962621097,0.0,7.53962621097
 08/04  10:00:00,44.6865092063,4.26188203728,22.9335359711,0.0,3.78894180059,13.7021493968,6.84870942924,0.0,6.84870942924
 08/04  11:00:00,47.2205904067,4.54391635505,25.0384016999,0.0,3.78894180059,13.8493305508,5.55324046295,0.0,5.55324046295
 08/04  12:00:00,48.5571965642,4.75382651622,26.4755389143,0.0,3.69398621738,13.6338449159,4.86232368092,0.0,4.86232368092
 08/04  13:00:00,49.6451316217,4.90645264215,27.6891312437,0.0,3.78894180059,13.2606059349,4.3441360944,0.0,4.3441360944
 08/04  14:00:00,50.9907353696,5.08176142791,29.0066073599,0.0,3.78894180059,13.1134247809,3.82594850788,0.0,3.82594850788
 08/04  15:00:00,53.5591988801,5.27236819602,30.019454649,0.0,4.71240779196,13.5549682428,4.3441360944,0.0,4.3441360944
 08/04  16:00:00,61.8646781433,5.46010596512,30.6868427557,0.0,7.18559832057,18.5321311015,5.03505287643,0.0,5.03505287643
 08/04  17:00:00,67.3831232112,5.39453375873,30.2931037608,0.0,8.38069375907,23.3147919321,6.58961563599,0.0,6.58961563599
 08/04  18:00:00,69.0338003199,5.41448758386,29.8564569107,0.0,10.6415932552,23.1212625696,7.71235540678,0.0,7.71235540678
 08/04  19:00:00,66.1704561053,5.22907811439,28.1478001437,0.0,12.3080778603,20.4854999863,7.36689701577,0.0,7.36689701577
 08/04  20:00:00,66.6805784457,4.83341309202,25.029541733,0.0,12.456681583,19.8967753704,6.7623448315,0.0,6.7623448315
 08/04  21:00:00,59.0667268016,4.44085856336,22.3789123062,0.0,9.18739968257,17.702556249,5.55324046295,0.0,5.55324046295
 08/04  22:00:00,49.0302177324,3.96593680841,19.7526375536,0.0,5.91811778209,14.0365255879,4.86232368092,0.0,4.86232368092
 08/04  23:00:00,40.3841329001,3.53912747611,17.429871125,0.0,3.54045821811,10.5176760807,2.78957333484,0.0,2.78957333484
 08/04  24:00:00,34.3148922137,3.15067070634,15.452342764,0.0,2.55330491699,7.80157382632,0.975916782026,0.0,0.975916782026
 08/05  01:00:00,31.4111076183,2.79059550181,13.4973579891,0.0,2.55330491699,7.21284921042,0.630632674255,0.0,0.630632674255
 08/05  02:00:00,29.4073812092,2.51936581495,12.0592235748,0.0,2.55330491699,6.91848690247,0.371411633135,0.0,0.371411633135
 08/05  03:00:00,27.8955523697,2.29798443094,10.9159572733,0.0,2.55330491699,6.7713057485,0.371412899107,0.0,0.371412899107
 08/05  04:00:00,28.7758610822,2.11295062095,9.90480634801,0.0,3.82705111198,7.57405300124,0.630663184397,0.0,0.630663184397
 08/05  05:00:00,33.2933989689,2.11842527871,9.878257115,0.0,6.02426329834,9.91545327661,2.61854083737,0.0,2.61854083737
 08/05  06:00:00,38.7454718614,2.2987070369,10.7246305028,0.0,6.51253267309,14.7454349813,8.41026522789,0.0,8.41026522789
 08/05  07:00:00,39.2058076559,2.65072968738,12.5715070406,0.0,6.01364874671,17.9699221805,8.92905545026,0.0,8.92905545026
 08/05  08:00:00,40.8451769944,3.16892126373,15.8913195579,0.0,3.66783283761,18.1171033345,8.58329535053,0.0,8.58329535053
 08/05  09:00:00,41.3570875755,3.61663201147,18.7791512317,0.0,3.10526160149,15.8560427302,7.54600845363,0.0,7.54600845363
 08/05  10:00:00,41.214955335,3.95123618328,21.2190415225,0.0,3.10526160149,12.9394160272,6.8544838393,0.0,6.8544838393
 08/05  11:00:00,43.6299037652,4.21337099219,23.2246739899,0.0,3.10526160149,13.0865971812,5.55787518681,0.0,5.55787518681
 08/05  12:00:00,45.6673363006,4.45137777817,25.1712808934,0.0,3.10526160149,12.9394160272,4.86635057215,0.0,4.86635057215
 08/05  13:00:00,46.6643878457,4.61218731711,26.4490663615,0.0,3.10526160149,12.4978725653,4.34770711115,0.0,4.34770711115
 08/05  14:00:00,47.4037386221,4.74740438204,27.200381227,0.0,3.10526160149,12.3506914113,3.82906365015,0.0,3.82906365015
 08/05  15:00:00,50.1718348336,4.95826618954,28.3926061776,0.0,4.02872759285,12.7922348732,4.34770711115,0.0,4.34770711115
 08/05  16:00:00,58.5199892778,5.13068723479,29.1179861892,0.0,6.50191812146,17.7693977319,5.03923172582,0.0,5.03923172582
 08/05  17:00:00,66.5678204571,5.30604694074,29.7598171871,0.0,8.38069375907,23.1212625696,6.59516210881,0.0,6.59516210881
 08/05  18:00:00,68.7857277708,5.40965851641,29.613213429,0.0,10.6415932552,23.1212625696,7.71888960764,0.0,7.71888960764
 08/05  19:00:00,65.2993925749,5.17824879351,27.3275659343,0.0,12.3080778603,20.4854999863,7.37312730031,0.0,7.37312730031
 08/05  20:00:00,66.2627131673,4.80844745308,24.6366420936,0.0,12.456681583,19.8967753704,6.76804326248,0.0,6.76804326248
 08/05  21:00:00,59.3591498359,4.48660297715,22.6255909268,0.0,9.18739968257,17.702556249,5.55787518682,0.0,5.55787518682
 08/05  22:00:00,49.4808344972,4.03912976991,20.130061357,0.0,5.91811778209,14.0365255879,4.86635057215,0.0,4.86635057215
 08/05  23:00:00,41.0607531924,3.63304610006,18.0125727933,0.0,3.54045821811,10.5176760807,2.79177672816,0.0,2.79177672816
 08/05  24:00:00,34.8500222197,3.22870316771,15.9094403086,0.0,2.55330491699,7.80157382632,0.976524614664,0.0,0.976524614664
 08/06  01:00:00,31.9791978229,2.87316325388,13.9828804416,0.0,2.55330491699,7.21284921042,0.630958345007,0.0,0.630958345007
 08/06  02:00:00,30.14185513,2.6225956637,12.6904676468,0.0,2.55330491699,6.91848690247,0.371493488524,0.0,0.371493488524
 08/06  03:00:00,29.2650099971,2.4968067486,12.086592583,0.0,2.55330491699,6.7713057485,0.371494914365,0.0,0.371494914365
 08/06  04:00:00,30.6915890993,2.39759104,11.535893946,0.0,3.82705111198,7.57405300124,0.630992708175,0.0,0.630992708175
 08/06  05:00:00,34.4569295555,2.30213404997,10.8580789304,0.0,6.02426329834,9.91545327661,2.62080472882,0.0,2.62080472882
 08/06  06:00:00,39.1819150168,2.37590952807,11.083871167,0.0,6.51253267309,14.7454349813,8.41828311169,0.0,8.41828311169
 08/06  07:00:00,39.3555937224,2.67682256315,12.6952002313,0.0,6.01364874671,17.9699221805,8.93760454103,0.0,8.93760454103
 08/06  08:00:00,39.869246795,3.04531457817,15.0389960441,0.0,3.66783283761,18.1171033345,8.5915027357,0.0,8.5915027357
 08/06  09:00:00,41.1526317593,3.58945980823,18.6018676187,0.0,3.10526160149,15.8560427302,7.55318991827,0.0,7.55318991827
 08/06  10:00:00,41.3871765019,3.94227867744,21.4002201953,0.0,3.10526160149,12.9394160272,6.86098135496,0.0,6.86098135496
 08/06  11:00:00,43.5185480532,4.14135011806,23.1853391521,0.0,3.10526160149,13.0865971812,5.56309029807,0.0,5.56309029807
 08/06  12:00:00,45.4740181408,4.39471141499,25.0346290967,0.0,3.10526160149,12.9394160272,4.87088173439,0.0,4.87088173439
 08/06  13:00:00,47.0079650657,4.64088535817,26.7639455405,0.0,3.10526160149,12.4978725653,4.35172531163,0.0,4.35172531163
 08/06  14:00:00,47.4453672511,4.74160283375,27.2478114043,0.0,3.10526160149,12.3506914113,3.83256888887,0.0,3.83256888887
 08/06  15:00:00,49.7392981219,4.8821262836,28.0362093719,0.0,4.02872759285,12.7922348732,4.35172531163,0.0,4.35172531163
 08/06  16:00:00,58.3599408377,5.10013250462,28.9884924793,0.0,6.50191812146,17.7693977319,5.04393387531,0.0,5.04393387531
 08/06  17:00:00,66.2339891044,5.29790635415,29.434126421,0.0,8.38069375907,23.1212625696,6.60140314359,0.0,6.60140314359
 08/06  18:00:00,67.9465417751,5.31842641034,28.8652595394,0.0,10.6415932552,23.1212625696,7.72624205957,0.0,7.72624205957
 08/06  19:00:00,64.473690919,5.08537360062,26.5947394712,0.0,12.3080778603,20.4854999863,7.38013777773,0.0,7.38013777773
 08/06  20:00:00,65.451644003,4.72502237115,23.9089980112,0.0,12.456681583,19.8967753704,6.77445528451,0.0,6.77445528451
 08/06  21:00:00,57.7592093572,4.29230044395,21.2199529812,0.0,9.18739968257,17.702556249,5.56309029807,0.0,5.56309029807
 08/06  22:00:00,48.1883465642,3.87805565533,18.9986475385,0.0,5.91811778209,14.0365255879,4.87088173439,0.0,4.87088173439
 08/06  23:00:00,39.8131188713,3.47745749878,16.9205270735,0.0,3.54045821811,10.5176760807,2.79425604334,0.0,2.79425604334
 08/06  24:00:00,33.0659862283,2.98791664777,14.3661908372,0.0,2.55330491699,7.80157382632,0.977208563681,0.0,0.977208563681
 08/07  01:00:00,29.7645674578,2.56308896928,12.0783243611,0.0,2.55330491699,7.21284921042,0.631321991678,0.0,0.631321991678
 08/07  02:00:00,26.8567536166,2.1505556204,9.87740617674,0.0,2.55330491699,6.91848690247,0.371584838064,0.0,0.371584838064
 08/07  03:00:00,25.1266853454,1.88416646935,8.56090821053,0.0,2.55330491699,6.7713057485,0.371586423813,0.0,0.371586423813
 08/07  04:00:00,26.2731472104,1.72544207809,7.78960101905,0.0,3.82705111198,7.57405300124,0.631360208858,0.0,0.631360208858
 08/07  05:00:00,30.6820348528,1.70830886374,7.67700941391,0.0,6.02426329834,9.91545327661,2.62332494291,0.0,2.62332494291
 08/07  06:00:00,35.6735149014,1.82135855604,8.13002202361,0.0,6.51253267309,14.7454349813,8.42719308101,0.0,8.42719308101
 08/07  07:00:00,35.6778774968,2.08743128012,9.4133459263,0.0,6.01364874671,18.163451543,8.94710255808,0.0,8.94710255808
 08/07  08:00:00,39.605150839,2.85153128766,13.5222698099,0.0,4.35151303671,18.8798367041,8.60062108694,0.0,8.60062108694
 08/07  09:00:00,41.6405017429,3.52046932284,17.712314519,0.0,3.78894180059,16.6187760998,7.56116847816,0.0,7.56116847816
 08/07  10:00:00,42.6220603408,3.99244677934,21.1385223636,0.0,3.78894180059,13.7021493968,6.86820005204,0.0,6.86820005204
 08/07  11:00:00,45.8752952767,4.33135179134,23.9056711336,0.0,3.78894180059,13.8493305508,5.56888425231,0.0,5.56888425231
 08/07  12:00:00,47.8334659242,4.57926771319,25.9263670773,0.0,3.69398621738,13.6338449159,4.87591582577,0.0,4.87591582577
 08/07  13:00:00,49.7171945208,4.85414746239,27.8134993227,0.0,3.78894180059,13.2606059349,4.35618950587,0.0,4.35618950587
 08/07  14:00:00,51.4282588269,5.1256826665,29.4002095786,0.0,3.78894180059,13.1134247809,3.83646318598,0.0,3.83646318598
 08/07  15:00:00,53.9099032832,5.30170361198,30.3408236361,0.0,4.71240779196,13.5549682428,4.35618950587,0.0,4.35618950587
 08/07  16:00:00,62.5038559481,5.50672591449,31.2794006111,0.0,7.18559832057,18.5321311015,5.04915793241,0.0,5.04915793241
 08/07  17:00:00,67.8025674692,5.44103830584,30.6660434717,0.0,8.38069375907,23.3147919321,6.6083368921,0.0,6.6083368921
 08/07  18:00:00,68.8539993741,5.42601874194,29.6651248068,0.0,10.6415932552,23.1212625696,7.73441058522,0.0,7.73441058522
 08/07  19:00:00,65.3673444973,5.1953297417,27.3784369085,0.0,12.3080778603,20.4854999863,7.38792637195,0.0,7.38792637195
 08/07  20:00:00,65.6162229863,4.76169382749,24.0369055382,0.0,12.456681583,19.8967753704,6.78157899874,0.0,6.78157899874
 08/07  21:00:00,56.7132583191,4.18413658616,20.282165801,0.0,9.18739968257,17.702556249,5.56888425231,0.0,5.56888425231
 08/07  22:00:00,45.7249756266,3.55718563173,16.8561466245,0.0,5.91811778209,14.0365255879,4.87591582577,0.0,4.87591582577
 08/07  23:00:00,36.380319073,2.98791737581,13.9772673982,0.0,3.54045821811,10.5176760807,2.79701054618,0.0,2.79701054618
 08/07  24:00:00,30.5345793509,2.60524048164,12.2174601259,0.0,2.55330491699,7.80157382632,0.977968426532,0.0,0.977968426532
 08/08  01:00:00,28.9920150438,2.42515638642,11.4437045299,0.0,2.55330491699,7.21284921042,0.631723504114,0.0,0.631723504114
 08/08  02:00:00,27.2812832555,2.1911216237,10.2613698123,0.0,2.55330491699,6.91848690247,0.371685654223,0.0,0.371685654223
 08/08  03:00:00,25.7470579339,1.96626277493,9.09918449353,0.0,2.55330491699,6.7713057485,0.371687399918,0.0,0.371687399918
 08/08  04:00:00,27.6327362285,1.92852291468,8.94610920053,0.0,3.82705111198,7.57405300124,0.631765576295,0.0,0.631765576295
 08/08  05:00:00,33.8139878996,2.18113687687,10.3361344476,0.0,6.02426329834,9.91545327661,2.62610073288,0.0,2.62610073288
 08/08  06:00:00,41.2953253872,2.53382989214,12.14652784,0.0,6.51253267309,14.7454349813,8.43699250208,0.0,8.43699250208
 08/08  07:00:00,40.1445257956,2.7406853303,13.226740175,0.0,6.01364874671,18.163451543,8.95754668892,0.0,8.95754668892
 08/08  08:00:00,40.9637630657,3.04120631936,14.6912070049,0.0,4.35151303671,18.8798367041,8.61064770393,0.0,8.61064770393
 08/08  09:00:00,39.85340811,3.29428039321,16.1514098158,0.0,3.78894180059,16.6187760998,7.56994177054,0.0,7.56994177054
 08/08  10:00:00,39.3544830138,3.64225383192,18.2211379839,0.0,3.78894180059,13.7021493968,6.8761377928,0.0,6.8761377928
 08/08  11:00:00,40.8666778182,3.82818514842,19.400220318,0.0,3.78894180059,13.8493305508,5.5752553337,0.0,5.5752553337
 08/08  12:00:00,43.8883127401,4.27143781581,22.2890437906,0.0,3.69398621738,13.6338449159,4.88145135551,0.0,4.88145135551
 08/08  13:00:00,45.9080019847,4.5419358628,24.3165183861,0.0,3.78894180059,13.2606059349,4.36109837187,0.0,4.36109837187
 08/08  14:00:00,47.3340216935,4.71372282987,25.7179322818,0.0,3.78894180059,13.1134247809,3.84074538822,0.0,3.84074538822
 08/08  15:00:00,50.5631809956,4.96278829208,27.3330166684,0.0,4.71240779196,13.5549682428,4.36109837187,0.0,4.36109837187
 08/08  16:00:00,60.0951892085,5.2583406413,29.1191191448,0.0,7.18559832057,18.5321311015,5.05490235006,0.0,5.05490235006
 08/08  17:00:00,65.7467651725,5.16659948522,28.8846799956,0.0,8.38069375907,23.3147919321,6.61596130099,0.0,6.61596130099
 08/08  18:00:00,67.4544706413,5.16516485353,28.5264499624,0.0,10.6415932552,23.1212625696,7.74339276554,0.0,7.74339276554
 08/08  19:00:00,63.4710498059,4.84004700597,25.8374249528,0.0,12.3080778603,20.4854999863,7.39649077645,0.0,7.39649077645
 08/08  20:00:00,61.9787409666,4.18409442185,20.9770229242,0.0,12.456681583,19.8967753704,6.78941229553,0.0,6.78941229553
 08/08  21:00:00,52.9410370654,3.57381334575,17.1202677877,0.0,9.18739968257,17.702556249,5.5752553337,0.0,5.5752553337
 08/08  22:00:00,42.2875976181,2.99173888305,13.9842153647,0.0,5.91811778209,14.0365255879,4.88145135551,0.0,4.88145135551
 08/08  23:00:00,33.6403531865,2.52861361343,11.696605274,0.0,3.54045821811,10.5176760807,2.80003942094,0.0,2.80003942094
 08/08  24:00:00,27.9460966479,2.18323579843,10.0509821061,0.0,2.55330491699,7.80157382632,0.97880397819,0.0,0.97880397819
 08/09  01:00:00,25.8088292348,1.92473632553,8.76093878182,0.0,2.55330491699,7.21284921042,0.632162760995,0.0,0.632162760995
 08/09  02:00:00,24.1172170226,1.68932708265,7.59909812045,0.0,2.55330491699,6.91848690247,0.371795906675,0.0,0.371795906675
 08/09  03:00:00,22.7598765727,1.48376739633,6.59449851086,0.0,2.55330491699,6.7713057485,0.371797812355,0.0,0.371797812355
 08/09  04:00:00,24.4944502137,1.41802182449,6.31832427596,0.0,3.82705111198,7.57405300124,0.632208689152,0.0,0.632208689152
 08/09  05:00:00,29.5220590103,1.49968589077,6.72565654436,0.0,6.02426329834,9.91545327661,2.62913127632,0.0,2.62913127632
 08/09  06:00:00,35.8475235175,1.68115664696,7.55139921553,0.0,6.51253267309,14.7454349813,8.44767847765,0.0,8.44767847765
 08/09  07:00:00,34.970992315,1.95183293572,8.84205908888,0.0,6.01364874671,18.163451543,8.96893384086,0.0,8.96893384086
 08/09  08:00:00,38.7604238768,2.71241458265,12.8166595527,0.0,4.35151303671,18.8798367041,8.6215796174,0.0,8.6215796174
 08/09  09:00:00,40.9344869319,3.40581674632,17.1209522846,0.0,3.78894180059,16.6187760998,7.57950719726,0.0,7.57950719726
 08/09  10:00:00,42.610499303,3.99711939353,21.1222887116,0.0,3.78894180059,13.7021493968,6.88479222654,0.0,6.88479222654
 08/09  11:00:00,45.383437397,4.28882299926,23.4563420459,0.0,3.78894180059,13.8493305508,5.58220165552,0.0,5.58220165552
 08/09  12:00:00,46.941495882,4.49871897102,25.1149457773,0.0,3.69398621738,13.6338449159,4.8874866843,0.0,4.8874866843
 08/09  13:00:00,48.1975878482,4.64566033018,26.5023797822,0.0,3.78894180059,13.2606059349,4.36645045589,0.0,4.36645045589
 08/09  14:00:00,49.104795874,4.75234581859,27.4500834737,0.0,3.78894180059,13.1134247809,3.84541422748,0.0,3.84541422748
 08/09  15:00:00,52.1589185769,5.01213035293,28.8794121889,0.0,4.71240779196,13.5549682428,4.36645045589,0.0,4.36645045589
 08/09  16:00:00,61.2138247182,5.30484567567,30.1912496201,0.0,7.18559832057,18.5321311015,5.06116542711,0.0,5.06116542711
 08/09  17:00:00,66.3746940092,5.21418994183,29.4650183757,0.0,8.38069375907,23.3147919321,6.62427411234,0.0,6.62427411234
 08/09  18:00:00,68.0884939714,5.2807638133,29.0448743327,0.0,10.6415932552,23.1212625696,7.75318594057,0.0,7.75318594057
 08/09  19:00:00,65.2288586125,5.15874555684,27.2765352085,0.0,12.3080778603,20.4854999863,7.40582845496,0.0,7.40582845496
 08/09  20:00:00,65.7777761194,4.76089242639,24.1992600724,0.0,12.456681583,19.8967753704,6.79795285514,0.0,6.79795285514
 08/09  21:00:00,57.4343239842,4.23913507596,20.9482329762,0.0,9.18739968257,17.702556249,5.58220165552,0.0,5.58220165552
 08/09  22:00:00,46.9036344588,3.68663582537,17.905355263,0.0,5.91811778209,14.0365255879,4.8874866843,0.0,4.8874866843
 08/09  23:00:00,37.742644854,3.15902519741,15.1684853576,0.0,3.54045821811,10.5176760807,2.80334177066,0.0,2.80334177066
 08/09  24:00:00,30.5860144823,2.60605646253,12.2680792764,0.0,2.55330491699,7.80157382632,0.979714971215,0.0,0.979714971215
 08/10  01:00:00,27.5357665236,2.20762146361,10.2049909326,0.0,2.55330491699,7.21284921042,0.632639629873,0.0,0.632639629873
 08/10  02:00:00,25.9697882158,1.98854477,9.15245162634,0.0,2.55330491699,6.91848690247,0.371915562312,0.0,0.371915562312
 08/10  03:00:00,25.1137476602,1.86083821804,8.57129877666,0.0,2.55330491699,6.7713057485,0.371917628013,0.0,0.371917628013
 08/10  04:00:00,26.3878233416,1.72806922821,7.9016500001,0.0,3.82705111198,7.57405300124,0.632689414946,0.0,0.632689414946
 08/10  05:00:00,30.5124706808,1.67009497635,7.54565912937,0.0,6.02426329834,9.91545327661,2.63241567541,0.0,2.63241567541
 08/10  06:00:00,36.7980866209,1.84113173534,8.34198723049,0.0,6.51253267309,14.7454349813,8.45924784778,0.0,8.45924784778
 08/10  07:00:00,36.4374404299,2.18022869933,10.0801114402,0.0,6.01364874671,18.163451543,8.98126064193,0.0,8.98126064193
 08/10  08:00:00,40.3565705333,2.952677389,14.1725434029,0.0,4.35151303671,18.8798367041,8.63341358997,0.0,8.63341358997
 08/10  09:00:00,42.8340308371,3.66413282781,18.7621801083,0.0,3.78894180059,16.6187760998,7.58986192564,0.0,7.58986192564
 08/10  10:00:00,43.6246791153,4.1224843565,22.0111035609,0.0,3.78894180059,13.7021493968,6.89416079033,0.0,6.89416079033
 08/10  11:00:00,46.1797191775,4.38573464672,24.155712179,0.0,3.78894180059,13.8493305508,5.58972116067,0.0,5.58972116067
 08/10  12:00:00,48.1179562901,4.62755289278,26.1625722636,0.0,3.69398621738,13.6338449159,4.89402002484,0.0,4.89402002484
 08/10  13:00:00,49.3342893594,4.83143598578,27.4533056379,0.0,3.78894180059,13.2606059349,4.37224417298,0.0,4.37224417298
 08/10  14:00:00,50.9760628397,5.08636888534,28.9873273726,0.0,3.78894180059,13.1134247809,3.85046832111,0.0,3.85046832111
 08/10  15:00:00,53.6644904845,5.27489343287,30.1222210166,0.0,4.71240779196,13.5549682428,4.37224417298,0.0,4.37224417298
 08/10  16:00:00,61.4899332618,5.37867068845,30.3935331509,0.0,7.18559832057,18.5321311015,5.0679453088,0.0,5.0679453088
 08/10  17:00:00,66.7252250139,5.29485644128,29.734882881,0.0,8.38069375907,23.3147919321,6.63327286441,0.0,6.63327286441
 08/10  18:00:00,68.3112772667,5.32293869412,29.2254827472,0.0,10.6415932552,23.1212625696,7.76378721012,0.0,7.76378721012
 08/10  19:00:00,65.0646775718,5.13019571087,27.1409040138,0.0,12.3080778603,20.4854999863,7.41593664221,0.0,7.41593664221
 08/10  20:00:00,65.7762834321,4.75913413517,24.1995256763,0.0,12.456681583,19.8967753704,6.80719814836,0.0,6.80719814836
 08/10  21:00:00,58.0504991976,4.31782589082,21.4857173748,0.0,9.18739968257,17.702556249,5.58972116067,0.0,5.58972116067
 08/10  22:00:00,48.172720619,3.86055457012,19.0005226785,0.0,5.91811778209,14.0365255879,4.89402002484,0.0,4.89402002484
 08/10  23:00:00,38.7650779309,3.31702799051,16.0329156414,0.0,3.54045821811,10.5176760807,2.80691661737,0.0,2.80691661737
 08/10  24:00:00,31.8208893314,2.78623754745,13.3227730406,0.0,2.55330491699,7.80157382632,0.980701135826,0.0,0.980701135826
 08/11  01:00:00,29.4028601847,2.48524543642,11.7944606208,0.0,2.55330491699,7.21284921042,0.633153967216,0.0,0.633153967216
 08/11  02:00:00,27.3653423376,2.20595407536,10.3305964428,0.0,2.55330491699,6.91848690247,0.372044585249,0.0,0.372044585249
 08/11  03:00:00,26.4989690061,2.07546699092,9.74189134965,0.0,2.55330491699,6.7713057485,0.372046811003,0.0,0.372046811003
 08/11  04:00:00,28.6692843472,2.08099736134,9.83018287264,0.0,3.82705111198,7.57405300124,0.633207610088,0.0,0.633207610088
 08/11  05:00:00,33.4227938887,2.13082753179,9.99524978182,0.0,6.02426329834,9.91545327661,2.63595295717,0.0,2.63595295717
 08/11  06:00:00,39.1205963882,2.21880265103,10.2868260822,0.0,6.51253267309,14.7454349813,8.47169719082,0.0,8.47169719082
 08/11  07:00:00,38.3202177749,2.4879310669,11.6551864177,0.0,6.01364874671,18.163451543,8.99452344188,0.0,8.99452344188
 08/11  08:00:00,42.1515345239,3.21908746269,15.7010973197,0.0,4.35151303671,18.8798367041,8.64614611712,0.0,8.64614611712
 08/11  09:00:00,43.8165040509,3.80650548679,19.6022806631,0.0,3.78894180059,16.6187760998,7.6010028892,0.0,7.6010028892
 08/11  10:00:00,43.7740578553,4.14741783564,22.1355488217,0.0,3.78894180059,13.7021493968,6.90424070977,0.0,6.90424070977
 08/11  11:00:00,46.1856114643,4.39003856948,24.1573005431,0.0,3.78894180059,13.8493305508,5.59781162233,0.0,5.59781162233
 08/11  12:00:00,48.5610946786,4.71321303426,26.5200505107,0.0,3.69398621738,13.6338449159,4.90104944235,0.0,4.90104944235
 08/11  13:00:00,48.8756997908,4.83348068295,26.9926713721,0.0,3.78894180059,13.2606059349,4.37847780737,0.0,4.37847780737
 08/11  14:00:00,49.8703770959,4.99161037107,27.9764001431,0.0,3.78894180059,13.1134247809,3.85590617238,0.0,3.85590617238
 08/11  15:00:00,53.2833424548,5.25791139505,29.7580550247,0.0,4.71240779196,13.5549682428,4.37847780737,0.0,4.37847780737
 08/11  16:00:00,61.5607405314,5.42608700497,30.416924104,0.0,7.18559832057,18.5321311015,5.07523998734,0.0,5.07523998734
 08/11  17:00:00,67.2867640722,5.38784684692,30.2034315336,0.0,8.38069375907,23.3147919321,6.64295489229,0.0,6.64295489229
 08/11  18:00:00,68.6137004087,5.39196507842,29.4588795049,0.0,10.6415932552,23.1212625696,7.77519343476,0.0,7.77519343476
 08/11  19:00:00,65.3407479523,5.16458687129,27.3825832338,0.0,12.3080778603,20.4854999863,7.42681234477,0.0,7.42681234477
 08/11  20:00:00,67.0598562738,4.77772424441,24.5716750754,0.0,12.456681583,19.8967753704,6.81714543729,0.0,6.81714543729
 08/11  21:00:00,58.8563320507,4.40728118447,22.2020949343,0.0,9.18739968257,17.702556249,5.59781162233,0.0,5.59781162233
 08/11  22:00:00,48.812688523,3.93020221002,19.5708429426,0.0,5.91811778209,14.0365255879,4.90104944235,0.0,4.90104944235
 08/11  23:00:00,39.567260998,3.42376985738,16.7283568416,0.0,3.54045821811,10.5176760807,2.81076290242,0.0,2.81076290242
 08/11  24:00:00,32.4759220892,2.88788804698,13.8761552989,0.0,2.55330491699,7.80157382632,0.981762179977,0.0,0.981762179977
 08/12  01:00:00,30.2115732948,2.609043547,12.4793756204,0.0,2.55330491699,7.21284921042,0.633705618454,0.0,0.633705618454
 08/12  02:00:00,28.5503050593,2.3871209625,11.3343922773,0.0,2.55330491699,6.91848690247,0.37218293684,0.0,0.37218293684
 08/12  03:00:00,26.9071045854,2.15013869917,10.0753552208,0.0,2.55330491699,6.7713057485,0.372185322679,0.0,0.372185322679
 08/12  04:00:00,28.2950361375,2.03800315432,9.49892886996,0.0,3.82705111198,7.57405300124,0.633763119927,0.0,0.633763119927
 08/12  05:00:00,33.4835303569,2.13843232923,10.0483814526,0.0,6.02426329834,9.91545327661,2.63974207378,0.0,2.63974207378
 08/12  06:00:00,40.2568924576,2.38163251348,11.260292289,0.0,6.51253267309,14.7454349813,8.48502282435,0.0,8.48502282435
 08/12  07:00:00,39.1462697396,2.62889305006,12.5338057616,0.0,6.01364874671,17.9699221805,9.00871831328,0.0,9.00871831328
 08/12  08:00:00,38.51900747,2.83778101966,13.8962902775,0.0,3.66783283761,18.1171033345,8.65977342823,0.0,8.65977342823
 08/12  09:00:00,39.0992980748,3.31210067394,16.8258930686,0.0,3.10526160149,15.8560427302,7.61292678865,0.0,7.61292678865
 08/12  10:00:00,39.2988259961,3.73443580734,19.5197125596,0.0,3.10526160149,12.9394160272,6.91502899979,0.0,6.91502899979
 08/12  11:00:00,40.4680004846,3.89481227034,20.3813294312,0.0,3.10526160149,13.0865971812,5.60647064458,0.0,5.60647064458
 08/12  12:00:00,41.6654484917,4.10225244146,21.5185184212,0.0,3.10526160149,12.9394160272,4.90857285512,0.0,4.90857285512
 08/12  13:00:00,44.408292149,4.45151036815,24.3536476138,0.0,3.10526160149,12.4978725653,4.38514951303,0.0,4.38514951303
 08/12  14:00:00,46.5063484336,4.70174646886,26.3486489517,0.0,3.10526160149,12.3506914113,3.86172617094,0.0,3.86172617094
 08/12  15:00:00,49.3445523255,4.90453709089,27.6190527682,0.0,4.02872759285,12.7922348732,4.38514951303,0.0,4.38514951303
 08/12  16:00:00,58.2348473305,5.13160039941,28.8319310774,0.0,6.50191812146,17.7693977319,5.08304730249,0.0,5.08304730249
