Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/12  17:00:00,65.9750314189,5.29114154524,29.1819335445,0.0,8.38069375907,23.1212625696,6.65331732876,0.0,6.65331732876
 08/12  18:00:00,67.1044429269,5.22454660126,28.1170405002,0.0,10.6415932552,23.1212625696,7.78740123662,0.0,7.78740123662
 08/12  19:00:00,63.6392930483,4.93824990686,25.9074652943,0.0,12.3080778603,20.4854999863,7.43845234189,0.0,7.43845234189
 08/12  20:00:00,66.0287842972,4.62699016436,23.6913371788,0.0,12.456681583,19.8967753704,6.82779177612,0.0,6.82779177612
 08/12  21:00:00,58.5667289784,4.33410988437,21.985663162,0.0,9.18739968257,17.702556249,5.60647064458,0.0,5.60647064458
 08/12  22:00:00,49.5499007535,3.98957871885,20.2486786643,0.0,5.91811778209,14.0365255879,4.90857285512,0.0,4.90857285512
 08/12  23:00:00,41.4214169634,3.63951298927,18.3667696751,0.0,3.54045821811,10.5176760807,2.81487948677,0.0,2.81487948677
 08/12  24:00:00,34.9919067462,3.22134155498,16.0586864478,0.0,2.55330491699,7.80157382632,0.982897789453,0.0,0.982897789453
 08/13  01:00:00,32.609745004,2.95018415113,14.5364067254,0.0,2.55330491699,7.21284921042,0.634294418027,0.0,0.634294418027
 08/13  02:00:00,31.1595838986,2.76531688012,13.565475199,0.0,2.55330491699,6.91848690247,0.37233057569,0.0,0.37233057569
 08/13  03:00:00,30.2976106828,2.64380891278,12.9721911045,0.0,2.55330491699,6.7713057485,0.372333121638,0.0,0.372333121638
 08/13  04:00:00,31.2113748402,2.47542635497,11.977844372,0.0,3.82705111198,7.57405300124,0.634355778799,0.0,0.634355778799
 08/13  05:00:00,34.4885216742,2.30837136897,10.8834337301,0.0,6.02426329834,9.91545327661,2.64378190288,0.0,2.64378190288
 08/13  06:00:00,40.6472476159,2.44664461835,11.5856353425,0.0,6.51253267309,14.7454349813,8.49922080633,0.0,8.49922080633
 08/13  07:00:00,40.3669794139,2.79507022399,13.588338262,0.0,6.01364874671,17.9699221805,9.02384105263,0.0,9.02384105263
 08/13  08:00:00,41.8523015584,3.27096044664,16.796404939,0.0,3.66783283761,18.1171033345,8.67429148772,0.0,8.67429148772
 08/13  09:00:00,42.5907786814,3.73478678598,19.8946875631,0.0,3.10526160149,15.8560427302,7.62563009286,0.0,7.62563009286
 08/13  10:00:00,41.0279585785,3.98432058,20.9989603693,0.0,3.10526160149,12.9394160272,6.92652246552,0.0,6.92652246552
 08/13  11:00:00,44.2881561893,4.35631245007,23.7399849562,0.0,3.10526160149,13.0865971812,5.61569566313,0.0,5.61569566313
 08/13  12:00:00,46.9544132676,4.67227716049,26.2374584781,0.0,3.10526160149,12.9394160272,4.91658803518,0.0,4.91658803518
 08/13  13:00:00,47.8386442848,4.82012080792,27.4153893098,0.0,3.10526160149,12.4978725653,4.39225731421,0.0,4.39225731421
 08/13  14:00:00,48.3149551226,4.90874012027,27.9502619892,0.0,3.10526160149,12.3506914113,3.86792659325,0.0,3.86792659325
 08/13  15:00:00,50.5490091447,5.06309616361,28.6649505147,0.0,4.02872759285,12.7922348732,4.39225731421,0.0,4.39225731421
 08/13  16:00:00,58.5345378911,5.17758308443,29.085638953,0.0,6.50191812146,17.7693977319,5.09136494217,0.0,5.09136494217
 08/13  17:00:00,66.9779489891,5.38045649091,30.095536169,0.0,8.38069375907,23.1212625696,6.66435710506,0.0,6.66435710506
 08/13  18:00:00,68.9196060898,5.39310235169,29.7636479127,0.0,10.6415932552,23.1212625696,7.80040700048,0.0,7.80040700048
 08/13  19:00:00,64.8034244035,5.07777724848,26.9320693079,0.0,12.3080778603,20.4854999863,7.4508531865,0.0,7.4508531865
 08/13  20:00:00,67.0740392133,4.76550468003,24.5980775793,0.0,12.456681583,19.8967753704,6.83913401204,0.0,6.83913401204
 08/13  21:00:00,59.7237018885,4.50234196939,22.9744039871,0.0,9.18739968257,17.702556249,5.61569566313,0.0,5.61569566313
 08/13  22:00:00,50.5021122834,4.1451967845,21.0452721285,0.0,5.91811778209,14.0365255879,4.91658803518,0.0,4.91658803518
 08/13  23:00:00,42.3043012574,3.78467816602,19.1044887923,0.0,3.54045821811,10.5176760807,2.81926515132,0.0,2.81926515132
 08/13  24:00:00,36.4140199813,3.43601516416,17.2661260738,0.0,2.55330491699,7.80157382632,0.984107627951,0.0,0.984107627951
 08/14  01:00:00,34.1165098909,3.17236829935,15.8209874642,0.0,2.55330491699,7.21284921042,0.634920189442,0.0,0.634920189442
 08/14  02:00:00,32.6544409899,2.99039565195,14.8352535185,0.0,2.55330491699,6.91848690247,0.372487457666,0.0,0.372487457666
 08/14  03:00:00,31.4427063065,2.82620648789,13.9348891531,0.0,2.55330491699,6.7713057485,0.372490163743,0.0,0.372490163743
 08/14  04:00:00,32.9615488924,2.7423430168,13.4611017624,0.0,3.82705111198,7.57405300124,0.634985410077,0.0,0.634985410077
 08/14  05:00:00,37.5187893975,2.76254088015,13.4595319422,0.0,6.02426329834,9.91545327661,2.6480712479,0.0,2.6480712479
 08/14  06:00:00,43.1896178398,2.85038538273,13.724264802,0.0,6.51253267309,14.7454349813,8.51428693621,0.0,8.51428693621
 08/14  07:00:00,42.3524799787,3.10030368484,15.0750760035,0.0,6.01364874671,18.163451543,9.03988718168,0.0,9.03988718168
 08/14  08:00:00,45.2786918952,3.66204217759,18.3852999761,0.0,4.35151303671,18.8798367041,8.68969599619,0.0,8.68969599619
 08/14  09:00:00,44.2122016416,3.93679354396,19.8676901966,0.0,3.78894180059,16.6187760998,7.63910903985,0.0,7.63910903985
 08/14  10:00:00,41.9299139602,4.06517462734,20.373648135,0.0,3.78894180059,13.7021493968,6.9387177033,0.0,6.9387177033
 08/14  11:00:00,43.5805913314,4.28318295908,21.6591360206,0.0,3.78894180059,13.8493305508,5.62548394608,0.0,5.62548394608
 08/14  12:00:00,44.9699904119,4.49383773413,23.1483215441,0.0,3.69398621738,13.6338449159,4.92509260889,0.0,4.92509260889
 08/14  13:00:00,48.2286901144,4.88882935581,26.2903130228,0.0,3.78894180059,13.2606059349,4.399799106,0.0,4.399799106
 08/14  14:00:00,49.9225702747,5.11715761919,27.9030460737,0.0,3.78894180059,13.1134247809,3.87450560311,0.0,3.87450560311
 08/14  15:00:00,50.7434755883,5.10086090521,27.375238648,0.0,4.71240779196,13.5549682428,4.399799106,0.0,4.399799106
 08/14  16:00:00,58.825242379,5.2339968161,27.8735161405,0.0,7.18559832057,18.5321311015,5.10019044319,0.0,5.10019044319
 08/14  17:00:00,65.0569425648,5.22201061723,28.139446256,0.0,8.38069375907,23.3147919321,6.67607095187,0.0,6.67607095187
 08/14  18:00:00,67.1182885551,5.24422973833,28.1112029913,0.0,10.6415932552,23.1212625696,7.81420687481,0.0,7.81420687481
 08/14  19:00:00,63.8733312312,4.99422335664,26.0855300274,0.0,12.3080778603,20.4854999863,7.46401120621,0.0,7.46401120621
 08/14  20:00:00,65.8898094899,4.6419762593,23.5373762766,0.0,12.456681583,19.8967753704,6.85116878617,0.0,6.85116878617
 08/14  21:00:00,57.5677081054,4.25486093163,21.0658912418,0.0,9.18739968257,17.702556249,5.62548394608,0.0,5.62548394608
 08/14  22:00:00,48.0375215346,3.84947783957,18.8764003247,0.0,5.91811778209,14.0365255879,4.92509260889,0.0,4.92509260889
 08/14  23:00:00,39.621464512,3.44305604,16.763274173,0.0,3.54045821811,10.5176760807,2.82391859732,0.0,2.82391859732
 08/14  24:00:00,32.8273416142,2.94588431642,14.1695785545,0.0,2.55330491699,7.80157382632,0.985391337191,0.0,0.985391337191
 08/15  01:00:00,30.5767453706,2.67014580355,12.7834454397,0.0,2.55330491699,7.21284921042,0.635582745323,0.0,0.635582745323
 08/15  02:00:00,29.0379942558,2.46990064561,11.7393017907,0.0,2.55330491699,6.91848690247,0.372653535912,0.0,0.372653535912
 08/15  03:00:00,28.2476356765,2.35353030083,11.2124947102,0.0,2.55330491699,6.7713057485,0.372656402131,0.0,0.372656402131
 08/15  04:00:00,29.8637780085,2.27726388881,10.8284100065,0.0,3.82705111198,7.57405300124,0.635651826228,0.0,0.635651826228
 08/15  05:00:00,34.0445806642,2.23922801046,10.5086360787,0.0,6.02426329834,9.91545327661,2.6526088384,0.0,2.6526088384
 08/15  06:00:00,40.0139769195,2.36402507956,11.0349841849,0.0,6.51253267309,14.7454349813,8.53021675619,0.0,8.53021675619
 08/15  07:00:00,39.2781532604,2.62899113585,12.4720618342,0.0,6.01364874671,18.163451543,9.05685194867,0.0,9.05685194867
 08/15  08:00:00,43.2498627484,3.3625812324,16.6559317745,0.0,4.35151303671,18.8798367041,8.70598239176,0.0,8.70598239176
 08/15  09:00:00,44.2237346365,3.87825123629,19.9377654992,0.0,3.78894180059,16.6187760998,7.65335963796,0.0,7.65335963796
 08/15  10:00:00,45.1680104892,4.35156753373,23.3253517576,0.0,3.78894180059,13.7021493968,6.95161110162,0.0,6.95161110162
 08/15  11:00:00,47.5194352798,4.61347131473,25.2676916133,0.0,3.78894180059,13.8493305508,5.63583259473,0.0,5.63583259473
 08/15  12:00:00,48.3088248808,4.76009392168,26.2208998254,0.0,3.69398621738,13.6338449159,4.93408405772,0.0,4.93408405772
 08/15  13:00:00,47.7757282068,4.83782141301,25.888359058,0.0,3.78894180059,13.2606059349,4.40777265496,0.0,4.40777265496
 08/15  14:00:00,49.8657199848,5.0782437037,27.8851096993,0.0,3.78894180059,13.1134247809,3.8814612522,0.0,3.8814612522
 08/15  15:00:00,54.3328292623,5.36834105483,30.6971121724,0.0,4.71240779196,13.5549682428,4.40777265496,0.0,4.40777265496
 08/15  16:00:00,62.8613687306,5.54632012842,31.5973191797,0.0,7.18559832057,18.5321311015,5.10952119197,0.0,5.10952119197
 08/15  17:00:00,67.9814061338,5.45826807653,30.8276523656,0.0,8.38069375907,23.3147919321,6.68845540025,0.0,6.68845540025
 08/15  18:00:00,69.5989452437,5.46892918771,30.3671602306,0.0,10.6415932552,23.1212625696,7.8287967729,0.0,7.8287967729
 08/15  19:00:00,66.5329511535,5.26335668224,28.4760166241,0.0,12.3080778603,20.4854999863,7.4779225044,0.0,7.4779225044
 08/15  20:00:00,67.657137481,4.84584558194,25.1008349451,0.0,12.456681583,19.8967753704,6.86389253451,0.0,6.86389253451
 08/15  21:00:00,59.3383283175,4.48368498206,22.6076874034,0.0,9.18739968257,17.702556249,5.63583259473,0.0,5.63583259473
 08/15  22:00:00,49.0573815577,3.98941445209,19.7563237353,0.0,5.91811778209,14.0365255879,4.93408405772,0.0,4.93408405772
 08/15  23:00:00,39.4690769523,3.43673303612,16.6172096172,0.0,3.54045821811,10.5176760807,2.82883844668,0.0,2.82883844668
 08/15  24:00:00,32.1887724291,2.86660750145,13.6102861843,0.0,2.55330491699,7.80157382632,0.986748537014,0.0,0.986748537014
 08/16  01:00:00,29.0675905184,2.4538288198,11.4906075711,0.0,2.55330491699,7.21284921042,0.636281887474,0.0,0.636281887474
 08/16  02:00:00,27.2156162386,2.19046153487,10.1963628843,0.0,2.55330491699,6.91848690247,0.372828760862,0.0,0.372828760862
 08/16  03:00:00,25.9599008925,2.00432385879,9.27396636823,0.0,2.55330491699,6.7713057485,0.372831787228,0.0,0.372831787228
 08/16  04:00:00,27.3341073358,1.88658466803,8.6894185545,0.0,3.82705111198,7.57405300124,0.636354828866,0.0,0.636354828866
 08/16  05:00:00,31.7782483157,1.88079260588,8.60073913469,0.0,6.02426329834,9.91545327661,2.6573933305,0.0,2.6573933305
 08/16  06:00:00,37.8433928048,2.02223163279,9.20619351698,0.0,6.51253267309,14.7454349813,8.54700555252,0.0,8.54700555252
 08/16  07:00:00,37.4746054119,2.36447053799,10.9330345835,0.0,6.01364874671,18.163451543,9.07473032982,0.0,9.07473032982
 08/16  08:00:00,41.9004171632,3.18623758957,15.4828298322,0.0,4.35151303671,18.8798367041,8.72314585136,0.0,8.72314585136
 08/16  09:00:00,44.4991660377,3.90557487173,20.1858732649,0.0,3.78894180059,16.6187760998,7.66837766702,0.0,7.66837766702
 08/16  10:00:00,42.4455456881,4.05289850481,20.9015559854,0.0,3.78894180059,13.7021493968,6.96519884222,0.0,6.96519884222
 08/16  11:00:00,46.2683541769,4.44812597548,24.1819558496,0.0,3.78894180059,13.8493305508,5.64673854442,0.0,5.64673854442
 08/16  12:00:00,49.7936719686,4.85762082103,27.6082200139,0.0,3.69398621738,13.6338449159,4.94355971893,0.0,4.94355971893
 08/16  13:00:00,50.7194376985,5.0324808677,28.637409095,0.0,3.78894180059,13.2606059349,4.4161755998,0.0,4.4161755998
 08/16  14:00:00,52.5177833974,5.2610349627,30.3543818529,0.0,3.78894180059,13.1134247809,3.88879148068,0.0,3.88879148068
 08/16  15:00:00,55.0005909907,5.42632414966,31.3068908059,0.0,4.71240779196,13.5549682428,4.4161755998,0.0,4.4161755998
 08/16  16:00:00,62.7934473639,5.54682911018,31.5288888313,0.0,7.18559832057,18.5321311015,5.1193544253,0.0,5.1193544253
 08/16  17:00:00,68.4306382271,5.50148299683,31.2336695386,0.0,8.38069375907,23.3147919321,6.70150678267,0.0,6.70150678267
 08/16  18:00:00,70.2941229081,5.55565117772,30.975615905,0.0,10.6415932552,23.1212625696,7.84417237411,0.0,7.84417237411
 08/16  19:00:00,66.9341389087,5.36166642341,28.7788946381,0.0,12.3080778603,20.4854999863,7.49258296136,0.0,7.49258296136
 08/16  20:00:00,68.0596745167,4.93549439665,25.4137231661,0.0,12.456681583,19.8967753704,6.87730148905,0.0,6.87730148905
 08/16  21:00:00,59.5126509774,4.54224400536,22.72345104,0.0,9.18739968257,17.702556249,5.64673854442,0.0,5.64673854442
 08/16  22:00:00,49.818947182,4.11505609807,20.3922477136,0.0,5.91811778209,14.0365255879,4.94355971893,0.0,4.94355971893
 08/16  23:00:00,41.2616481811,3.68597159451,18.1605422876,0.0,3.54045821811,10.5176760807,2.83402324243,0.0,2.83402324243
 08/16  24:00:00,34.1514337755,3.15972809253,15.2798269396,0.0,2.55330491699,7.80157382632,0.988178825498,0.0,0.988178825498
 08/17  01:00:00,31.4115385828,2.81520802777,13.4731764275,0.0,2.55330491699,7.21284921042,0.637017406938,0.0,0.637017406938
 08/17  02:00:00,29.9443946626,2.6120072257,12.5035956174,0.0,2.55330491699,6.91848690247,0.373013080258,0.0,0.373013080258
 08/17  03:00:00,28.44298107,2.3929603737,11.3684100308,0.0,2.55330491699,6.7713057485,0.373016266766,0.0,0.373016266766
 08/17  04:00:00,29.9155757838,2.29776520534,10.8597064652,0.0,3.82705111198,7.57405300124,0.637094208814,0.0,0.637094208814
 08/17  05:00:00,34.3076638596,2.28622243992,10.7247248445,0.0,6.02426329834,9.91545327661,2.6624233072,0.0,2.6624233072
 08/17  06:00:00,40.259921384,2.40813309919,11.2368206297,0.0,6.51253267309,14.7454349813,8.56464835692,0.0,8.56464835692
 08/17  07:00:00,39.7668125847,2.71428211961,12.8754301747,0.0,6.01364874671,18.163451543,9.09351703075,0.0,9.09351703075
 08/17  08:00:00,42.8755014285,3.32723774638,16.3169139406,0.0,4.35151303671,18.8798367041,8.7411812922,0.0,8.7411812922
 08/17  09:00:00,43.9630603366,3.83381493135,19.7215275042,0.0,3.78894180059,16.6187760998,7.68415867957,0.0,7.68415867957
 08/17  10:00:00,44.832847817,4.28878365747,23.0529729616,0.0,3.78894180059,13.7021493968,6.97947690121,0.0,6.97947690121
 08/17  11:00:00,47.0153756885,4.51805486445,24.8590484722,0.0,3.78894180059,13.8493305508,5.65819856546,0.0,5.65819856546
 08/17  12:00:00,49.0545507096,4.77616153382,26.9505580421,0.0,3.69398621738,13.6338449159,4.95351678638,0.0,4.95351678638
 08/17  13:00:00,50.8557054527,5.01620567922,28.7899520377,0.0,3.78894180059,13.2606059349,4.42500545208,0.0,4.42500545208
 08/17  14:00:00,51.5067120987,5.16344318255,29.4409023344,0.0,3.78894180059,13.1134247809,3.89649411777,0.0,3.89649411777
 08/17  15:00:00,53.8574972885,5.31084179811,30.2792794553,0.0,4.71240779196,13.5549682428,4.42500545208,0.0,4.42500545208
 08/17  16:00:00,62.1050094426,5.48111329106,30.9061667291,0.0,7.18559832057,18.5321311015,5.12968723115,0.0,5.12968723115
 08/17  17:00:00,67.9099547251,5.41745223169,30.7970168018,0.0,8.38069375907,23.3147919321,6.71522123408,0.0,6.71522123408
 08/17  18:00:00,69.9599042883,5.44668138688,30.750367076,0.0,10.6415932552,23.1212625696,7.86032912508,0.0,7.86032912508
 08/17  19:00:00,66.5687551914,5.27642271901,28.4987546253,0.0,12.3080778603,20.4854999863,7.50798823554,0.0,7.50798823554
 08/17  20:00:00,68.2726342083,4.93413772811,25.6280395262,0.0,12.456681583,19.8967753704,6.89139167885,0.0,6.89139167885
 08/17  21:00:00,60.1023966356,4.58701661253,23.2684240911,0.0,9.18739968257,17.702556249,5.65819856546,0.0,5.65819856546
 08/17  22:00:00,49.9096509015,4.1108445776,20.4871629536,0.0,5.91811778209,14.0365255879,4.95351678638,0.0,4.95351678638
 08/17  23:00:00,40.838156657,3.61552875207,17.8074936059,0.0,3.54045821811,10.5176760807,2.83947144915,0.0,2.83947144915
 08/17  24:00:00,34.1781273965,3.14867146818,15.317577185,0.0,2.55330491699,7.80157382632,0.989681779077,0.0,0.989681779077
 08/18  01:00:00,31.3928846652,2.80169306369,13.468037474,0.0,2.55330491699,7.21284921042,0.637789084065,0.0,0.637789084065
 08/18  02:00:00,29.2636515554,2.51108322028,11.9237765157,0.0,2.55330491699,6.91848690247,0.373206439164,0.0,0.373206439164
 08/18  03:00:00,27.338242119,2.22662161547,10.430009838,0.0,2.55330491699,6.7713057485,0.373209785799,0.0,0.373209785799
 08/18  04:00:00,28.5011130797,2.07588346975,9.66712549669,0.0,3.82705111198,7.57405300124,0.637869746171,0.0,0.637869746171
 08/18  05:00:00,32.8986594366,2.06162866101,9.54031420042,0.0,6.02426329834,9.91545327661,2.66769727887,0.0,2.66769727887
 08/18  06:00:00,39.382729594,2.26342338628,10.5043385527,0.0,6.51253267309,14.7454349813,8.583139948,0.0,8.583139948
 08/18  07:00:00,38.6245334986,2.53264772783,11.9147854804,0.0,6.01364874671,18.163451543,9.11320648809,0.0,9.11320648809
 08/18  08:00:00,41.9296286464,3.1857911835,15.5124877214,0.0,4.35151303671,18.8798367041,8.76008337325,0.0,8.76008337325
 08/18  09:00:00,43.5221338254,3.76195829047,19.3524576339,0.0,3.78894180059,16.6187760998,7.70069800222,0.0,7.70069800222
 08/18  10:00:00,44.3341952023,4.21339098389,22.6297130205,0.0,3.78894180059,13.7021493968,6.9944410503,0.0,6.9944410503
 08/18  11:00:00,47.9390481938,4.60199211363,25.6987837284,0.0,3.78894180059,13.8493305508,5.67020926407,0.0,5.67020926407
 08/18  12:00:00,49.2597401792,4.79791687166,27.1339921739,0.0,3.69398621738,13.6338449159,4.9639523114,0.0,4.9639523114
 08/18  13:00:00,50.8719638785,5.01509126549,28.8073248772,0.0,3.78894180059,13.2606059349,4.4342595969,0.0,4.4342595969
 08/18  14:00:00,52.9929158182,5.29871042842,30.791838808,0.0,3.78894180059,13.1134247809,3.90456688241,0.0,3.90456688241
 08/18  15:00:00,56.4196784071,5.56016226978,32.5921401022,0.0,4.71240779196,13.5549682428,4.4342595969,0.0,4.4342595969
 08/18  16:00:00,63.5515356772,5.63211536241,32.2016908923,0.0,7.18559832057,18.5321311015,5.14051654957,0.0,5.14051654957
 08/18  17:00:00,68.3161329609,5.45150395605,31.1691433132,0.0,8.38069375907,23.3147919321,6.72959469306,0.0,6.72959469306
 08/18  18:00:00,69.5703728476,5.3754836234,30.4320333988,0.0,10.6415932552,23.1212625696,7.87726224114,0.0,7.87726224114
 08/18  19:00:00,65.5309840041,5.09338617249,27.6440199844,0.0,12.3080778603,20.4854999863,7.52413376481,0.0,7.52413376481
 08/18  20:00:00,67.1320180305,4.7391360971,24.6824249794,0.0,12.456681583,19.8967753704,6.90615893123,0.0,6.90615893123
 08/18  21:00:00,59.5400737209,4.4773519754,22.8157658135,0.0,9.18739968257,17.702556249,5.67020926407,0.0,5.67020926407
 08/18  22:00:00,50.2250425574,4.12386112671,20.7895380604,0.0,5.91811778209,14.0365255879,4.9639523114,0.0,4.9639523114
 08/18  23:00:00,41.8902879307,3.73330112299,18.7418525087,0.0,3.54045821811,10.5176760807,2.84518145341,0.0,2.84518145341
 08/18  24:00:00,35.812334214,3.35967346691,16.7407820037,0.0,2.55330491699,7.80157382632,0.991256952665,0.0,0.991256952665
 08/19  01:00:00,32.6303413175,2.97456909999,14.5326180901,0.0,2.55330491699,7.21284921042,0.638596688574,0.0,0.638596688574
 08/19  02:00:00,30.0868050478,2.62947488259,12.6285383458,0.0,2.55330491699,6.91848690247,0.373408779982,0.0,0.373408779982
 08/19  03:00:00,28.6583799534,2.41828610085,11.5584831871,0.0,2.55330491699,6.7713057485,0.373412286718,0.0,0.373412286718
 08/19  04:00:00,30.6924269368,2.39715642478,11.5371663988,0.0,3.82705111198,7.57405300124,0.638681210373,0.0,0.638681210373
 08/19  05:00:00,36.1662824048,2.54646767163,12.3230981581,0.0,6.02426329834,9.91545327661,2.67321368367,0.0,2.67321368367
 08/19  06:00:00,42.4804967948,2.73010849865,13.1354206411,0.0,6.51253267309,14.7454349813,8.60247485283,0.0,8.60247485283
 08/19  07:00:00,41.1327442598,2.92608486148,14.2230884704,0.0,6.01364874671,17.9699221805,9.13379287112,0.0,9.13379287112
 08/19  08:00:00,39.4256760136,2.9694378695,14.6713019714,0.0,3.66783283761,18.1171033345,8.77984649685,0.0,8.77984649685
 08/19  09:00:00,39.0101964688,3.30071832982,16.7481738067,0.0,3.10526160149,15.8560427302,7.71799073701,0.0,7.71799073701
 08/19  10:00:00,39.281652619,3.73432801862,19.5026469712,0.0,3.10526160149,12.9394160272,7.01008685798,0.0,7.01008685798
 08/19  11:00:00,42.279443115,4.08277720073,22.0048071312,0.0,3.10526160149,13.0865971812,5.68276708339,0.0,5.68276708339
 08/19  12:00:00,43.7778823079,4.28844872109,23.4447559578,0.0,3.10526160149,12.9394160272,4.9748632036,0.0,4.9748632036
 08/19  13:00:00,44.5959104017,4.43473441622,24.5580418184,0.0,3.10526160149,12.4978725653,4.44393529376,0.0,4.44393529376
 08/19  14:00:00,47.0963903036,4.74340183416,26.8970354563,0.0,3.10526160149,12.3506914113,3.91300738392,0.0,3.91300738392
 08/19  15:00:00,50.6848841814,5.01196610458,28.8519556105,0.0,4.02872759285,12.7922348732,4.44393529376,0.0,4.44393529376
 08/19  16:00:00,59.3916739195,5.20995869962,29.9103993662,0.0,6.50191812146,17.7693977319,5.15183917355,0.0,5.15183917355
 08/19  17:00:00,66.7046422547,5.33815534618,29.8645305793,0.0,8.38069375907,23.1212625696,6.74462290307,0.0,6.74462290307
 08/19  18:00:00,67.9620415435,5.31620366765,28.8829820504,0.0,10.6415932552,23.1212625696,7.89496670773,0.0,7.89496670773
 08/19  19:00:00,65.2608706588,5.11473835011,27.3525544615,0.0,12.3080778603,20.4854999863,7.54101476784,0.0,7.54101476784
 08/19  20:00:00,67.5419334028,4.77810341391,25.0533730349,0.0,12.456681583,19.8967753704,6.92159887302,0.0,6.92159887302
 08/19  21:00:00,59.5064740405,4.42943851888,22.8300795896,0.0,9.18739968257,17.702556249,5.68276708339,0.0,5.68276708339
 08/19  22:00:00,49.6781478115,3.99827939266,20.3682250485,0.0,5.91811778209,14.0365255879,4.9748632036,0.0,4.9748632036
 08/19  23:00:00,40.8398691428,3.55087969141,17.8738551524,0.0,3.54045821811,10.5176760807,2.85115156423,0.0,2.85115156423
 08/19  24:00:00,33.7453559049,3.03658431798,14.9968928436,0.0,2.55330491699,7.80157382632,0.992903879789,0.0,0.992903879789
 08/20  01:00:00,30.2597364452,2.60260184649,12.5339804712,0.0,2.55330491699,7.21284921042,0.639439979631,0.0,0.639439979631
 08/20  02:00:00,28.3208965253,2.34040053307,11.1517041728,0.0,2.55330491699,6.91848690247,0.373620042474,0.0,0.373620042474
 08/20  03:00:00,26.9971074164,2.14970057188,10.165796179,0.0,2.55330491699,6.7713057485,0.37362370927,0.0,0.37362370927
 08/20  04:00:00,28.2314785724,2.02366713162,9.44970732753,0.0,3.82705111198,7.57405300124,0.639528360268,0.0,0.639528360268
 08/20  05:00:00,33.0117026445,2.07357388254,9.64141218686,0.0,6.02426329834,9.91545327661,2.67897088799,0.0,2.67897088799
 08/20  06:00:00,40.3162185677,2.39045460627,11.3107963064,0.0,6.51253267309,14.7454349813,8.62264734854,0.0,8.62264734854
 08/20  07:00:00,39.0232094344,2.59867204506,12.4409664614,0.0,6.01364874671,17.9699221805,9.15527008346,0.0,9.15527008346
 08/20  08:00:00,35.5695516177,2.412156182,11.3724592629,0.0,3.66783283761,18.1171033345,8.80046481033,0.0,8.80046481033
 08/20  09:00:00,34.2653750203,2.63616963837,12.6679010496,0.0,3.10526160149,15.8560427302,7.73603176285,0.0,7.73603176285
 08/20  10:00:00,35.555247298,3.24819196278,16.262377706,0.0,3.10526160149,12.9394160272,7.0264096909,0.0,7.0264096909
 08/20  11:00:00,41.0867383976,3.94543403154,20.949445583,0.0,3.10526160149,13.0865971812,5.69586830455,0.0,5.69586830455
 08/20  12:00:00,44.4667788685,4.37006158223,24.0520396573,0.0,3.10526160149,12.9394160272,4.98624623182,0.0,4.98624623182
 08/20  13:00:00,45.484476842,4.55044116131,25.3309015136,0.0,3.10526160149,12.4978725653,4.45402967728,0.0,4.45402967728
 08/20  14:00:00,46.562366559,4.71728812456,26.3891254214,0.0,3.10526160149,12.3506914113,3.92181312273,0.0,3.92181312273
 08/20  15:00:00,47.3315899756,4.73719922616,25.773428283,0.0,4.02872759285,12.7922348732,4.45402967728,0.0,4.45402967728
 08/20  16:00:00,51.7410086142,4.49715613866,22.9725366218,0.0,6.50191812146,17.7693977319,5.16365175,0.0,5.16365175
 08/20  17:00:00,58.5193484639,4.51088616384,22.5065059709,0.0,8.38069375907,23.1212625696,6.76030141364,0.0,6.76030141364
 08/20  18:00:00,61.4113161904,4.56842648014,23.0800338848,0.0,10.6415932552,23.1212625696,7.91343728182,0.0,7.91343728182
 08/20  19:00:00,59.701149358,4.45139477311,22.4561767377,0.0,12.3080778603,20.4854999863,7.55862624546,0.0,7.55862624546
 08/20  20:00:00,62.3417689097,4.13863643491,20.4926755208,0.0,12.456681583,19.8967753704,6.93770693182,0.0,6.93770693182
 08/20  21:00:00,54.7847288187,3.82000073915,18.7177721475,0.0,9.18739968257,17.702556249,5.69586830455,0.0,5.69586830455
 08/20  22:00:00,45.257392136,3.40287920005,16.5428695656,0.0,5.91811778209,14.0365255879,4.98624623182,0.0,4.98624623182
 08/20  23:00:00,36.8179727164,2.98331547079,14.4195229466,0.0,3.54045821811,10.5176760807,2.85738001364,0.0,2.85738001364
 08/20  24:00:00,31.3783409312,2.68450718323,12.9819550046,0.0,2.55330491699,7.80157382632,0.994622072728,0.0,0.994622072728
 08/21  01:00:00,30.3133253639,2.58481151126,12.6053597252,0.0,2.55330491699,7.21284921042,0.640318705918,0.0,0.640318705918
 08/21  02:00:00,28.3056682764,2.32394101799,11.152935439,0.0,2.55330491699,6.91848690247,0.373840163775,0.0,0.373840163775
 08/21  03:00:00,26.1741315351,2.02230518373,9.47021568584,0.0,2.55330491699,6.7713057485,0.373843990575,0.0,0.373843990575
 08/21  04:00:00,27.5539217607,1.90912374453,8.88669390289,0.0,3.82705111198,7.57405300124,0.640410944183,0.0,0.640410944183
 08/21  05:00:00,32.9788181389,2.05162070776,9.63048085602,0.0,6.02426329834,9.91545327661,2.68496718697,0.0,2.68496718697
 08/21  06:00:00,39.7020350248,2.28738067601,10.7996866937,0.0,6.51253267309,14.7454349813,8.64365146405,0.0,8.64365146405
 08/21  07:00:00,38.1124836931,2.42029938975,11.515084013,0.0,6.01364874671,18.163451543,9.17763176493,0.0,9.17763176493
 08/21  08:00:00,38.5027736798,2.66707013693,12.6043538014,0.0,4.35151303671,18.8798367041,8.82193220777,0.0,8.82193220777
 08/21  09:00:00,38.4259537527,3.07440680727,14.9438290445,0.0,3.78894180059,16.6187760998,7.75481573706,0.0,7.75481573706
 08/21  10:00:00,41.0775987145,3.83426100479,19.7522465118,0.0,3.78894180059,13.7021493968,7.0434047152,0.0,7.0434047152
 08/21  11:00:00,45.3816028401,4.36484167326,23.3784888151,0.0,3.78894180059,13.8493305508,5.70950904774,0.0,5.70950904774
 08/21  12:00:00,46.5034253226,4.56168751006,24.6139066788,0.0,3.69398621738,13.6338449159,4.99809802509,0.0,4.99809802509
 08/21  13:00:00,47.474591449,4.73019633403,25.6948473792,0.0,3.78894180059,13.2606059349,4.4645397581,0.0,4.4645397581
 08/21  14:00:00,49.2965957965,4.98297902083,27.4112501939,0.0,3.78894180059,13.1134247809,3.93098149111,0.0,3.93098149111
 08/21  15:00:00,52.3685632236,5.22455974527,28.8766274432,0.0,4.71240779196,13.5549682428,4.4645397581,0.0,4.4645397581
 08/21  16:00:00,61.024504449,5.41863190544,29.8881431211,0.0,7.18559832057,18.5321311015,5.17595078075,0.0,5.17595078075
 08/21  17:00:00,65.8473232969,5.24013272103,28.9117048842,0.0,8.38069375907,23.3147919321,6.77662558172,0.0,6.77662558172
 08/21  18:00:00,66.6151840392,5.12435475901,27.7279734548,0.0,10.6415932552,23.1212625696,7.93266849354,0.0,7.93266849354
 08/21  19:00:00,62.6379816994,4.77812194778,25.0662819045,0.0,12.3080778603,20.4854999863,7.57696298221,0.0,7.57696298221
 08/21  20:00:00,62.9194998247,4.20679823271,21.002244638,0.0,12.456681583,19.8967753704,6.95447833739,0.0,6.95447833739
 08/21  21:00:00,54.3276316609,3.76153443008,18.3191412988,0.0,9.18739968257,17.702556249,5.70950904774,0.0,5.70950904774
 08/21  22:00:00,44.5537736517,3.29672287341,15.945407408,0.0,5.91811778209,14.0365255879,4.99809802509,0.0,4.99809802509
 08/21  23:00:00,35.2450387446,2.75594947809,13.0739549675,0.0,3.54045821811,10.5176760807,2.86386495712,0.0,2.86386495712
 08/21  24:00:00,28.8523401963,2.3083652845,10.8320961685,0.0,2.55330491699,7.80157382632,0.996411022655,0.0,0.996411022655
 08/22  01:00:00,26.5655146608,2.02344546055,9.41891507286,0.0,2.55330491699,7.21284921042,0.64123260571,0.0,0.64123260571
 08/22  02:00:00,24.5359792172,1.74469021867,7.96249717904,0.0,2.55330491699,6.91848690247,0.374069078412,0.0,0.374069078412
 08/22  03:00:00,22.7459063213,1.47837072839,6.58592492741,0.0,2.55330491699,6.7713057485,0.374073065145,0.0,0.374073065145
 08/22  04:00:00,24.3221124233,1.38870983473,6.17529847536,0.0,3.82705111198,7.57405300124,0.641328700005,0.0,0.641328700005
 08/22  05:00:00,29.3934326513,1.47751601706,6.61920005908,0.0,6.02426329834,9.91545327661,2.69120080496,0.0,2.69120080496
 08/22  06:00:00,35.7553003714,1.66534093954,7.47499177682,0.0,6.51253267309,14.7454349813,8.66548098177,0.0,8.66548098177
 08/22  07:00:00,34.7214220495,1.89592659133,8.64839516781,0.0,6.01364874671,18.163451543,9.20087129341,0.0,9.20087129341
 08/22  08:00:00,36.5706615709,2.38554226507,10.9537695643,0.0,4.35151303671,18.8798367041,8.84424233182,0.0,8.84424233182
 08/22  09:00:00,38.0353055993,2.99724957427,14.630338124,0.0,3.78894180059,16.6187760998,7.77433709696,0.0,7.77433709696
 08/22  10:00:00,40.8022140751,3.75993140642,19.5511914708,0.0,3.78894180059,13.7021493968,7.06106689798,0.0,7.06106689798
 08/22  11:00:00,44.625689145,4.21794580968,22.7694709835,0.0,3.78894180059,13.8493305508,5.72368527339,0.0,5.72368527339
 08/22  12:00:00,46.3211235564,4.4497773892,24.5435150336,0.0,3.69398621738,13.6338449159,5.0104150736,0.0,5.0104150736
 08/22  13:00:00,47.4094143926,4.61978164109,25.7400850157,0.0,3.78894180059,13.2606059349,4.47546242376,0.0,4.47546242376
 08/22  14:00:00,48.1817359551,4.76588534299,26.5134840303,0.0,3.78894180059,13.1134247809,3.94050977392,0.0,3.94050977392
 08/22  15:00:00,50.5856372601,4.93462640795,27.383634817,0.0,4.71240779196,13.5549682428,4.47546242376,0.0,4.47546242376
 08/22  16:00:00,59.2332224639,5.15267184965,28.3628211918,0.0,7.18559832057,18.5321311015,5.18873262355,0.0,5.18873262355
 08/22  17:00:00,64.8000706278,5.11148276599,27.9931021702,0.0,8.38069375907,23.3147919321,6.79359057307,0.0,6.79359057307
 08/22  18:00:00,66.2743595489,5.11592034677,27.3955833768,0.0,10.6415932552,23.1212625696,7.95265464773,0.0,7.95265464773
 08/22  19:00:00,63.4013009815,4.79727854887,24.9176112522,0.0,12.3080778603,20.4854999863,7.59601954784,0.0,7.59601954784
 08/22  20:00:00,64.39462363,4.40956707388,22.2745996021,0.0,12.456681583,19.8967753704,6.97190812302,0.0,6.97190812302
 08/22  21:00:00,55.9067095055,3.98537883138,19.6743747421,0.0,9.18739968257,17.702556249,5.72368527339,0.0,5.72368527339
 08/22  22:00:00,45.5824178721,3.46470635258,16.8060681492,0.0,5.91811778209,14.0365255879,5.0104150736,0.0,5.0104150736
 08/22  23:00:00,36.5762099143,2.96146351065,14.1996121046,0.0,3.54045821811,10.5176760807,2.87060447424,0.0,2.87060447424
 08/22  24:00:00,30.4991788107,2.5613454355,12.2259546318,0.0,2.55330491699,7.80157382632,0.998270199789,0.0,0.998270199789
 08/23  01:00:00,27.5794030395,2.19614577839,10.2601031337,0.0,2.55330491699,7.21284921042,0.642181406956,0.0,0.642181406956
 08/23  02:00:00,25.036108943,1.83677543991,8.37054168365,0.0,2.55330491699,6.91848690247,0.374306718331,0.0,0.374306718331
 08/23  03:00:00,23.6773102592,1.62725464631,7.36844494739,0.0,2.55330491699,6.7713057485,0.374310864907,0.0,0.374310864907
 08/23  04:00:00,25.443195457,1.56948826719,7.11560307659,0.0,3.82705111198,7.57405300124,0.642281355256,0.0,0.642281355256
 08/23  05:00:00,30.3951405373,1.64220496019,7.45621900193,0.0,6.02426329834,9.91545327661,2.69766989609,0.0,2.69766989609
 08/23  06:00:00,36.8200816073,1.83960709222,8.36550686,0.0,6.51253267309,14.7454349813,8.68812943948,0.0,8.68812943948
 08/23  07:00:00,35.4598645153,2.01924646973,9.26351775518,0.0,6.01364874671,18.163451543,9.22498178679,0.0,9.22498178679
 08/23  08:00:00,37.1392670553,2.47940970672,11.4285076071,0.0,4.35151303671,18.8798367041,8.86738857553,0.0,8.86738857553
 08/23  09:00:00,37.2095791561,2.9152356455,13.8866256097,0.0,3.78894180059,16.6187760998,7.79459006147,0.0,7.79459006147
 08/23  10:00:00,39.7812415036,3.66197839546,18.6281719102,0.0,3.78894180059,13.7021493968,7.07939100874,0.0,7.07939100874
 08/23  11:00:00,43.513653316,4.13443233177,21.7409486324,0.0,3.78894180059,13.8493305508,5.73839278334,0.0,5.73839278334
 08/23  12:00:00,46.0410683672,4.47889568862,24.2343415449,0.0,3.69398621738,13.6338449159,5.02319372979,0.0,5.02319372979
 08/23  13:00:00,46.7848275693,4.64155076481,25.0937290688,0.0,3.78894180059,13.2606059349,4.48679443962,0.0,4.48679443962
 08/23  14:00:00,47.2836367519,4.751124802,25.6301453681,0.0,3.78894180059,13.1134247809,3.95039514946,0.0,3.95039514946
 08/23  15:00:00,50.5012335002,4.99908278163,27.2347746835,0.0,4.71240779196,13.5549682428,4.48679443962,0.0,4.48679443962
 08/23  16:00:00,59.0627287366,5.20422416065,28.1407751535,0.0,7.18559832057,18.5321311015,5.20199349318,0.0,5.20199349318
 08/23  17:00:00,64.4976003743,5.11658765775,27.6855270249,0.0,8.38069375907,23.3147919321,6.81119136367,0.0,6.81119136367
 08/23  18:00:00,66.468649785,5.14772353831,27.5580704212,0.0,10.6415932552,23.1212625696,7.9733898257,0.0,7.9733898257
 08/23  19:00:00,64.0030038663,4.87438416257,25.4422085232,0.0,12.3080778603,20.4854999863,7.61579029892,0.0,7.61579029892
 08/23  20:00:00,64.7321646598,4.45429174812,22.5674159577,0.0,12.456681583,19.8967753704,6.98999112706,0.0,6.98999112706
 08/23  21:00:00,55.9697958064,3.9899520487,19.7328878257,0.0,9.18739968257,17.702556249,5.73839278334,0.0,5.73839278334
 08/23  22:00:00,46.266767459,3.55344222054,17.4016818682,0.0,5.91811778209,14.0365255879,5.02319372979,0.0,5.02319372979
 08/23  23:00:00,37.642606959,3.10944308162,15.1180295783,0.0,3.54045821811,10.5176760807,2.87759656913,0.0,2.87759656913
 08/23  24:00:00,31.0197976176,2.63766477682,12.6702540974,0.0,2.55330491699,7.80157382632,1.00019905355,0.0,1.00019905355
 08/24  01:00:00,29.1956662989,2.42124440133,11.6512677701,0.0,2.55330491699,7.21284921042,0.64316482736,0.0,0.64316482736
 08/24  02:00:00,28.0445892006,2.27623759196,10.9395597891,0.0,2.55330491699,6.91848690247,0.374553012908,0.0,0.374553012908
 08/24  03:00:00,27.1671115064,2.15771380818,10.3277870327,0.0,2.55330491699,6.7713057485,0.374557319218,0.0,0.374557319218
 08/24  04:00:00,29.0957536389,2.13118287344,10.2064666522,0.0,3.82705111198,7.57405300124,0.643268627177,0.0,0.643268627177
 08/24  05:00:00,34.0483891975,2.2023898334,10.5492827889,0.0,6.02426329834,9.91545327661,2.7043725448,0.0,2.7043725448
 08/24  06:00:00,40.4640927533,2.3914981352,11.457626963,0.0,6.51253267309,14.7454349813,8.71159013226,0.0,8.71159013226
 08/24  07:00:00,38.891462346,2.54034998502,12.1740120706,0.0,6.01364874671,18.163451543,9.24995610502,0.0,9.24995610502
 08/24  08:00:00,40.1437294856,2.9117502453,14.0006294989,0.0,4.35151303671,18.8798367041,8.89136408437,0.0,8.89136408437
 08/24  09:00:00,41.7723656925,3.53180274686,17.8328450446,0.0,3.78894180059,16.6187760998,7.81556863287,0.0,7.81556863287
 08/24  10:00:00,43.2186652335,4.1019057753,21.6256682603,0.0,3.78894180059,13.7021493968,7.09837162097,0.0,7.09837162097
 08/24  11:00:00,44.7032556136,4.27845740472,22.7865258571,0.0,3.78894180059,13.8493305508,5.7536272221,0.0,5.7536272221
 08/24  12:00:00,45.6058449455,4.47456885735,23.8034449545,0.0,3.69398621738,13.6338449159,5.03643020937,0.0,5.03643020937
 08/24  13:00:00,47.6163787312,4.76464671857,25.8021842769,0.0,3.78894180059,13.2606059349,4.49853244982,0.0,4.49853244982
 08/24  14:00:00,47.7231241121,4.85054621228,25.9702113181,0.0,3.78894180059,13.1134247809,3.96063469027,0.0,3.96063469027
 08/24  15:00:00,50.5210426977,5.05392543324,27.1997412293,0.0,4.71240779196,13.5549682428,4.49853244982,0.0,4.49853244982
 08/24  16:00:00,59.4874753467,5.29117436653,28.4785715578,0.0,7.18559832057,18.5321311015,5.21572946255,0.0,5.21572946255
 08/24  17:00:00,63.7189814177,5.10201224901,26.921483477,0.0,8.38069375907,23.3147919321,6.82942274121,0.0,6.82942274121
 08/24  18:00:00,64.9205709306,5.02988871073,26.1278263944,0.0,10.6415932552,23.1212625696,7.9948678869,0.0,7.9948678869
 08/24  19:00:00,62.8354012984,4.7610291169,24.387961001,0.0,12.3080778603,20.4854999863,7.63626938054,0.0,7.63626938054
 08/24  20:00:00,64.5685035812,4.44712355069,22.4109230765,0.0,12.456681583,19.8967753704,7.00872199439,0.0,7.00872199439
 08/24  21:00:00,56.9391758282,4.12945970054,20.5627601957,0.0,9.18739968257,17.702556249,5.75362722211,0.0,5.75362722211
 08/24  22:00:00,46.9953989009,3.68436476117,17.9993907694,0.0,5.91811778209,14.0365255879,5.03643020937,0.0,5.03643020937
 08/24  23:00:00,38.3043035266,3.23661376778,15.6525554598,0.0,3.54045821811,10.5176760807,2.88483917116,0.0,2.88483917116
 08/24  24:00:00,31.9558270134,2.79782242112,13.4461258489,0.0,2.55330491699,7.80157382632,1.00219701274,0.0,1.00219701274
 08/25  01:00:00,28.8069408753,2.39646331399,11.2873234339,0.0,2.55330491699,7.21284921042,0.644182574466,0.0,0.644182574466
 08/25  02:00:00,27.6553487451,2.23849628686,10.5880606388,0.0,2.55330491699,6.91848690247,0.374807888978,0.0,0.374807888978
 08/25  03:00:00,27.6181816154,2.23550459494,10.701066355,0.0,2.55330491699,6.7713057485,0.374812354892,0.0,0.374812354892
 08/25  04:00:00,28.694164604,2.08827817636,9.84778231442,0.0,3.82705111198,7.57405300124,0.644290222809,0.0,0.644290222809
 08/25  05:00:00,33.0432528706,2.07407769055,9.67245860486,0.0,6.02426329834,9.91545327661,2.71130676641,0.0,2.71130676641
 08/25  06:00:00,39.4406755267,2.26378461144,10.5619232602,0.0,6.51253267309,14.7454349813,8.7358561144,0.0,8.7358561144
 08/25  07:00:00,38.6929052566,2.52765052563,11.9881544406,0.0,6.01364874671,18.163451543,9.27578685222,0.0,9.27578685222
 08/25  08:00:00,40.7084567813,3.02020796654,14.4568990733,0.0,4.35151303671,18.8798367041,8.91616175822,0.0,8.91616175822
 08/25  09:00:00,40.7127318274,3.45432971522,16.8506842112,0.0,3.78894180059,16.6187760998,7.83726659855,0.0,7.83726659855
 08/25  10:00:00,41.5961004338,3.98405821381,20.1209510221,0.0,3.78894180059,13.7021493968,7.11800311374,0.0,7.11800311374
 08/25  11:00:00,42.2291810072,4.08736338629,20.5035452691,0.0,3.78894180059,13.8493305508,5.76938407815,0.0,5.76938407815
 08/25  12:00:00,44.4466372441,4.40022535676,22.7185807537,0.0,3.69398621738,13.6338449159,5.05012059249,0.0,5.05012059249
 08/25  13:00:00,48.2307304708,4.8275233607,26.3536593743,0.0,3.78894180059,13.2606059349,4.51067297824,0.0,4.51067297824
 08/25  14:00:00,49.4514083916,5.00928942923,27.5397523806,0.0,3.78894180059,13.1134247809,3.971225364,0.0,3.971225364
 08/25  15:00:00,50.8617992593,5.10770538496,27.4867178393,0.0,4.71240779196,13.5549682428,4.51067297824,0.0,4.51067297824
 08/25  16:00:00,59.5878284481,5.35345776885,28.5166412568,0.0,7.18559832057,18.5321311015,5.2299364639,0.0,5.2299364639
 08/25  17:00:00,64.5931200396,5.21025522469,27.6873791232,0.0,8.38069375907,23.3147919321,6.84827930663,0.0,6.84827930663
 08/25  18:00:00,65.7124196961,5.10249438168,26.847069489,0.0,10.6415932552,23.1212625696,8.01708247083,0.0,8.01708247083
 08/25  19:00:00,63.9957193213,4.89678191545,25.4125262253,0.0,12.3080778603,20.4854999863,7.657450728,0.0,7.657450728
 08/25  20:00:00,64.4446122191,4.45759689133,22.2765583738,0.0,12.456681583,19.8967753704,7.02809517805,0.0,7.02809517805
 08/25  21:00:00,55.7097909655,4.00395621384,19.4588788196,0.0,9.18739968257,17.702556249,5.76938407815,0.0,5.76938407815
 08/25  22:00:00,46.2460394261,3.58746611928,17.3469299364,0.0,5.91811778209,14.0365255879,5.05012059249,0.0,5.05012059249
 08/25  23:00:00,38.1374633244,3.20721810316,15.5151109222,0.0,3.54045821811,10.5176760807,2.89233013551,0.0,2.89233013551
 08/25  24:00:00,31.7374494969,2.75984977914,13.2657209744,0.0,2.55330491699,7.80157382632,1.00426348566,0.0,1.00426348566
 08/26  01:00:00,29.4950090785,2.48501756106,11.88683739,0.0,2.55330491699,7.21284921042,0.645234345749,0.0,0.645234345749
 08/26  02:00:00,27.4000969978,2.20127993003,10.3700252483,0.0,2.55330491699,6.91848690247,0.37507127085,0.0,0.37507127085
 08/26  03:00:00,26.4279789027,2.06224977848,9.6841184587,0.0,2.55330491699,6.7713057485,0.375075896216,0.0,0.375075896216
 08/26  04:00:00,28.1937156765,2.01019367798,9.42541788525,0.0,3.82705111198,7.57405300124,0.645345839086,0.0,0.645345839086
 08/26  05:00:00,32.8372913335,2.03763373674,9.50294102165,0.0,6.02426329834,9.91545327661,2.71847050767,0.0,2.71847050767
 08/26  06:00:00,39.2593992996,2.23167840694,10.4127532376,0.0,6.51253267309,14.7454349813,8.76092020154,0.0,8.76092020154
 08/26  07:00:00,37.543909611,2.37741869633,11.1829199867,0.0,6.01364874671,17.9699221805,9.30246637888,0.0,9.30246637888
 08/26  08:00:00,35.3883561994,2.37432211692,11.2290979097,0.0,3.66783283761,18.1171033345,8.94177425347,0.0,8.94177425347
 08/26  09:00:00,35.0243407877,2.75177496084,13.3112614945,0.0,3.10526160149,15.8560427302,7.85967753288,0.0,7.85967753288
 08/26  10:00:00,37.6370194211,3.52186396532,18.0704778266,0.0,3.10526160149,12.9394160272,7.13827967337,0.0,7.13827967337
 08/26  11:00:00,41.6031402589,3.99989893561,21.4113825402,0.0,3.10526160149,13.0865971812,5.78565868522,0.0,5.78565868522
 08/26  12:00:00,43.7620894549,4.27890569905,23.4385061268,0.0,3.10526160149,12.9394160272,5.06426082486,0.0,5.06426082486
 08/26  13:00:00,45.3026287959,4.51922570209,25.1802689267,0.0,3.10526160149,12.4978725653,4.5232124296,0.0,4.5232124296
 08/26  14:00:00,46.9090048914,4.74212972583,26.7109221525,0.0,3.10526160149,12.3506914113,3.98216403433,0.0,3.98216403433
 08/26  15:00:00,48.5018075985,4.84685038393,26.8339947482,0.0,4.02872759285,12.7922348732,4.5232124296,0.0,4.5232124296
 08/26  16:00:00,56.9695707808,5.04086002885,27.6573948982,0.0,6.50191812146,17.7693977319,5.24461028995,0.0,5.24461028995
 08/26  17:00:00,65.3619551742,5.22914941742,28.6308494275,0.0,8.38069375907,23.1212625696,6.86775547576,0.0,6.86775547576
 08/26  18:00:00,66.9931137083,5.21040279733,28.0198550855,0.0,10.6415932552,23.1212625696,8.04002699884,0.0,8.04002699884
 08/26  19:00:00,64.6184144201,4.95132418314,25.9806790565,0.0,12.3080778603,20.4854999863,7.67932806866,0.0,7.67932806866
 08/26  20:00:00,65.6005270848,4.55872391502,23.3313462158,0.0,12.456681583,19.8967753704,7.04810494084,0.0,7.04810494084
 08/26  21:00:00,57.2230871938,4.13959911933,20.8365321425,0.0,9.18739968257,17.702556249,5.78565868522,0.0,5.78565868522
 08/26  22:00:00,47.5200412798,3.71672472279,18.4916731866,0.0,5.91811778209,14.0365255879,5.06426082486,0.0,5.06426082486
 08/26  23:00:00,39.0751123102,3.3209674144,16.3390105967,0.0,3.54045821811,10.5176760807,2.90006724379,0.0,2.90006724379
 08/26  24:00:00,32.4216920651,2.85176273894,13.8580505828,0.0,2.55330491699,7.80157382632,1.00639786036,0.0,1.00639786036
 08/27  01:00:00,28.8798669153,2.40238815211,11.3543246358,0.0,2.55330491699,7.21284921042,0.646319828701,0.0,0.646319828701
 08/27  02:00:00,26.7362740243,2.10805715056,9.79942505423,0.0,2.55330491699,6.91848690247,0.375343080336,0.0,0.375343080336
 08/27  03:00:00,25.8982022142,1.98450042167,9.232091127,0.0,2.55330491699,6.7713057485,0.375347864976,0.0,0.375347864976
 08/27  04:00:00,27.8224847342,1.95571059666,9.10867002425,0.0,3.82705111198,7.57405300124,0.646435162918,0.0,0.646435162918
 08/27  05:00:00,32.9255377399,2.05388598399,9.57493518081,0.0,6.02426329834,9.91545327661,2.72586164742,0.0,2.72586164742
 08/27  06:00:00,39.2779590755,2.23582502066,10.4271663998,0.0,6.51253267309,14.7454349813,8.78677497275,0.0,8.78677497275
 08/27  07:00:00,38.6399100051,2.41362724784,11.349878496,0.0,6.01364874671,17.9699221805,9.32998678412,0.0,9.32998678412
 08/27  08:00:00,37.4456547801,2.66780710728,12.9929115,0.0,3.66783283761,18.1171033345,8.96819398523,0.0,8.96819398523
 08/27  09:00:00,38.8213142321,3.24898436828,16.6110255316,0.0,3.10526160149,15.8560427302,7.88279479905,0.0,7.88279479905
 08/27  10:00:00,40.2985626299,3.8324838474,20.4214011533,0.0,3.10526160149,12.9394160272,7.15919529515,0.0,7.15919529515
 08/27  11:00:00,43.3616407891,4.19224918566,22.9775328203,0.0,3.10526160149,13.0865971812,5.80244622376,0.0,5.80244622376
 08/27  12:00:00,44.4383788668,4.35096754974,24.042733688,0.0,3.10526160149,12.9394160272,5.078846719,0.0,5.078846719
 08/27  13:00:00,46.579429713,4.65915533184,26.317140214,0.0,3.10526160149,12.4978725653,4.53614709044,0.0,4.53614709044
 08/27  14:00:00,48.8222304051,4.95408125499,28.412196137,0.0,3.10526160149,12.3506914113,3.99344746187,0.0,3.99344746187
 08/27  15:00:00,51.4750000788,5.14958856952,29.5044490429,0.0,4.02872759285,12.7922348732,4.53614709044,0.0,4.53614709044
 08/27  16:00:00,59.6691899812,5.2982615217,30.0996126057,0.0,6.50191812146,17.7693977319,5.25974659519,0.0,5.25974659519
 08/27  17:00:00,66.4017698073,5.33922713048,29.5605863476,0.0,8.38069375907,23.1212625696,6.88784548089,0.0,6.88784548089
 08/27  18:00:00,67.6907909219,5.28722217017,28.6407129263,0.0,10.6415932552,23.1212625696,8.06369467612,0.0,8.06369467612
 08/27  19:00:00,65.0850384484,5.00544035467,26.3931869133,0.0,12.3080778603,20.4854999863,7.70189492374,0.0,7.70189492374
 08/27  20:00:00,66.1088360576,4.64091363599,23.7574654676,0.0,12.456681583,19.8967753704,7.06874535708,0.0,7.06874535708
 08/27  21:00:00,58.4665288057,4.32057598871,21.898996885,0.0,9.18739968257,17.702556249,5.80244622376,0.0,5.80244622376
 08/27  22:00:00,49.8308724193,4.03657049806,20.4826585509,0.0,5.91811778209,14.0365255879,5.078846719,0.0,5.078846719
 08/27  23:00:00,41.1136154842,3.61303750117,18.0854436839,0.0,3.54045821811,10.5176760807,2.90804820474,0.0,2.90804820474
 08/27  24:00:00,34.3088987551,3.14154471867,15.455475293,0.0,2.55330491699,7.80157382632,1.00859950476,0.0,1.00859950476
 08/28  01:00:00,31.1316814846,2.74720130363,13.2613260535,0.0,2.55330491699,7.21284921042,0.647438700927,0.0,0.647438700927
 08/28  02:00:00,28.6676168643,2.41163011577,11.4271949291,0.0,2.55330491699,6.91848690247,0.37562323677,0.0,0.37562323677
 08/28  03:00:00,27.7122235342,2.26668350079,10.763929368,0.0,2.55330491699,6.7713057485,0.375628180482,0.0,0.375628180482
 08/28  04:00:00,29.7489347992,2.24835903871,10.7424716472,0.0,3.82705111198,7.57405300124,0.64755787129,0.0,0.64755787129
 08/28  05:00:00,34.7617514976,2.34274006163,11.1222948608,0.0,6.02426329834,9.91545327661,2.73347799721,0.0,2.73347799721
 08/28  06:00:00,41.2761567157,2.5603410534,12.1008480072,0.0,6.51253267309,14.7454349813,8.81341277272,0.0,8.81341277272
 08/28  07:00:00,41.3139557132,2.80233273292,13.4416893566,0.0,6.01364874671,18.163451543,9.358339918,0.0,9.358339918
 08/28  08:00:00,40.9285728647,3.0597652741,14.6374578492,0.0,4.35151303671,18.8798367041,8.99541312955,0.0,8.99541312955
 08/28  09:00:00,39.5764350092,3.28045579952,15.8882613086,0.0,3.78894180059,16.6187760998,7.90661155112,0.0,7.90661155112
 08/28  10:00:00,39.401794466,3.69427473617,18.2164285319,0.0,3.78894180059,13.7021493968,7.18074378513,0.0,7.18074378513
 08/28  11:00:00,41.2307747104,3.95103581211,19.6414665466,0.0,3.78894180059,13.8493305508,5.81974172229,0.0,5.81974172229
 08/28  12:00:00,41.3714812807,4.06365890352,19.9799912435,0.0,3.69398621738,13.6338449159,5.09387395543,0.0,5.09387395543
 08/28  13:00:00,42.1445209155,4.19302441268,20.901948767,0.0,3.78894180059,13.2606059349,4.54947313029,0.0,4.54947313029
 08/28  14:00:00,43.0567005798,4.31362654924,21.8407074488,0.0,3.78894180059,13.1134247809,4.00507230514,0.0,4.00507230514
 08/28  15:00:00,43.7215051885,4.25315362006,21.2009755333,0.0,4.71240779196,13.5549682428,4.54947313029,0.0,4.54947313029
 08/28  16:00:00,51.9030017815,4.38844067868,21.7968316804,0.0,7.18559832057,18.5321311015,5.27534089714,0.0,5.27534089714
 08/28  17:00:00,57.4426603871,4.25562418736,21.4915505081,0.0,8.38069375907,23.3147919321,6.90854337257,0.0,6.90854337257
 08/28  18:00:00,59.3667237086,4.2499633859,21.3539044973,0.0,10.6415932552,23.1212625696,8.08807849372,0.0,8.08807849372
 08/28  19:00:00,55.8425400901,3.81233502907,18.3437938805,0.0,12.3080778603,20.4854999863,7.72514461029,0.0,7.72514461029
 08/28  20:00:00,58.113676787,3.55968327642,16.8435365565,0.0,12.456681583,19.8967753704,7.09001031429,0.0,7.09001031429
