Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/28  21:00:00,52.2452578308,3.45625405405,16.5420478448,0.0,9.18739968257,17.702556249,5.81974172229,0.0,5.81974172229
 08/28  22:00:00,44.0851274493,3.22603701561,15.5474470634,0.0,5.91811778209,14.0365255879,5.09387395543,0.0,5.09387395543
 08/28  23:00:00,37.2162133901,3.02684651627,14.7742325748,0.0,3.54045821811,10.5176760807,2.91627065486,0.0,2.91627065486
 08/28  24:00:00,32.1710092283,2.78573124478,13.6733992401,0.0,2.55330491699,7.80157382632,1.01086776686,0.0,1.01086776686
 08/29  01:00:00,30.7560086833,2.64596932204,12.9868852338,0.0,2.55330491699,7.21284921042,0.648590630245,0.0,0.648590630245
 08/29  02:00:00,28.1962585549,2.31765569943,11.049811036,0.0,2.55330491699,6.91848690247,0.375911657035,0.0,0.375911657035
 08/29  03:00:00,26.7337580625,2.11476868483,9.93737871221,0.0,2.55330491699,6.7713057485,0.375916759588,0.0,0.375916759588
 08/29  04:00:00,29.3881947842,2.19119995184,10.4388907191,0.0,3.82705111198,7.57405300124,0.648713631355,0.0,0.648713631355
 08/29  05:00:00,34.4873547101,2.2921965712,10.8984415638,0.0,6.02426329834,9.91545327661,2.7413173019,0.0,2.7413173019
 08/29  06:00:00,40.767157659,2.47021360668,11.6819763973,0.0,6.51253267309,14.7454349813,8.84082571406,0.0,8.84082571406
 08/29  07:00:00,38.8333312178,2.43003905032,11.3333585438,0.0,6.01364874671,18.163451543,9.38751738401,0.0,9.38751738401
 08/29  08:00:00,36.3557052077,2.39343838379,10.7309170825,0.0,4.35151303671,18.8798367041,9.02342362573,0.0,9.02342362573
 08/29  09:00:00,33.587578219,2.42389290425,10.7559674138,0.0,3.78894180059,16.6187760998,7.93112073598,0.0,7.93112073598
 08/29  10:00:00,32.2344251593,2.67689006018,12.0664439012,0.0,3.78894180059,13.7021493968,7.2029187619,0.0,7.2029187619
 08/29  11:00:00,34.2439526769,2.96857555438,13.6371047708,0.0,3.78894180059,13.8493305508,5.83754005891,0.0,5.83754005891
 08/29  12:00:00,36.7916373464,3.40845402073,16.055352192,0.0,3.69398621738,13.6338449159,5.10933808397,0.0,5.10933808397
 08/29  13:00:00,37.804842925,3.59191485977,17.1633803295,0.0,3.78894180059,13.2606059349,4.56318660277,0.0,4.56318660277
 08/29  14:00:00,38.5568900181,3.72275117205,17.9317722643,0.0,3.78894180059,13.1134247809,4.01703512156,0.0,4.01703512156
 08/29  15:00:00,39.1452201141,3.64168629685,17.2361577821,0.0,4.71240779196,13.5549682428,4.56318660277,0.0,4.56318660277
 08/29  16:00:00,46.389766309,3.65541297095,17.0166239156,0.0,7.18559832057,18.5321311015,5.29138857771,0.0,5.29138857771
 08/29  17:00:00,53.2389210128,3.7012290802,17.8422062409,0.0,8.38069375907,23.3147919321,6.92984302132,0.0,6.92984302132
 08/29  18:00:00,56.7491436842,3.90895607278,19.077331786,0.0,10.6415932552,23.1212625696,8.1131712306,0.0,8.1131712306
 08/29  19:00:00,55.9773152232,3.79730590754,18.4935981351,0.0,12.3080778603,20.4854999863,7.74907024313,0.0,7.74907024313
 08/29  20:00:00,59.504789864,3.705629355,18.088703555,0.0,12.456681583,19.8967753704,7.11189351505,0.0,7.11189351505
 08/29  21:00:00,52.6849272962,3.49919863859,16.9387727256,0.0,9.18739968257,17.702556249,5.83754005891,0.0,5.83754005891
 08/29  22:00:00,44.0130631235,3.21145581818,15.4899639349,0.0,5.91811778209,14.0365255879,5.10933808397,0.0,5.10933808397
 08/29  23:00:00,37.5583935206,3.06665500316,15.0766042184,0.0,3.54045821811,10.5176760807,2.92473215915,0.0,2.92473215915
 08/29  24:00:00,32.8264612202,2.86845028949,14.2461321874,0.0,2.55330491699,7.80157382632,1.01320197494,0.0,1.01320197494
 08/30  01:00:00,31.5122730525,2.74688966322,13.6422292618,0.0,2.55330491699,7.21284921042,0.649775274776,0.0,0.649775274776
 08/30  02:00:00,30.7739047183,2.67245986359,13.2726530352,0.0,2.55330491699,6.91848690247,0.376208255584,0.0,0.376208255584
 08/30  03:00:00,27.8836980922,2.27802806273,10.924059364,0.0,2.55330491699,6.7713057485,0.376213516719,0.0,0.376213516719
 08/30  04:00:00,27.7714728427,1.95468716962,9.0586815598,0.0,3.82705111198,7.57405300124,0.649902100534,0.0,0.649902100534
 08/30  05:00:00,32.6862555572,2.01839254008,9.371146442,0.0,6.02426329834,9.91545327661,2.74937724037,0.0,2.74937724037
 08/30  06:00:00,39.4262288231,2.26097103748,10.5502901306,0.0,6.51253267309,14.7454349813,8.86900567961,0.0,8.86900567961
 08/30  07:00:00,38.4441529631,2.35958973254,11.0146296068,0.0,6.01364874671,18.163451543,9.41751054147,0.0,9.41751054147
 08/30  08:00:00,37.1190854963,2.4927291022,11.3950066526,0.0,4.35151303671,18.8798367041,9.05221717872,0.0,9.05221717872
 08/30  09:00:00,35.8205595878,2.74352115511,12.6693205317,0.0,3.78894180059,16.6187760998,7.95631509546,0.0,7.95631509546
 08/30  10:00:00,36.6488444518,3.3192408716,15.8385123823,0.0,3.78894180059,13.7021493968,7.22571365858,0.0,7.22571365858
 08/30  11:00:00,38.2564930123,3.5540406553,17.0641800053,0.0,3.78894180059,13.8493305508,5.85583596282,0.0,5.85583596282
 08/30  12:00:00,38.0958612412,3.60093995937,17.1670901481,0.0,3.69398621738,13.6338449159,5.12523452507,0.0,5.12523452507
 08/30  13:00:00,39.7189551119,3.86807982863,18.8013275475,0.0,3.78894180059,13.2606059349,4.57728344676,0.0,4.57728344676
 08/30  14:00:00,43.9447496427,4.41558476299,22.6267982979,0.0,3.78894180059,13.1134247809,4.02933236845,0.0,4.02933236845
 08/30  15:00:00,47.7391568949,4.70519453746,24.7665863223,0.0,4.71240779196,13.5549682428,4.57728344676,0.0,4.57728344676
 08/30  16:00:00,56.9329989462,4.92283462368,26.2924349001,0.0,7.18559832057,18.5321311015,5.30788488451,0.0,5.30788488451
 08/30  17:00:00,64.0404185504,4.99338017811,27.3515526807,0.0,8.38069375907,23.3147919321,6.95173811944,0.0,6.95173811944
 08/30  18:00:00,65.8326243433,5.00960239516,27.0601661228,0.0,10.6415932552,23.1212625696,8.13896545578,0.0,8.13896545578
 08/30  19:00:00,63.0317812449,4.73880057225,24.6065694921,0.0,12.3080778603,20.4854999863,7.77366473691,0.0,7.77366473691
 08/30  20:00:00,64.4628182185,4.42204238208,22.3303188824,0.0,12.456681583,19.8967753704,7.13438847888,0.0,7.13438847888
 08/30  21:00:00,57.5243230349,4.19335720866,21.0840098943,0.0,9.18739968257,17.702556249,5.85583596282,0.0,5.85583596282
 08/30  22:00:00,48.971729687,3.9237159429,19.7363703737,0.0,5.91811778209,14.0365255879,5.12523452507,0.0,5.12523452507
 08/30  23:00:00,41.384484499,3.64244681105,18.3269033889,0.0,3.54045821811,10.5176760807,2.93343021183,0.0,2.93343021183
 08/30  24:00:00,35.2654684014,3.26271637683,16.2908732812,0.0,2.55330491699,7.80157382632,1.01560143775,0.0,1.01560143775
 08/31  01:00:00,33.2379934647,3.0368946464,15.0779446909,0.0,2.55330491699,7.21284921042,0.650992283054,0.0,0.650992283054
 08/31  02:00:00,32.2639789819,2.92280690732,14.5123802551,0.0,2.55330491699,6.91848690247,0.376512944469,0.0,0.376512944469
 08/31  03:00:00,31.6562303006,2.84545108937,14.1291685458,0.0,2.55330491699,6.7713057485,0.376518363895,0.0,0.376518363895
 08/31  04:00:00,33.3209873297,2.7911920171,13.7716911994,0.0,3.82705111198,7.57405300124,0.651122926615,0.0,0.651122926615
 08/31  05:00:00,38.3324041817,2.881703586,14.1539840205,0.0,6.02426329834,9.91545327661,2.75765542621,0.0,2.75765542621
 08/31  06:00:00,44.6354427699,3.06763111672,14.9528439981,0.0,6.51253267309,14.7454349813,8.89794432485,0.0,8.89794432485
 08/31  07:00:00,43.2349030067,3.10631455869,15.0586548243,0.0,6.01364874671,18.163451543,9.44831050816,0.0,9.44831050816
 08/31  08:00:00,42.6807791129,3.32471091351,16.1247184579,0.0,4.35151303671,18.8798367041,9.08178526159,0.0,9.08178526159
 08/31  09:00:00,41.7517449686,3.60394449084,17.7400825767,0.0,3.78894180059,16.6187760998,7.98218716849,0.0,7.98218716849
 08/31  10:00:00,42.5933033573,4.08763486945,21.0145772899,0.0,3.78894180059,13.7021493968,7.24912172465,0.0,7.24912172465
 08/31  11:00:00,46.3140242983,4.51912474757,24.1566271989,0.0,3.78894180059,13.8493305508,5.87462401586,0.0,5.87462401586
 08/31  12:00:00,48.683810851,4.83447330492,26.5215064124,0.0,3.69398621738,13.6338449159,5.14155857115,0.0,5.14155857115
 08/31  13:00:00,50.3399848864,5.04854406827,28.2418930823,0.0,3.78894180059,13.2606059349,4.59175948763,0.0,4.59175948763
 08/31  14:00:00,51.7887730282,5.26515749581,29.6212489506,0.0,3.78894180059,13.1134247809,4.0419604041,0.0,4.0419604041
 08/31  15:00:00,54.6835660615,5.49407696966,30.9221130567,0.0,4.71240779196,13.5549682428,4.59175948763,0.0,4.59175948763
 08/31  16:00:00,62.7042748054,5.61480524103,31.3717401419,0.0,7.18559832057,18.5321311015,5.32482493233,0.0,5.32482493233
 08/31  17:00:00,67.4665843077,5.44689455418,30.3242040618,0.0,8.38069375907,23.3147919321,6.97422218291,0.0,6.97422218291
 08/31  18:00:00,68.3600870731,5.35520661388,29.2420246338,0.0,10.6415932552,23.1212625696,8.16545353055,0.0,8.16545353055
 08/31  19:00:00,65.7666525858,5.10064718159,26.9795942237,0.0,12.3080778603,20.4854999863,7.7989208082,0.0,7.7989208082
 08/31  20:00:00,66.9861544445,4.7727386135,24.502958877,0.0,12.456681583,19.8967753704,7.15748854408,0.0,7.15748854408
 08/31  21:00:00,59.383485323,4.48505202915,22.6514773618,0.0,9.18739968257,17.702556249,5.87462401586,0.0,5.87462401586
 08/31  22:00:00,49.971667245,4.10846096699,20.5515629077,0.0,5.91811778209,14.0365255879,5.14155857115,0.0,5.14155857115
 08/31  23:00:00,41.2723905654,3.66816599579,18.1890902706,0.0,3.54045821811,10.5176760807,2.94236223705,0.0,2.94236223705
 08/31  24:00:00,35.050818636,3.26938038684,16.0695595058,0.0,2.55330491699,7.80157382632,1.0180654447,0.0,1.0180654447
 09/01  01:00:00,32.5906180302,2.97466596608,14.4927979367,0.0,2.55330491699,7.21284921042,0.652241294126,0.0,0.652241294126
 09/01  02:00:00,30.6940087454,2.72164381357,13.1435731123,0.0,2.55330491699,6.91848690247,0.376825633366,0.0,0.376825633366
 09/01  03:00:00,29.2246504327,2.51298729949,12.0300524677,0.0,2.55330491699,6.7713057485,0.376831210759,0.0,0.376831210759
 09/01  04:00:00,30.4009631981,2.37456344909,11.2682956358,0.0,3.82705111198,7.57405300124,0.652375747861,0.0,0.652375747861
 09/01  05:00:00,34.6379550828,2.34369734675,10.997541161,0.0,6.02426329834,9.91545327661,2.76614940837,0.0,2.76614940837
 09/01  06:00:00,40.9457589396,2.51251865086,11.8182726337,0.0,6.51253267309,14.7454349813,8.92763308037,0.0,8.92763308037
 09/01  07:00:00,40.9368450362,2.7506459484,13.1162654641,0.0,6.01364874671,18.163451543,9.47990816288,0.0,9.47990816288
 09/01  08:00:00,42.1918974385,3.2460302146,15.7145174824,0.0,4.35151303671,18.8798367041,9.11211911803,0.0,9.11211911803
 09/01  09:00:00,42.774677134,3.73159251469,18.6353667183,0.0,3.78894180059,16.6187760998,8.00872929331,0.0,8.00872929331
 09/01  10:00:00,42.5298232784,4.07495981103,20.9637722695,0.0,3.78894180059,13.7021493968,7.27313602806,0.0,7.27313602806
 09/01  11:00:00,45.0132104938,4.33586487392,23.0390732681,0.0,3.78894180059,13.8493305508,5.89389865411,0.0,5.89389865411
 09/01  12:00:00,46.5297097036,4.5461706351,24.6557079348,0.0,3.69398621738,13.6338449159,5.158305388,0.0,5.158305388
 09/01  13:00:00,48.0763909942,4.76871838941,26.258124869,0.0,3.78894180059,13.2606059349,4.60661043842,0.0,4.60661043842
 09/01  14:00:00,48.9217127248,4.8992461682,27.1200999748,0.0,3.78894180059,13.1134247809,4.05491548883,0.0,4.05491548883
 09/01  15:00:00,50.6786564088,4.99786837252,27.4134120012,0.0,4.71240779196,13.5549682428,4.60661043842,0.0,4.60661043842
 09/01  16:00:00,57.1549750448,4.96471882765,26.4725267947,0.0,7.18559832057,18.5321311015,5.34220370453,0.0,5.34220370453
 09/01  17:00:00,61.1100419433,4.70984841077,24.7047078409,0.0,8.38069375907,23.3147919321,6.99728855328,0.0,6.99728855328
 09/01  18:00:00,62.4515159245,4.65854649036,24.0301136087,0.0,10.6415932552,23.1212625696,8.19262761072,0.0,8.19262761072
 09/01  19:00:00,61.5325821476,4.46890569569,22.4844319381,0.0,12.3080778603,20.4854999863,7.82483097766,0.0,7.82483097766
 09/01  20:00:00,62.8870567232,4.20220771366,20.9743920555,0.0,12.456681583,19.8967753704,7.18118686981,0.0,7.18118686981
 09/01  21:00:00,56.1313959135,3.96853108869,19.9159088928,0.0,9.18739968257,17.702556249,5.89389865411,0.0,5.89389865411
 09/01  22:00:00,47.6871180206,3.71545857647,18.6600160738,0.0,5.91811778209,14.0365255879,5.158305388,0.0,5.158305388
 09/01  23:00:00,39.8108053715,3.40681999924,16.9888510732,0.0,3.54045821811,10.5176760807,2.95152558966,0.0,2.95152558966
 09/01  24:00:00,33.610149177,3.00484204626,14.8934283874,0.0,2.55330491699,7.80157382632,1.02059326611,0.0,1.02059326611
 09/02  01:00:00,31.7660451745,2.79440764038,13.8484834067,0.0,2.55330491699,7.21284921042,0.653521937662,0.0,0.653521937662
 09/02  02:00:00,30.5251251134,2.64868946434,13.0476438296,0.0,2.55330491699,6.91848690247,0.3771462296,0.0,0.3771462296
 09/02  03:00:00,29.1237569492,2.4741479948,11.9679982889,0.0,2.55330491699,6.7713057485,0.377151964603,0.0,0.377151964603
 09/02  04:00:00,30.2268690503,2.34130943192,11.1274555051,0.0,3.82705111198,7.57405300124,0.653660193113,0.0,0.653660193113
 09/02  05:00:00,34.7987144451,2.35816544121,11.1438324288,0.0,6.02426329834,9.91545327661,2.77485667196,0.0,2.77485667196
 09/02  06:00:00,40.7822057543,2.48981053819,11.6774275611,0.0,6.51253267309,14.7454349813,8.95806315444,0.0,8.95806315444
 09/02  07:00:00,39.2075756454,2.52912176546,11.8020496187,0.0,6.01364874671,17.9699221805,9.51229414823,0.0,9.51229414823
 09/02  08:00:00,35.2984023423,2.36925761221,11.1442085573,0.0,3.66783283761,18.1171033345,9.14320976494,0.0,9.14320976494
 09/02  09:00:00,33.126180779,2.45617533223,11.7087011145,0.0,3.10526160149,15.8560427302,8.03593360971,0.0,8.03593360971
 09/02  10:00:00,30.4767380917,2.50756207514,11.9244983874,0.0,3.10526160149,12.9394160272,7.29774945718,0.0,7.29774945718
 09/02  11:00:00,30.6382719064,2.52218240939,11.924230714,0.0,3.10526160149,13.0865971812,5.91365416959,0.0,5.91365416959
 09/02  12:00:00,31.6500059094,2.70667179228,12.898656488,0.0,3.10526160149,12.9394160272,5.17547001621,0.0,5.17547001621
 09/02  13:00:00,33.2417936319,3.01038467795,14.6282747868,0.0,3.10526160149,12.4978725653,4.62183190116,0.0,4.62183190116
 09/02  14:00:00,33.6472990825,3.06460584853,15.1267402209,0.0,3.10526160149,12.3506914113,4.06819378612,0.0,4.06819378612
 09/02  15:00:00,37.1323772971,3.36928234293,16.9421324877,0.0,4.02872759285,12.7922348732,4.62183190116,0.0,4.62183190116
 09/02  16:00:00,46.9069574859,3.72390237213,18.91173926,0.0,6.50191812146,17.7693977319,5.36001605455,0.0,5.36001605455
 09/02  17:00:00,56.294096811,4.05253974028,20.7396007415,0.0,8.38069375907,23.1212625696,7.02093039968,0.0,7.02093039968
 09/02  18:00:00,59.2291298904,4.17043461013,21.2958394549,0.0,10.6415932552,23.1212625696,8.22047964894,0.0,8.22047964894
 09/02  19:00:00,58.3958951183,3.96453749228,19.8521131121,0.0,12.3080778603,20.4854999863,7.85138757224,0.0,7.85138757224
 09/02  20:00:00,59.8544195601,3.73704323641,18.4069193697,0.0,12.456681583,19.8967753704,7.20547643803,0.0,7.20547643803
 09/02  21:00:00,52.7398846196,3.49319876269,16.9997299248,0.0,9.18739968257,17.702556249,5.91365416959,0.0,5.91365416959
 09/02  22:00:00,43.3463828364,3.10405392886,14.9306855371,0.0,5.91811778209,14.0365255879,5.17547001621,0.0,5.17547001621
 09/02  23:00:00,35.3139112547,2.74642179182,13.1523551638,0.0,3.54045821811,10.5176760807,2.96091755604,0.0,2.96091755604
 09/02  24:00:00,29.4529000517,2.38852525625,11.352496052,0.0,2.55330491699,7.80157382632,1.02318415339,0.0,1.02318415339
 09/03  01:00:00,27.6440832584,2.18655428379,10.3343748471,0.0,2.55330491699,7.21284921042,0.65483383406,0.0,0.65483383406
 09/03  02:00:00,26.8029059855,2.09060419068,9.88350997537,0.0,2.55330491699,6.91848690247,0.377474638175,0.0,0.377474638175
 09/03  03:00:00,26.2436303508,2.01842654009,9.54359314522,0.0,2.55330491699,6.7713057485,0.377480530393,0.0,0.377480530393
 09/03  04:00:00,28.2233802736,2.0016134673,9.46366269303,0.0,3.82705111198,7.57405300124,0.654975881903,0.0,0.654975881903
 09/03  05:00:00,33.4748677355,2.12584482438,10.052306336,0.0,6.02426329834,9.91545327661,2.78377463894,0.0,2.78377463894
 09/03  06:00:00,40.1651667581,2.36486473286,11.1853343701,0.0,6.51253267309,14.7454349813,8.98922553558,0.0,8.98922553558
 09/03  07:00:00,38.9499277049,2.45593998986,11.6175834538,0.0,6.01364874671,17.9699221805,9.54545887333,0.0,9.54545887333
 09/03  08:00:00,34.8524828544,2.28046114272,10.7870855389,0.0,3.66783283761,18.1171033345,9.17504799514,0.0,9.17504799514
 09/03  09:00:00,32.4188804736,2.33351354362,11.1240625977,0.0,3.10526160149,15.8560427302,8.06379206139,0.0,8.06379206139
 09/03  10:00:00,32.0720206323,2.71920953669,13.3081334664,0.0,3.10526160149,12.9394160272,7.32295472299,0.0,7.32295472299
 09/03  11:00:00,34.3503288589,3.02548029949,15.1329897763,0.0,3.10526160149,13.0865971812,5.93388471189,0.0,5.93388471189
 09/03  12:00:00,36.7599076841,3.39569300919,17.3195370459,0.0,3.10526160149,12.9394160272,5.19304737262,0.0,5.19304737262
 09/03  13:00:00,38.1894124183,3.6533301932,18.932948058,0.0,3.10526160149,12.4978725653,4.63741936818,0.0,4.63741936818
 09/03  14:00:00,39.1851106728,3.82463744219,19.9045202175,0.0,3.10526160149,12.3506914113,4.08179136373,0.0,4.08179136373
 09/03  15:00:00,43.7359297929,4.2089269398,22.7060403867,0.0,4.02872759285,12.7922348732,4.63741936818,0.0,4.63741936818
 09/03  16:00:00,52.7639832173,4.41847515411,24.0741922095,0.0,6.50191812146,17.7693977319,5.37825670744,0.0,5.37825670744
 09/03  17:00:00,61.0915196518,4.628965797,24.9605975256,0.0,8.38069375907,23.1212625696,7.04514072078,0.0,7.04514072078
 09/03  18:00:00,63.112321296,4.64532812162,24.704137349,0.0,10.6415932552,23.1212625696,8.24900139709,0.0,8.24900139709
 09/03  19:00:00,61.2211203722,4.33065920887,22.3112166495,0.0,12.3080778603,20.4854999863,7.87858272746,0.0,7.87858272746
 09/03  20:00:00,61.9474891892,4.01378163531,20.2232505999,0.0,12.456681583,19.8967753704,7.2303500556,0.0,7.2303500556
 09/03  21:00:00,54.7509842161,3.76346789265,18.7405603914,0.0,9.18739968257,17.702556249,5.93388471189,0.0,5.93388471189
 09/03  22:00:00,45.2670690038,3.36963987453,16.5857857589,0.0,5.91811778209,14.0365255879,5.19304737262,0.0,5.19304737262
 09/03  23:00:00,37.2702104944,3.02519282561,14.8298833698,0.0,3.54045821811,10.5176760807,2.97053535483,0.0,2.97053535483
 09/03  24:00:00,31.0844332139,2.63395729592,12.7385971746,0.0,2.55330491699,7.80157382632,1.02583733926,0.0,1.02583733926
 09/04  01:00:00,28.4168622711,2.31201944116,10.9816887025,0.0,2.55330491699,7.21284921042,0.656176594562,0.0,0.656176594562
 09/04  02:00:00,26.810360431,2.09411930731,9.88744930425,0.0,2.55330491699,6.91848690247,0.3778107618,0.0,0.3778107618
 09/04  03:00:00,25.8929208169,1.95979433205,9.25151581931,0.0,2.55330491699,6.7713057485,0.377816810801,0.0,0.377816810801
 09/04  04:00:00,27.3312092171,1.85966273763,8.71344236623,0.0,3.82705111198,7.57405300124,0.656322424561,0.0,0.656322424561
 09/04  05:00:00,31.7651439262,1.85886388776,8.60956346326,0.0,6.02426329834,9.91545327661,2.79290066888,0.0,2.79290066888
 09/04  06:00:00,37.9749008171,2.0237260528,9.33620710922,0.0,6.51253267309,14.7454349813,9.02111099522,0.0,9.02111099522
 09/04  07:00:00,36.9958471973,2.14694761457,9.97249532141,0.0,6.01364874671,17.9699221805,9.57939251665,0.0,9.57939251665
 09/04  08:00:00,34.3093714333,2.17057764076,10.3538576197,0.0,3.66783283761,18.1171033345,9.20762438001,0.0,9.20762438001
 09/04  09:00:00,34.0541254055,2.53715050401,12.5556705692,0.0,3.10526160149,15.8560427302,8.09229639835,0.0,8.09229639835
 09/04  10:00:00,34.4912799485,3.02889941502,15.4177029042,0.0,3.10526160149,12.9394160272,7.34874436118,0.0,7.34874436118
 09/04  11:00:00,37.8437862991,3.46693890891,18.1849886071,0.0,3.10526160149,13.0865971812,5.95458428991,0.0,5.95458428991
 09/04  12:00:00,40.0174574783,3.75244493811,20.2203349111,0.0,3.10526160149,12.9394160272,5.21103225189,0.0,5.21103225189
 09/04  13:00:00,39.8932170413,3.80165020299,20.4884326712,0.0,3.10526160149,12.4978725653,4.65336822337,0.0,4.65336822337
 09/04  14:00:00,41.1113835168,3.96601022946,21.6894202743,0.0,3.10526160149,12.3506914113,4.09570419486,0.0,4.09570419486
 09/04  15:00:00,44.390679367,4.19448069562,23.375236205,0.0,4.02872759285,12.7922348732,4.65336822337,0.0,4.65336822337
 09/04  16:00:00,52.5609601741,4.30395047679,23.9856938436,0.0,6.50191812146,17.7693977319,5.39692026139,0.0,5.39692026139
 09/04  17:00:00,59.9695886633,4.36776013164,24.0998722024,0.0,8.38069375907,23.1212625696,7.06991234694,0.0,7.06991234694
 09/04  18:00:00,61.5700213963,4.31442135264,23.4927442182,0.0,10.6415932552,23.1212625696,8.27818440872,0.0,8.27818440872
 09/04  19:00:00,58.9509443243,3.8898490529,20.4818507576,0.0,12.3080778603,20.4854999863,7.90640838971,0.0,7.90640838971
 09/04  20:00:00,58.1713891953,3.3852206078,17.0757116336,0.0,12.456681583,19.8967753704,7.25580035645,0.0,7.25580035645
 09/04  21:00:00,49.5646677482,2.94020841842,14.3775033977,0.0,9.18739968257,17.702556249,5.95458428991,0.0,5.95458428991
 09/04  22:00:00,39.5349888336,2.46658773166,11.7567577316,0.0,5.91811778209,14.0365255879,5.21103225189,0.0,5.21103225189
 09/04  23:00:00,31.4166010008,2.10040471969,9.90106198202,0.0,3.54045821811,10.5176760807,2.98037613783,0.0,2.98037613783
 09/04  24:00:00,25.4926893583,1.74347882598,8.03733178897,0.0,2.55330491699,7.80157382632,1.02855203802,0.0,1.02855203802
 09/05  01:00:00,23.1138042132,1.46106960976,6.52958047597,0.0,2.55330491699,7.21284921042,0.657549821367,0.0,0.657549821367
 09/05  02:00:00,21.4476330136,1.23456626487,5.38427492929,0.0,2.55330491699,6.91848690247,0.378154500918,0.0,0.378154500918
 09/05  03:00:00,20.0905572075,1.02876899409,4.38017754789,0.0,2.55330491699,6.7713057485,0.378160706231,0.0,0.378160706231
 09/05  04:00:00,21.5638181637,0.921053245353,3.8846608051,0.0,3.82705111198,7.57405300124,0.657699422338,0.0,0.657699422338
 09/05  05:00:00,26.4062874508,0.971907381899,4.13766349376,0.0,6.02426329834,9.91545327661,2.80223205978,0.0,2.80223205978
 09/05  06:00:00,31.5987128228,0.9687777093,4.01496745844,0.0,6.51253267309,14.7454349813,9.05371009048,0.0,9.05371009048
 09/05  07:00:00,30.0414364831,0.978430397922,3.99307246143,0.0,6.01364874671,18.163451543,9.61408502899,0.0,9.61408502899
 09/05  08:00:00,29.9453720742,1.37017880398,5.34384352871,0.0,4.35151303671,18.8798367041,9.24092927237,0.0,9.24092927237
 09/05  09:00:00,29.6417566834,1.75514576472,7.47889301769,0.0,3.78894180059,16.6187760998,8.12143817928,0.0,8.12143817928
 09/05  10:00:00,30.1590548774,2.26490173895,10.4030619406,0.0,3.78894180059,13.7021493968,7.3751107344,0.0,7.3751107344
 09/05  11:00:00,33.5333231922,2.72346472412,13.1715861163,0.0,3.78894180059,13.8493305508,5.97574677368,0.0,5.97574677368
 09/05  12:00:00,35.2842057675,3.02145261106,14.9349220227,0.0,3.69398621738,13.6338449159,5.22941932795,0.0,5.22941932795
 09/05  13:00:00,36.1462842212,3.17814251333,15.9185939721,0.0,3.78894180059,13.2606059349,4.66967374365,0.0,4.66967374365
 09/05  14:00:00,37.1706945589,3.33879064802,16.9295373291,0.0,3.78894180059,13.1134247809,4.10992815936,0.0,4.10992815936
 09/05  15:00:00,40.7495018125,3.65825139224,18.8238743852,0.0,4.71240779196,13.5549682428,4.66967374365,0.0,4.66967374365
 09/05  16:00:00,49.9383251995,3.96454224296,20.2560535341,0.0,7.18559832057,18.5321311015,5.41600118938,0.0,5.41600118938
 09/05  17:00:00,56.2880370706,3.98494675676,20.6076046222,0.0,8.38069375907,23.3147919321,7.09523794227,0.0,7.09523794227
 09/05  18:00:00,57.6614621609,3.94076773119,19.9578386043,0.0,10.6415932552,23.1212625696,8.30802004158,0.0,8.30802004158
 09/05  19:00:00,54.6736039747,3.45232852222,16.6420309386,0.0,12.3080778603,20.4854999863,7.93485631871,0.0,7.93485631871
 09/05  20:00:00,53.9721596225,2.91960461628,13.3420980522,0.0,12.456681583,19.8967753704,7.2818198037,0.0,7.2818198037
 09/05  21:00:00,46.2136013684,2.54846968112,11.4181757552,0.0,9.18739968257,17.702556249,5.97574677368,0.0,5.97574677368
 09/05  22:00:00,36.6146119115,2.09359567501,9.20937286612,0.0,5.91811778209,14.0365255879,5.22941932795,0.0,5.22941932795
 09/05  23:00:00,27.9275099577,1.61248349871,6.89989215992,0.0,3.54045821811,10.5176760807,2.99043699076,0.0,2.99043699076
 09/05  24:00:00,22.0830301167,1.22343937807,5.14771199522,0.0,2.55330491699,7.80157382632,1.03132744573,0.0,1.03132744573
 09/06  01:00:00,20.3270724471,1.00369328518,4.20022503444,0.0,2.55330491699,7.21284921042,0.65895310775,0.0,0.65895310775
 09/06  02:00:00,19.2678017932,0.856222934637,3.58278703914,0.0,2.55330491699,6.91848690247,0.378505753737,0.0,0.378505753737
 09/06  03:00:00,18.5466725602,0.745329176596,3.11973271813,0.0,2.55330491699,6.7713057485,0.378512114849,0.0,0.378512114849
 09/06  04:00:00,20.12418718,0.65304618012,2.71303688658,0.0,3.82705111198,7.57405300124,0.659106467514,0.0,0.659106467514
 09/06  05:00:00,24.5370266759,0.634471170931,2.6058389298,0.0,6.02426329834,9.91545327661,2.81176604882,0.0,2.81176604882
 09/06  06:00:00,30.8302889814,0.816708589259,3.39861273711,0.0,6.51253267309,14.7454349813,9.08701316695,0.0,9.08701316695
 09/06  07:00:00,30.3203293174,1.00111931327,4.24927638037,0.0,6.01364874671,18.163451543,9.64952613637,0.0,9.64952613637
 09/06  08:00:00,30.4931768335,1.437319359,5.82450773301,0.0,4.35151303671,18.8798367041,9.2749528093,0.0,9.2749528093
 09/06  09:00:00,31.3206555305,1.9926053324,8.92033229707,0.0,3.78894180059,16.6187760998,8.15120877412,0.0,8.15120877412
 09/06  10:00:00,32.7815719539,2.63594878341,12.6545319725,0.0,3.78894180059,13.7021493968,7.40204603449,0.0,7.40204603449
 09/06  11:00:00,36.3411142649,3.12943200837,15.5734099047,0.0,3.78894180059,13.8493305508,5.99736589612,0.0,5.99736589612
 09/06  12:00:00,38.1601050932,3.42040752088,17.4118664387,0.0,3.69398621738,13.6338449159,5.24820315564,0.0,5.24820315564
 09/06  13:00:00,39.3062210756,3.60166409737,18.6550092425,0.0,3.78894180059,13.2606059349,4.68633110029,0.0,4.68633110029
 09/06  14:00:00,40.4825082402,3.77897551835,19.8011661401,0.0,3.78894180059,13.1134247809,4.12445904493,0.0,4.12445904493
 09/06  15:00:00,42.5088580235,3.89978715771,20.3416948307,0.0,4.71240779196,13.5549682428,4.68633110029,0.0,4.68633110029
 09/06  16:00:00,50.6585141614,4.05690858674,20.8838761522,0.0,7.18559832057,18.5321311015,5.43549384076,0.0,5.43549384076
 09/06  17:00:00,56.6742098753,4.02730886692,20.9514153167,0.0,8.38069375907,23.3147919321,7.12111000683,0.0,7.12111000683
 09/06  18:00:00,57.7828930297,3.95839183265,20.0616453717,0.0,10.6415932552,23.1212625696,8.3384994601,0.0,8.3384994601
 09/06  19:00:00,54.9964887685,3.48575548119,16.9314887734,0.0,12.3080778603,20.4854999863,7.96391808986,0.0,7.96391808986
 09/06  20:00:00,55.6927681933,3.13393853798,14.8483727013,0.0,12.456681583,19.8967753704,7.30840069195,0.0,7.30840069195
 09/06  21:00:00,48.5110178108,2.85803800392,13.4060238748,0.0,9.18739968257,17.702556249,5.99736589612,0.0,5.99736589612
 09/06  22:00:00,39.0123160052,2.44378712354,11.2568855113,0.0,5.91811778209,14.0365255879,5.24820315564,0.0,5.24820315564
 09/06  23:00:00,30.4168817709,2.00030103235,9.00144643951,0.0,3.54045821811,10.5176760807,3.00071493422,0.0,3.00071493422
 09/06  24:00:00,24.3638457355,1.59687765479,7.05508933739,0.0,2.55330491699,7.80157382632,1.03416274047,0.0,1.03416274047
 09/07  01:00:00,22.8215434344,1.41875652924,6.27963277777,0.0,2.55330491699,7.21284921042,0.660386038177,0.0,0.660386038177
 09/07  02:00:00,22.0592383108,1.32571908933,5.90472740197,0.0,2.55330491699,6.91848690247,0.378864416257,0.0,0.378864416257
 09/07  03:00:00,21.1928747984,1.20047855589,5.31078557699,0.0,2.55330491699,6.7713057485,0.378870932613,0.0,0.378870932613
 09/07  04:00:00,21.97997804,0.98831778783,4.2335561389,0.0,3.82705111198,7.57405300124,0.660543143525,0.0,0.660543143525
 09/07  05:00:00,26.0246509215,0.91018699293,3.81774735346,0.0,6.02426329834,9.91545327661,2.82149981323,0.0,2.82149981323
 09/07  06:00:00,31.6925403957,0.981890496713,4.09568224393,0.0,6.51253267309,14.7454349813,9.12101036155,0.0,9.12101036155
 09/07  07:00:00,31.0017330491,1.12881247188,4.80298695355,0.0,6.01364874671,18.163451543,9.68570534312,0.0,9.68570534312
 09/07  08:00:00,31.5478856593,1.61177932424,6.70475659352,0.0,4.35151303671,18.8798367041,9.30968491503,0.0,9.30968491503
 09/07  09:00:00,33.1095271965,2.26015972527,10.4416495702,0.0,3.78894180059,16.6187760998,8.18159936661,0.0,8.18159936661
 09/07  10:00:00,35.1425314616,2.97711090449,14.6743293592,0.0,3.78894180059,13.7021493968,7.42954228483,0.0,7.42954228483
 09/07  11:00:00,38.071242667,3.4044575843,17.0285127309,0.0,3.78894180059,13.8493305508,6.01943525494,0.0,6.01943525494
 09/07  12:00:00,39.867633672,3.7139853403,18.825817198,0.0,3.69398621738,13.6338449159,5.26737817232,0.0,5.26737817232
 09/07  13:00:00,42.1308485461,4.01587634203,21.0654244683,0.0,3.78894180059,13.2606059349,4.70333536036,0.0,4.70333536036
 09/07  14:00:00,44.1510964618,4.3033379769,22.9453919032,0.0,3.78894180059,13.1134247809,4.1392925484,0.0,4.1392925484
 09/07  15:00:00,47.1370902579,4.55763622013,24.3120780027,0.0,4.71240779196,13.5549682428,4.70333536036,0.0,4.70333536036
 09/07  16:00:00,56.1666695578,4.80896504428,25.6399750911,0.0,7.18559832057,18.5321311015,5.45539244298,0.0,5.45539244298
 09/07  17:00:00,61.1685021715,4.65412188193,24.8188945979,0.0,8.38069375907,23.3147919321,7.14752087886,0.0,7.14752087886
 09/07  18:00:00,61.2499798158,4.45791082161,23.0292131688,0.0,10.6415932552,23.1212625696,8.36961363811,0.0,8.36961363811
 09/07  19:00:00,58.4077868298,4.00351068477,19.8250316312,0.0,12.3080778603,20.4854999863,7.9935850968,0.0,7.9935850968
 09/07  20:00:00,57.2675050668,3.4216092332,16.1354388797,0.0,12.456681583,19.8967753704,7.33553514952,0.0,7.33553514952
 09/07  21:00:00,48.727177051,2.9488196849,13.5314014341,0.0,9.18739968257,17.702556249,6.01943525494,0.0,6.01943525494
 09/07  22:00:00,38.8413358855,2.45565281643,11.0740396987,0.0,5.91811778209,14.0365255879,5.26737817232,0.0,5.26737817232
 09/07  23:00:00,30.1814906998,1.98206242775,8.78429397302,0.0,3.54045821811,10.5176760807,3.01120692448,0.0,3.01120692448
 09/07  24:00:00,24.4792681112,1.62119434209,7.14619502576,0.0,2.55330491699,7.80157382632,1.03705708262,0.0,1.03705708262
 09/08  01:00:00,22.3612468594,1.35322831723,5.88486441469,0.0,2.55330491699,7.21284921042,0.661848188433,0.0,0.661848188433
 09/08  02:00:00,20.7635839266,1.12418694641,4.8106051607,0.0,2.55330491699,6.91848690247,0.379230382304,0.0,0.379230382304
 09/08  03:00:00,19.8358270364,0.97950903893,4.17470733194,0.0,2.55330491699,6.7713057485,0.379237053302,0.0,0.379237053302
 09/08  04:00:00,21.0769034302,0.830365300963,3.48843401602,0.0,3.82705111198,7.57405300124,0.662009025082,0.0,0.662009025082
 09/08  05:00:00,25.2012453923,0.761345144727,3.14318367244,0.0,6.02426329834,9.91545327661,2.83143047105,0.0,2.83143047105
 09/08  06:00:00,30.9693734394,0.851238007325,3.50316777696,0.0,6.51253267309,14.7454349813,9.15569160545,0.0,9.15569160545
 09/08  07:00:00,29.884711786,0.939837452516,3.87494070979,0.0,6.01364874671,18.163451543,9.722611935,0.0,9.722611935
 09/08  08:00:00,30.293440935,1.42014092042,5.64195027312,0.0,4.35151303671,18.8798367041,9.34511530399,0.0,9.34511530399
 09/08  09:00:00,31.2666921377,2.01086213517,8.84811210148,0.0,3.78894180059,16.6187760998,8.21260095684,0.0,8.21260095684
 09/08  10:00:00,32.9465930973,2.68845611474,12.7670457847,0.0,3.78894180059,13.7021493968,7.45759134265,0.0,7.45759134265
 09/08  11:00:00,37.6699257938,3.32352380291,16.7081296391,0.0,3.78894180059,13.8493305508,6.04194831451,0.0,6.04194831451
 09/08  12:00:00,40.3932287385,3.73927869028,19.3261189145,0.0,3.69398621738,13.6338449159,5.28693869949,0.0,5.28693869949
 09/08  13:00:00,41.5958202896,3.936984018,20.6092885358,0.0,3.78894180059,13.2606059349,4.72068148823,0.0,4.72068148823
 09/08  14:00:00,43.4925733944,4.19888560359,22.391321209,0.0,3.78894180059,13.1134247809,4.15442427696,0.0,4.15442427696
 09/08  15:00:00,47.0838437019,4.51282814403,24.3036395228,0.0,4.71240779196,13.5549682428,4.72068148823,0.0,4.72068148823
 09/08  16:00:00,56.2552162918,4.80824466384,25.7292422055,0.0,7.18559832057,18.5321311015,5.47569110324,0.0,5.47569110324
 09/08  17:00:00,62.2316185649,4.81617779267,25.7199550805,0.0,8.38069375907,23.3147919321,7.17446273703,0.0,7.17446273703
 09/08  18:00:00,63.1269568674,4.75149872983,24.6126023121,0.0,10.6415932552,23.1212625696,8.40135336143,0.0,8.40135336143
 09/08  19:00:00,59.7965895067,4.23068580331,20.9866591895,0.0,12.3080778603,20.4854999863,8.02384855393,0.0,8.02384855393
 09/08  20:00:00,58.6939491378,3.64469804395,17.3387941399,0.0,12.456681583,19.8967753704,7.36321514079,0.0,7.36321514079
 09/08  21:00:00,49.6898862051,3.10386007487,14.3390701982,0.0,9.18739968257,17.702556249,6.04194831451,0.0,6.04194831451
 09/08  22:00:00,38.9305209834,2.48620442903,11.132673184,0.0,5.91811778209,14.0365255879,5.28693869949,0.0,5.28693869949
 09/08  23:00:00,29.973474589,1.96233115083,8.59600913914,0.0,3.54045821811,10.5176760807,3.02190985444,0.0,3.02190985444
 09/08  24:00:00,23.917757078,1.54032099797,6.6655573367,0.0,2.55330491699,7.80157382632,1.04000961502,0.0,1.04000961502
 09/09  01:00:00,21.2652615983,1.17820501579,4.96390245507,0.0,2.55330491699,7.21284921042,0.663339125741,0.0,0.663339125741
 09/09  02:00:00,20.0900710803,1.00977164585,4.25150761498,0.0,2.55330491699,6.91848690247,0.379603543557,0.0,0.379603543557
 09/09  03:00:00,19.4493002957,0.911580229009,3.8561094012,0.0,2.55330491699,6.7713057485,0.379610368553,0.0,0.379610368553
 09/09  04:00:00,20.5992964437,0.745766747105,3.09542558339,0.0,3.82705111198,7.57405300124,0.663503678298,0.0,0.663503678298
 09/09  05:00:00,25.1858597374,0.756828270103,3.13231489212,0.0,6.02426329834,9.91545327661,2.84155508206,0.0,2.84155508206
 09/09  06:00:00,31.5973788238,0.958266259647,4.02414490904,0.0,6.51253267309,14.7454349813,9.19104662707,0.0,9.19104662707
 09/09  07:00:00,30.5015951434,1.07606648813,4.549124394,0.0,6.01364874671,17.9699221805,9.76023498233,0.0,9.76023498233
 09/09  08:00:00,28.5039679358,1.24590095264,5.47313081033,0.0,3.66783283761,18.1171033345,9.38123348379,0.0,9.38123348379
 09/09  09:00:00,29.1946570223,1.7964235363,8.43692915369,0.0,3.10526160149,15.8560427302,8.24420436399,0.0,8.24420436399
 09/09  10:00:00,30.3472053173,2.41243128841,11.8900963997,0.0,3.10526160149,12.9394160272,7.48618490149,0.0,7.48618490149
 09/09  11:00:00,33.9024850221,2.9060839147,14.8045423243,0.0,3.10526160149,13.0865971812,6.06489840779,0.0,6.06489840779
 09/09  12:00:00,36.2057376011,3.23583948781,16.9252204842,0.0,3.10526160149,12.9394160272,5.30687894447,0.0,5.30687894447
 09/09  13:00:00,37.3644584294,3.44883163799,18.3124926243,0.0,3.10526160149,12.4978725653,4.73836434698,0.0,4.73836434698
 09/09  14:00:00,38.7693825916,3.6615870372,19.6518425414,0.0,3.10526160149,12.3506914113,4.1698497495,0.0,4.1698497495
 09/09  15:00:00,41.3690368595,3.86646504052,20.6816093526,0.0,4.02872759285,12.7922348732,4.73836434698,0.0,4.73836434698
 09/09  16:00:00,49.5279834405,4.04355119329,21.2131163935,0.0,6.50191812146,17.7693977319,5.4963838103,0.0,5.4963838103
 09/09  17:00:00,57.2780845294,4.18887181454,21.5872563856,0.0,8.38069375907,23.1212625696,7.20192760276,0.0,7.20192760276
 09/09  18:00:00,58.5561659626,4.09596599874,20.6973441384,0.0,10.6415932552,23.1212625696,8.43370923065,0.0,8.43370923065
 09/09  19:00:00,55.7658762543,3.61121760373,17.5754141367,0.0,12.3080778603,20.4854999863,8.05469949899,0.0,8.05469949899
 09/09  20:00:00,54.9699019888,3.06078585128,14.1986591835,0.0,12.456681583,19.8967753704,7.39143246859,0.0,7.39143246859
 09/09  21:00:00,46.4957494202,2.59764474264,11.6511487455,0.0,9.18739968257,17.702556249,6.06489840779,0.0,6.06489840779
 09/09  22:00:00,36.379238133,2.06845752075,8.99913724194,0.0,5.91811778209,14.0365255879,5.30687894447,0.0,5.30687894447
 09/09  23:00:00,27.3002168908,1.51840893789,6.36667365385,0.0,3.54045821811,10.5176760807,3.03282055452,0.0,3.03282055452
 09/09  24:00:00,21.2082183743,1.07831624468,4.41802338624,0.0,2.55330491699,7.80157382632,1.04301946332,0.0,1.04301946332
 09/10  01:00:00,19.4307613934,0.848724894203,3.45888237177,0.0,2.55330491699,7.21284921042,0.664858408893,0.0,0.664858408893
 09/10  02:00:00,18.0429326802,0.639935223966,2.57420563679,0.0,2.55330491699,6.91848690247,0.379983789584,0.0,0.379983789584
 09/10  03:00:00,17.3991803235,0.539223637722,2.17834602024,0.0,2.55330491699,6.7713057485,0.379990767883,0.0,0.379990767883
 09/10  04:00:00,19.5873379439,0.553425344494,2.2758084862,0.0,3.82705111198,7.57405300124,0.665026660813,0.0,0.665026660813
 09/10  05:00:00,24.3312724792,0.593886206883,2.44066969716,0.0,6.02426329834,9.91545327661,2.8518706486,0.0,2.8518706486
 09/10  06:00:00,30.3931141914,0.736861213032,3.04128532332,0.0,6.51253267309,14.7454349813,9.2270649551,0.0,9.2270649551
 09/10  07:00:00,29.0859246147,0.820499220458,3.38902113291,0.0,6.01364874671,17.9699221805,9.79856334327,0.0,9.79856334327
 09/10  08:00:00,26.8782795738,0.964861607068,4.12848179396,0.0,3.66783283761,18.1171033345,9.41802875837,0.0,9.41802875837
 09/10  09:00:00,27.3525087071,1.50479234102,6.88641203377,0.0,3.10526160149,15.8560427302,8.27640022902,0.0,8.27640022902
 09/10  10:00:00,29.3290180216,2.24918684309,11.0351535493,0.0,3.10526160149,12.9394160272,7.51531449365,0.0,7.51531449365
 09/10  11:00:00,34.1115332804,2.89818292108,15.0214915762,0.0,3.10526160149,13.0865971812,6.08827873834,0.0,6.08827873834
 09/10  12:00:00,37.7740828207,3.38301063211,18.3463945596,0.0,3.10526160149,12.9394160272,5.32719300216,0.0,5.32719300216
 09/10  13:00:00,39.301327201,3.63798802955,20.0602050043,0.0,3.10526160149,12.4978725653,4.75637870003,0.0,4.75637870003
 09/10  14:00:00,41.0128833664,3.88400802455,21.6729223287,0.0,3.10526160149,12.3506914113,4.1855643979,0.0,4.1855643979
 09/10  15:00:00,44.8063831001,4.20177179668,23.783648837,0.0,4.02872759285,12.7922348732,4.75637870003,0.0,4.75637870003
 09/10  16:00:00,54.1643038261,4.47742358192,25.4155643904,0.0,6.50191812146,17.7693977319,5.5174644362,0.0,5.5174644362
 09/10  17:00:00,62.5647971955,4.75187292126,26.310967945,0.0,8.38069375907,23.1212625696,7.2299073426,0.0,7.2299073426
 09/10  18:00:00,63.6835805013,4.74804296675,25.1726817091,0.0,10.6415932552,23.1212625696,8.46667166388,0.0,8.46667166388
 09/10  19:00:00,60.6073376231,4.15388789644,20.9813718795,0.0,12.3080778603,20.4854999863,8.0861287958,0.0,8.0861287958
 09/10  20:00:00,58.3830066624,3.55591821087,17.1166314975,0.0,12.456681583,19.8967753704,7.42017877664,0.0,7.42017877664
 09/10  21:00:00,49.8605283522,3.11340453254,14.5001678876,0.0,9.18739968257,17.702556249,6.08827873834,0.0,6.08827873834
 09/10  22:00:00,39.8026720987,2.61061877537,11.880409953,0.0,5.91811778209,14.0365255879,5.32719300216,0.0,5.32719300216
 09/10  23:00:00,31.8990800151,2.25049825743,10.2334474586,0.0,3.54045821811,10.5176760807,3.04393579363,0.0,3.04393579363
 09/10  24:00:00,26.53032005,1.95048663139,8.86795467521,0.0,2.55330491699,7.80157382632,1.04608573618,0.0,1.04608573618
 09/11  01:00:00,23.951240883,1.62419989975,7.20388685585,0.0,2.55330491699,7.21284921042,0.666405588377,0.0,0.666405588377
 09/11  02:00:00,22.4604904103,1.41411508606,6.21758350477,0.0,2.55330491699,6.91848690247,0.380371007873,0.0,0.380371007873
 09/11  03:00:00,21.0671252179,1.19756742302,5.18794712938,0.0,2.55330491699,6.7713057485,0.380378138731,0.0,0.380378138731
 09/11  04:00:00,21.9730077022,0.996168866283,4.21873472266,0.0,3.82705111198,7.57405300124,0.666577521926,0.0,0.666577521926
 09/11  05:00:00,26.421783684,0.983107515328,4.14195959357,0.0,6.02426329834,9.91545327661,2.86237411645,0.0,2.86237411645
 09/11  06:00:00,32.4630035075,1.11994244087,4.72809341157,0.0,6.51253267309,14.7454349813,9.26373592167,0.0,9.26373592167
 09/11  07:00:00,31.1352722777,1.16678834064,4.89855031334,0.0,6.01364874671,18.163451543,9.8375856671,0.0,9.8375856671
 09/11  08:00:00,31.7258025533,1.6452000345,6.84925277729,0.0,4.35151303671,18.8798367041,9.45549023116,0.0,9.45549023116
 09/11  09:00:00,33.5351575897,2.34963160796,10.7778080807,0.0,3.78894180059,16.6187760998,8.30917901741,0.0,8.30917901741
 09/11  10:00:00,36.4820101642,3.19821266388,15.7927063024,0.0,3.78894180059,13.7021493968,7.54497149266,0.0,7.54497149266
 09/11  11:00:00,40.6632000661,3.7546186086,19.2703091057,0.0,3.78894180059,13.8493305508,6.11208238228,0.0,6.11208238228
 09/11  12:00:00,42.7990291757,4.05072089692,21.4204771451,0.0,3.69398621738,13.6338449159,5.34787485674,0.0,5.34787485674
 09/11  13:00:00,44.8670794469,4.29260614987,23.5249255612,0.0,3.78894180059,13.2606059349,4.77471921258,0.0,4.77471921258
 09/11  14:00:00,46.22145854,4.47724384769,24.8418481105,0.0,3.78894180059,13.1134247809,4.20156356842,0.0,4.20156356842
 09/11  15:00:00,48.6606665369,4.67061213339,25.7226783684,0.0,4.71240779196,13.5549682428,4.77471921258,0.0,4.77471921258
 09/11  16:00:00,57.0561251377,4.87143760347,26.4669581118,0.0,7.18559832057,18.5321311015,5.53892673812,0.0,5.53892673812
 09/11  17:00:00,62.5544870323,4.82105666645,26.0379446741,0.0,8.38069375907,23.3147919321,7.2583936706,0.0,7.2583936706
 09/11  18:00:00,64.2421802704,4.84662674385,25.6326977011,0.0,10.6415932552,23.1212625696,8.50023089961,0.0,8.50023089961
 09/11  19:00:00,62.9901781214,4.50819572236,23.0099045519,0.0,12.3080778603,20.4854999863,8.11812713684,0.0,8.11812713684
 09/11  20:00:00,62.3883138609,4.13378331896,20.5440735879,0.0,12.456681583,19.8967753704,7.44944555199,0.0,7.44944555199
 09/11  21:00:00,54.5846514851,3.77730639403,18.5603891591,0.0,9.18739968257,17.702556249,6.11208238228,0.0,6.11208238228
 09/11  22:00:00,45.1301383184,3.36418742918,16.4543075188,0.0,5.91811778209,14.0365255879,5.34787485674,0.0,5.34787485674
 09/11  23:00:00,36.5489542238,2.92644829515,14.2073716296,0.0,3.54045821811,10.5176760807,3.0552522801,0.0,3.0552522801
 09/11  24:00:00,29.8937469409,2.46169715859,11.720171039,0.0,2.55330491699,7.80157382632,1.04920752555,0.0,1.04920752555
 09/12  01:00:00,27.3322219957,2.15061460086,10.0584532674,0.0,2.55330491699,7.21284921042,0.667980206509,0.0,0.667980206509
 09/12  02:00:00,25.8931291513,1.95754912729,9.10678820458,0.0,2.55330491699,6.91848690247,0.380765083861,0.0,0.380765083861
 09/12  03:00:00,25.0908872728,1.84117986697,8.5680967403,0.0,2.55330491699,6.7713057485,0.380772366485,0.0,0.380772366485
 09/12  04:00:00,27.264640916,1.84611325138,8.66042355138,0.0,3.82705111198,7.57405300124,0.668155802727,0.0,0.668155802727
 09/12  05:00:00,32.7563230927,2.0029342385,9.45667227903,0.0,6.02426329834,9.91545327661,2.87306237576,0.0,2.87306237576
 09/12  06:00:00,39.3789220803,2.24281649532,10.5211379299,0.0,6.51253267309,14.7454349813,9.30104866542,0.0,9.30104866542
 09/12  07:00:00,39.2841677813,2.475370056,11.7388641016,0.0,6.01364874671,18.163451543,9.87729039756,0.0,9.87729039756
 09/12  08:00:00,40.9807778853,3.03114441041,14.7182837334,0.0,4.35151303671,18.8798367041,9.4936068083,0.0,9.4936068083
 09/12  09:00:00,42.6690816192,3.67778820184,18.5835755163,0.0,3.78894180059,16.6187760998,8.34253102206,0.0,8.34253102206
 09/12  10:00:00,43.1636784914,4.12543297655,21.5471543169,0.0,3.78894180059,13.7021493968,7.5751471159,0.0,7.5751471159
 09/12  11:00:00,45.5130902591,4.38355009342,23.4912678139,0.0,3.78894180059,13.8493305508,6.13630229041,0.0,6.13630229041
 09/12  12:00:00,47.4229081584,4.64190248032,25.4531745443,0.0,3.69398621738,13.6338449159,5.36891838347,0.0,5.36891838347
 09/12  13:00:00,49.098042999,4.89195810782,27.1565371554,0.0,3.78894180059,13.2606059349,4.79338045326,0.0,4.79338045326
 09/12  14:00:00,49.5447503134,5.01862056443,27.6237631672,0.0,3.78894180059,13.1134247809,4.21784252306,0.0,4.21784252306
 09/12  15:00:00,51.5852065869,5.1533367922,28.1644937596,0.0,4.71240779196,13.5549682428,4.79338045326,0.0,4.79338045326
 09/12  16:00:00,60.442310717,5.37564445148,29.348936843,0.0,7.18559832057,18.5321311015,5.5607643602,0.0,5.5607643602
 09/12  17:00:00,65.5349963013,5.25561261284,28.5838979968,0.0,8.38069375907,23.3147919321,7.28737815081,0.0,7.28737815081
 09/12  18:00:00,66.4368522857,5.17296654367,27.5010299166,0.0,10.6415932552,23.1212625696,8.53437699959,0.0,8.53437699959
 09/12  19:00:00,65.3817336589,4.85962345259,25.0500323591,0.0,12.3080778603,20.4854999863,8.15068504612,0.0,8.15068504612
 09/12  20:00:00,64.9619149506,4.50903740429,22.7424205923,0.0,12.456681583,19.8967753704,7.47922412755,0.0,7.47922412755
 09/12  21:00:00,57.1599390486,4.16380715169,20.7491759649,0.0,9.18739968257,17.702556249,6.13630229041,0.0,6.13630229041
 09/12  22:00:00,47.7981092076,3.77450366106,18.7119621762,0.0,5.91811778209,14.0365255879,5.36891838347,0.0,5.36891838347
 09/12  23:00:00,39.6219335996,3.4087514352,16.7980478654,0.0,3.54045821811,10.5176760807,3.06676666265,0.0,3.06676666265
 09/12  24:00:00,33.9356257076,3.08566720513,15.1380797591,0.0,2.55330491699,7.80157382632,1.05238390694,0.0,1.05238390694
 09/13  01:00:00,32.266420219,2.90207860591,14.2411874857,0.0,2.55330491699,7.21284921042,0.669581797566,0.0,0.669581797566
 09/13  02:00:00,29.8040424089,2.58030932404,12.3949412654,0.0,2.55330491699,6.91848690247,0.381165900976,0.0,0.381165900976
 09/13  03:00:00,27.3291525988,2.22325213593,10.4242897974,0.0,2.55330491699,6.7713057485,0.381173334517,0.0,0.381173334517
 09/13  04:00:00,28.1688083595,2.02578774544,9.38491650082,0.0,3.82705111198,7.57405300124,0.669761036228,0.0,0.669761036228
 09/13  05:00:00,33.0746758197,2.08703132238,9.69092792221,0.0,6.02426329834,9.91545327661,2.88393226197,0.0,2.88393226197
 09/13  06:00:00,39.3337948896,2.25632053877,10.4625066957,0.0,6.51253267309,14.7454349813,9.3389921348,0.0,9.3389921348
 09/13  07:00:00,38.4974688034,2.37759039074,11.0499447889,0.0,6.01364874671,18.163451543,9.91766577634,0.0,9.91766577634
 09/13  08:00:00,41.2371228452,3.07596678514,14.9298063186,0.0,4.35151303671,18.8798367041,9.53236720192,0.0,9.53236720192
 09/13  09:00:00,44.0268763237,3.83229878719,19.7868596355,0.0,3.78894180059,16.6187760998,8.37644636606,0.0,8.37644636606
 09/13  10:00:00,44.4803199926,4.27102237195,22.7182064227,0.0,3.78894180059,13.7021493968,7.60583242713,0.0,7.60583242713
 09/13  11:00:00,46.8677173287,4.55019527509,24.6792497018,0.0,3.78894180059,13.8493305508,6.16093129021,0.0,6.16093129021
 09/13  12:00:00,48.2217879596,4.74522160755,26.1487352183,0.0,3.69398621738,13.6338449159,5.39031735051,0.0,5.39031735051
 09/13  13:00:00,49.0910161728,4.89397821695,27.14749022,0.0,3.78894180059,13.2606059349,4.81235689574,0.0,4.81235689574
 09/13  14:00:00,49.642144358,5.00354675564,27.7362310206,0.0,3.78894180059,13.1134247809,4.23439644096,0.0,4.23439644096
 09/13  15:00:00,51.335704399,5.11951787914,27.9488104847,0.0,4.71240779196,13.5549682428,4.81235689574,0.0,4.81235689574
 09/13  16:00:00,59.6287833991,5.29910564254,28.6119483341,0.0,7.18559832057,18.5321311015,5.58297083544,0.0,5.58297083544
 09/13  17:00:00,65.2572453708,5.23043518211,28.3313244971,0.0,8.38069375907,23.3147919321,7.31685219976,0.0,7.31685219976
 09/13  18:00:00,65.9419743737,5.1283022187,27.0508163296,0.0,10.6415932552,23.1212625696,8.56909985177,0.0,8.56909985177
 09/13  19:00:00,64.1600438511,4.71194686103,23.9760191428,0.0,12.3080778603,20.4854999863,8.18379288192,0.0,8.18379288192
 09/13  20:00:00,63.7338340791,4.32760777568,21.6957693494,0.0,12.456681583,19.8967753704,7.50950568469,0.0,7.50950568469
 09/13  21:00:00,56.1397612971,3.99731994599,19.8954854191,0.0,9.18739968257,17.702556249,6.16093129021,0.0,6.16093129021
 09/13  22:00:00,46.6675907319,3.60652599508,17.7494213664,0.0,5.91811778209,14.0365255879,5.39031735051,0.0,5.39031735051
 09/13  23:00:00,38.4568920048,3.24660151855,15.7951561872,0.0,3.54045821811,10.5176760807,3.07847553141,0.0,3.07847553141
 09/13  24:00:00,32.0865380203,2.81964379512,13.5550154818,0.0,2.55330491699,7.80157382632,1.0556139397,0.0,1.0556139397
