Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/14  01:00:00,29.4375565287,2.49049266033,11.8239097409,0.0,2.55330491699,7.21284921042,0.671209887925,0.0,0.671209887925
 09/14  02:00:00,27.6322085862,2.25135521428,10.5520615524,0.0,2.55330491699,6.91848690247,0.381573340662,0.0,0.381573340662
 09/14  03:00:00,26.0746832163,2.02292878341,9.37014376735,0.0,2.55330491699,6.7713057485,0.381580924221,0.0,0.381580924221
 09/14  04:00:00,27.0154079363,1.83991827776,8.41738554528,0.0,3.82705111198,7.57405300124,0.671392747506,0.0,0.671392747506
 09/14  05:00:00,31.6081933046,1.85726994272,8.45420678672,0.0,6.02426329834,9.91545327661,2.89498055672,0.0,2.89498055672
 09/14  06:00:00,38.3355573516,2.09636683965,9.6242228569,0.0,6.51253267309,14.7454349813,9.37755509133,0.0,9.37755509133
 09/14  07:00:00,37.8991102809,2.27181432019,10.557362337,0.0,6.01364874671,18.163451543,9.95869984649,0.0,9.95869984649
 09/14  08:00:00,38.8918502318,2.74145794137,12.9190425489,0.0,4.35151303671,18.8798367041,9.57175993348,0.0,9.57175993348
 09/14  09:00:00,39.6149693137,3.25851138134,15.9487400313,0.0,3.78894180059,16.6187760998,8.41091500572,0.0,8.41091500572
 09/14  10:00:00,40.443272659,3.72496691062,19.2272145505,0.0,3.78894180059,13.7021493968,7.6370183392,0.0,7.6370183392
 09/14  11:00:00,43.7879213669,4.11927433808,22.0303746771,0.0,3.78894180059,13.8493305508,6.18596208805,0.0,6.18596208805
 09/14  12:00:00,46.1397378812,4.46029716899,24.3516095785,0.0,3.69398621738,13.6338449159,5.41206542077,0.0,5.41206542077
 09/14  13:00:00,47.5383558189,4.6713653801,25.817442703,0.0,3.78894180059,13.2606059349,4.8316429203,0.0,4.8316429203
 09/14  14:00:00,48.4786387787,4.83761270687,26.7386594901,0.0,3.78894180059,13.1134247809,4.25122041984,0.0,4.25122041984
 09/14  15:00:00,51.513272313,5.09215537432,28.1537409036,0.0,4.71240779196,13.5549682428,4.8316429203,0.0,4.8316429203
 09/14  16:00:00,59.2539585433,5.20881748521,28.3274116356,0.0,7.18559832057,18.5321311015,5.60553958759,0.0,5.60553958759
 09/14  17:00:00,64.0863998698,5.06088501511,27.330029163,0.0,8.38069375907,23.3147919321,7.34680708898,0.0,7.34680708898
 09/14  18:00:00,65.0371965742,4.99418758651,26.2801531623,0.0,10.6415932552,23.1212625696,8.60438917332,0.0,8.60438917332
 09/14  19:00:00,63.5476880114,4.61620779456,23.4594023696,0.0,12.3080778603,20.4854999863,8.21744083968,0.0,8.21744083968
 09/14  20:00:00,63.0221783967,4.23759300061,21.0741284421,0.0,12.456681583,19.8967753704,7.5402812558,0.0,7.5402812558
 09/14  21:00:00,55.5096136175,3.910888532,19.3517691535,0.0,9.18739968257,17.702556249,6.18596208805,0.0,6.18596208805
 09/14  22:00:00,45.7163650691,3.46944797848,16.9352737202,0.0,5.91811778209,14.0365255879,5.41206542077,0.0,5.41206542077
 09/14  23:00:00,37.0048900183,3.03123573232,14.5585199869,0.0,3.54045821811,10.5176760807,3.09037541891,0.0,3.09037541891
 09/14  24:00:00,29.7364464008,2.4692067091,11.5553609483,0.0,2.55330491699,7.80157382632,1.05889666729,0.0,1.05889666729
 09/15  01:00:00,26.8792578631,2.09879706149,9.65730667419,0.0,2.55330491699,7.21284921042,0.672863996196,0.0,0.672863996196
 09/15  02:00:00,25.6851777241,1.93731531314,8.91907059151,0.0,2.55330491699,6.91848690247,0.381987282418,0.0,0.381987282418
 09/15  03:00:00,23.6022411611,1.62741115263,7.29321934296,0.0,2.55330491699,6.7713057485,0.381995015039,0.0,0.381995015039
 09/15  04:00:00,25.1718203544,1.53546614021,6.87825010095,0.0,3.82705111198,7.57405300124,0.673050453839,0.0,0.673050453839
 09/15  05:00:00,30.6777044461,1.69095823844,7.69002963248,0.0,6.02426329834,9.91545327661,2.9062039888,0.0,2.9062039888
 09/15  06:00:00,37.5422114879,1.95556806982,8.97167576296,0.0,6.51253267309,14.7454349813,9.41672611291,0.0,9.41672611291
 09/15  07:00:00,37.2462889037,2.15730143873,10.0190538413,0.0,6.01364874671,18.163451543,10.000380456,0.0,10.000380456
 09/15  08:00:00,37.2718937007,2.49965006945,11.5408938897,0.0,4.35151303671,18.8798367041,9.61177333721,0.0,9.61177333721
 09/15  09:00:00,38.0554819969,3.02524092644,14.6225231694,0.0,3.78894180059,16.6187760998,8.44592673348,0.0,8.44592673348
 09/15  10:00:00,40.4013268553,3.71438665249,19.1958490048,0.0,3.78894180059,13.7021493968,7.66869561668,0.0,7.66869561668
 09/15  11:00:00,43.9649033722,4.12158341502,22.2050476053,0.0,3.78894180059,13.8493305508,6.21138727129,0.0,6.21138727129
 09/15  12:00:00,46.6006982306,4.48642229982,24.7864447971,0.0,3.69398621738,13.6338449159,5.43415615375,0.0,5.43415615375
 09/15  13:00:00,48.82416897,4.78545876972,26.9891624645,0.0,3.78894180059,13.2606059349,4.85123281559,0.0,4.85123281559
 09/15  14:00:00,50.4535026171,5.02712754443,28.5240084909,0.0,3.78894180059,13.1134247809,4.26830947743,0.0,4.26830947743
 09/15  15:00:00,52.1159301692,5.13812909116,28.7104250429,0.0,4.71240779196,13.5549682428,4.85123281559,0.0,4.85123281559
 09/15  16:00:00,60.196690118,5.2829395396,29.1960211559,0.0,7.18559832057,18.5321311015,5.62846393313,0.0,5.62846393313
 09/15  17:00:00,64.4475867361,5.06139869696,27.6907023475,0.0,8.38069375907,23.3147919321,7.37723394761,0.0,7.37723394761
 09/15  18:00:00,64.6453154495,4.88940787425,25.9930517498,0.0,10.6415932552,23.1212625696,8.64023451363,0.0,8.64023451363
 09/15  19:00:00,63.5853586617,4.57051131535,23.5427694992,0.0,12.3080778603,20.4854999863,8.25161895485,0.0,8.25161895485
 09/15  20:00:00,63.8524074445,4.30653156961,21.8354189209,0.0,12.456681583,19.8967753704,7.571541727,0.0,7.571541727
 09/15  21:00:00,57.2685041414,4.1411483647,20.8803998447,0.0,9.18739968257,17.702556249,6.21138727129,0.0,6.21138727129
 09/15  22:00:00,48.4124284212,3.8368548825,19.2639301684,0.0,5.91811778209,14.0365255879,5.43415615375,0.0,5.43415615375
 09/15  23:00:00,40.5593329635,3.53289633946,17.6113023249,0.0,3.54045821811,10.5176760807,3.10246280111,0.0,3.10246280111
 09/15  24:00:00,34.5561620159,3.19881703013,15.6454662424,0.0,2.55330491699,7.80157382632,1.06223111755,0.0,1.06223111755
 09/16  01:00:00,32.2300976038,2.94339075959,14.1635527168,0.0,2.55330491699,7.21284921042,0.674543633367,0.0,0.674543633367
 09/16  02:00:00,30.8047857168,2.75899203743,13.2170018599,0.0,2.55330491699,6.91848690247,0.382407603837,0.0,0.382407603837
 09/16  03:00:00,29.9913295216,2.64359530641,12.6661235497,0.0,2.55330491699,6.7713057485,0.382415484505,0.0,0.382415484505
 09/16  04:00:00,32.1678116971,2.64640612949,12.7633014544,0.0,3.82705111198,7.57405300124,0.674733664846,0.0,0.674733664846
 09/16  05:00:00,37.2230214928,2.73896509048,13.1873398271,0.0,6.02426329834,9.91545327661,2.91759923514,0.0,2.91759923514
 09/16  06:00:00,42.6573030486,2.78734528727,13.2549901063,0.0,6.51253267309,14.7454349813,9.45649359722,0.0,9.45649359722
 09/16  07:00:00,40.0611644591,2.66804256956,12.5167176283,0.0,6.01364874671,17.9699221805,10.0426952614,0.0,10.0426952614
 09/16  08:00:00,36.4097413203,2.54867240995,12.0761327375,0.0,3.66783283761,18.1171033345,9.65239556351,0.0,9.65239556351
 09/16  09:00:00,34.0915719077,2.61267785555,12.5175897198,0.0,3.10526160149,15.8560427302,8.48147118094,0.0,8.48147118094
 09/16  10:00:00,32.3770156664,2.80492703342,13.5274110038,0.0,3.10526160149,12.9394160272,7.70085487865,0.0,7.70085487865
 09/16  11:00:00,35.7234754335,3.26041703947,16.2711996109,0.0,3.10526160149,13.0865971812,6.23719931051,0.0,6.23719931051
 09/16  12:00:00,38.5385935228,3.67005678739,18.8238591064,0.0,3.10526160149,12.9394160272,5.45658300749,0.0,5.45658300749
 09/16  13:00:00,38.7890688872,3.76782752125,19.4181071989,0.0,3.10526160149,12.4978725653,4.87112078023,0.0,4.87112078023
 09/16  14:00:00,38.0718722007,3.70102712601,18.9148920616,0.0,3.10526160149,12.3506914113,4.28565855296,0.0,4.28565855296
 09/16  15:00:00,38.1373748299,3.56448273763,17.7519296259,0.0,4.02872759285,12.7922348732,4.87112078023,0.0,4.87112078023
 09/16  16:00:00,45.1171315299,3.55083127904,17.2949843971,0.0,6.50191812146,17.7693977319,5.65173708325,0.0,5.65173708325
 09/16  17:00:00,51.0057984759,3.41554761082,16.0882945358,0.0,8.38069375907,23.1212625696,7.40812376503,0.0,7.40812376503
 09/16  18:00:00,52.3522065876,3.29648134205,15.2928694201,0.0,10.6415932552,23.1212625696,8.67662525744,0.0,8.67662525744
 09/16  19:00:00,54.5919127561,3.33424267386,15.7855922351,0.0,12.3080778603,20.4854999863,8.28631710593,0.0,8.28631710593
 09/16  20:00:00,57.2470538357,3.37486699485,16.1617298868,0.0,12.456681583,19.8967753704,7.60327784079,0.0,7.60327784079
 09/16  21:00:00,53.3170645014,3.55166132568,17.5184472437,0.0,9.18739968257,17.702556249,6.23719931051,0.0,6.23719931051
 09/16  22:00:00,46.7348322911,3.55095425655,17.8722346642,0.0,5.91811778209,14.0365255879,5.45658300749,0.0,5.45658300749
 09/16  23:00:00,39.5164651981,3.33161232815,16.7697185709,0.0,3.54045821811,10.5176760807,3.11473409844,0.0,3.11473409844
 09/16  24:00:00,34.3426062707,3.08792605401,15.5428014733,0.0,2.55330491699,7.80157382632,1.06561630302,0.0,1.06561630302
 09/17  01:00:00,32.6841807821,2.92943433096,14.6315923237,0.0,2.55330491699,7.21284921042,0.676248302947,0.0,0.676248302947
 09/17  02:00:00,31.7415914415,2.83433112102,14.078468501,0.0,2.55330491699,6.91848690247,0.382834180632,0.0,0.382834180632
 09/17  03:00:00,31.7712422193,2.84523763791,14.2443939159,0.0,2.55330491699,6.7713057485,0.382842208278,0.0,0.382842208278
 09/17  04:00:00,34.3222258513,2.91070013008,14.6534216079,0.0,3.82705111198,7.57405300124,0.676441882633,0.0,0.676441882633
 09/17  05:00:00,39.9126513008,3.06818891869,15.5477458069,0.0,6.02426329834,9.91545327661,2.92916292178,0.0,2.92916292178
 09/17  06:00:00,46.4777555781,3.278890153,16.58389777,0.0,6.51253267309,14.7454349813,9.49684576519,0.0,9.49684576519
 09/17  07:00:00,45.5418325801,3.40585505187,17.2595732669,0.0,6.01364874671,17.9699221805,10.0856317313,0.0,10.0856317313
 09/17  08:00:00,41.825373086,3.29042477493,16.7500121382,0.0,3.66783283761,18.1171033345,9.69361458249,0.0,9.69361458249
 09/17  09:00:00,39.9081818077,3.41682612241,17.530051353,0.0,3.10526160149,15.8560427302,8.51753782195,0.0,8.51753782195
 09/17  10:00:00,38.5670893183,3.65744550719,18.8649661818,0.0,3.10526160149,12.9394160272,7.73348660146,0.0,7.73348660146
 09/17  11:00:00,40.0287666064,3.85085555954,19.9860522638,0.0,3.10526160149,13.0865971812,6.26339056171,0.0,6.26339056171
 09/17  12:00:00,40.8215781933,3.98908948361,20.7878110806,0.0,3.10526160149,12.9394160272,5.4793393405,0.0,5.4793393405
 09/17  13:00:00,39.9168195411,3.9625240314,20.3511613426,0.0,3.10526160149,12.4978725653,4.89130092459,0.0,4.89130092459
 09/17  14:00:00,39.1132289881,3.88822021634,19.7690557587,0.0,3.10526160149,12.3506914113,4.30326250869,0.0,4.30326250869
 09/17  15:00:00,42.1460036464,4.11183925239,21.2132019276,0.0,4.02872759285,12.7922348732,4.89130092459,0.0,4.89130092459
 09/17  16:00:00,49.8022252262,4.16064195584,21.3702674166,0.0,6.50191812146,17.7693977319,5.6753521458,0.0,5.6753521458
 09/17  17:00:00,57.6135041379,4.26519466084,21.8463531478,0.0,8.38069375907,23.1212625696,7.43946739352,0.0,7.43946739352
 09/17  18:00:00,59.8016166041,4.28363460627,21.7551261723,0.0,10.6415932552,23.1212625696,8.71355062798,0.0,8.71355062798
 09/17  19:00:00,59.9090566943,4.0804050276,20.3565738195,0.0,12.3080778603,20.4854999863,8.32152501738,0.0,8.32152501738
 09/17  20:00:00,60.8805624624,3.90718500283,19.2629205056,0.0,12.456681583,19.8967753704,7.63548019882,0.0,7.63548019882
 09/17  21:00:00,54.3834449649,3.74668340948,18.3898056234,0.0,9.18739968257,17.702556249,6.26339056171,0.0,6.26339056171
 09/17  22:00:00,46.1465074191,3.50692647096,17.3279375777,0.0,5.91811778209,14.0365255879,5.4793393405,0.0,5.4793393405
 09/17  23:00:00,38.2525377852,3.1749855858,15.6624179003,0.0,3.54045821811,10.5176760807,3.12718567688,0.0,3.12718567688
 09/17  24:00:00,32.8890242303,2.89085097702,14.2862945099,0.0,2.55330491699,7.80157382632,1.06905122121,0.0,1.06905122121
 09/18  01:00:00,31.5567434435,2.75549672214,13.6780925939,0.0,2.55330491699,7.21284921042,0.677977501105,0.0,0.677977501105
 09/18  02:00:00,30.2729632873,2.60389324406,12.8402782238,0.0,2.55330491699,6.91848690247,0.383266886682,0.0,0.383266886682
 09/18  03:00:00,29.838057708,2.55157245898,12.6048745835,0.0,2.55330491699,6.7713057485,0.383275060175,0.0,0.383275060175
 09/18  04:00:00,31.449495958,2.47780129725,12.2135905475,0.0,3.82705111198,7.57405300124,0.678174601939,0.0,0.678174601939
 09/18  05:00:00,36.3396429313,2.54677373456,12.4961526216,0.0,6.02426329834,9.91545327661,2.94089162487,0.0,2.94089162487
 09/18  06:00:00,43.3708063421,2.83508508623,13.9207536007,0.0,6.51253267309,14.7454349813,9.53777066446,0.0,9.53777066446
 09/18  07:00:00,43.4575810974,2.95953615083,14.5352779895,0.0,6.01364874671,18.163451543,10.1291771505,0.0,10.1291771505
 09/18  08:00:00,42.7608263713,3.2945125153,16.2349641145,0.0,4.35151303671,18.8798367041,9.73541818753,0.0,9.73541818753
 09/18  09:00:00,42.4387950181,3.66408288242,18.3669942347,0.0,3.78894180059,16.6187760998,8.55411597572,0.0,8.55411597572
 09/18  10:00:00,42.8778118838,4.12693138255,21.2597893034,0.0,3.78894180059,13.7021493968,7.76658112152,0.0,7.76658112152
 09/18  11:00:00,45.3403948905,4.42798045277,23.2741420859,0.0,3.78894180059,13.8493305508,6.2899532686,0.0,6.2899532686
 09/18  12:00:00,46.33721374,4.59638690348,24.4129957028,0.0,3.69398621738,13.6338449159,5.5024184137,0.0,5.5024184137
 09/18  13:00:00,47.4885938408,4.76573206841,25.6733140366,0.0,3.78894180059,13.2606059349,4.91176727253,0.0,4.91176727253
 09/18  14:00:00,48.4948098419,4.92189355793,26.6705497022,0.0,3.78894180059,13.1134247809,4.32111613135,0.0,4.32111613135
 09/18  15:00:00,50.5186388319,5.05969999458,27.1915628022,0.0,4.71240779196,13.5549682428,4.91176727253,0.0,4.91176727253
 09/18  16:00:00,58.7302400922,5.20832714798,27.8041835217,0.0,7.18559832057,18.5321311015,5.69930212743,0.0,5.69930212743
 09/18  17:00:00,62.8279041745,4.98352484889,26.148893634,0.0,8.38069375907,23.3147919321,7.47125555095,0.0,7.47125555095
 09/18  18:00:00,63.1632391744,4.81742205004,24.5829612989,0.0,10.6415932552,23.1212625696,8.75099969016,0.0,8.75099969016
 09/18  19:00:00,63.3915753909,4.50015626892,22.5265079415,0.0,12.3080778603,20.4854999863,8.35723226271,0.0,8.35723226271
 09/18  20:00:00,62.5794636996,4.19663194512,20.6723748005,0.0,12.456681583,19.8967753704,7.66813926467,0.0,7.66813926467
 09/18  21:00:00,55.7338406315,3.97682561457,19.5100590849,0.0,9.18739968257,17.702556249,6.2899532686,0.0,6.2899532686
 09/18  22:00:00,47.0730710493,3.68341247531,18.0780152036,0.0,5.91811778209,14.0365255879,5.5024184137,0.0,5.5024184137
 09/18  23:00:00,38.8814510159,3.31552364667,16.1507930702,0.0,3.54045821811,10.5176760807,3.13981384901,0.0,3.13981384901
 09/18  24:00:00,32.8732795501,2.93675943332,14.2246413734,0.0,2.55330491699,7.80157382632,1.0725348549,0.0,1.0725348549
 09/19  01:00:00,30.9029406266,2.70072202897,13.0790644702,0.0,2.55330491699,7.21284921042,0.679730716823,0.0,0.679730716823
 09/19  02:00:00,29.2787016852,2.4864338817,11.963475984,0.0,2.55330491699,6.91848690247,0.383705594063,0.0,0.383705594063
 09/19  03:00:00,27.9871109892,2.2990175064,11.0064828173,0.0,2.55330491699,6.7713057485,0.383713912213,0.0,0.383713912213
 09/19  04:00:00,29.1500357772,2.15546702731,10.2364646366,0.0,3.82705111198,7.57405300124,0.679931310283,0.0,0.679931310283
 09/19  05:00:00,33.8047787629,2.18547384973,10.322588338,0.0,6.02426329834,9.91545327661,2.95278187167,0.0,2.95278187167
 09/19  06:00:00,39.9720336249,2.34736468569,11.0097012841,0.0,6.51253267309,14.7454349813,9.57925617292,0.0,9.57925617292
 09/19  07:00:00,39.5970081384,2.40610891065,11.2281322707,0.0,6.01364874671,18.163451543,10.1733186231,0.0,10.1733186231
 09/19  08:00:00,39.662127478,2.86478731038,13.5659904261,0.0,4.35151303671,18.8798367041,9.77779399887,0.0,9.77779399887
 09/19  09:00:00,40.7998271123,3.42504190827,16.967067303,0.0,3.78894180059,16.6187760998,8.59119480997,0.0,8.59119480997
 09/19  10:00:00,42.1791495827,3.97143594755,20.7166224373,0.0,3.78894180059,13.7021493968,7.80012863821,0.0,7.80012863821
 09/19  11:00:00,45.1553926495,4.34100709768,23.1761132001,0.0,3.78894180059,13.8493305508,6.31687956489,0.0,6.31687956489
 09/19  12:00:00,46.0629919621,4.51038260039,24.224778228,0.0,3.69398621738,13.6338449159,5.52581339245,0.0,5.52581339245
 09/19  13:00:00,46.3551608109,4.60588145122,24.6997316239,0.0,3.78894180059,13.2606059349,4.93251376311,0.0,4.93251376311
 09/19  14:00:00,47.3850450513,4.78097361548,25.7017048541,0.0,3.78894180059,13.1134247809,4.33921413378,0.0,4.33921413378
 09/19  15:00:00,49.3401450829,4.88611656292,26.1866524849,0.0,4.71240779196,13.5549682428,4.93251376311,0.0,4.93251376311
 09/19  16:00:00,58.1148716613,5.12007705801,27.2770651808,0.0,7.18559832057,18.5321311015,5.72357993556,0.0,5.72357993556
 09/19  17:00:00,63.3846682383,5.01618328234,26.6729992643,0.0,8.38069375907,23.3147919321,7.50347882356,0.0,7.50347882356
 09/19  18:00:00,63.7141559568,4.86870256166,25.0825975697,0.0,10.6415932552,23.1212625696,8.78896135378,0.0,8.78896135378
 09/19  19:00:00,63.2992068134,4.48770883023,22.4465868026,0.0,12.3080778603,20.4854999863,8.39342826756,0.0,8.39342826756
 09/19  20:00:00,62.500628429,4.18560475007,20.6045667249,0.0,12.456681583,19.8967753704,7.70124536667,0.0,7.70124536667
 09/19  21:00:00,54.9300506968,3.86748532832,18.8156094364,0.0,9.18739968257,17.702556249,6.31687956489,0.0,6.31687956489
 09/19  22:00:00,45.7429198771,3.49841576838,16.9328607384,0.0,5.91811778209,14.0365255879,5.52581339245,0.0,5.52581339245
 09/19  23:00:00,37.6507737229,3.13790370273,15.0977357211,0.0,3.54045821811,10.5176760807,3.15261487511,0.0,3.15261487511
 09/19  24:00:00,31.118608255,2.67816885586,12.7285606558,0.0,2.55330491699,7.80157382632,1.07606617244,0.0,1.07606617244
 09/20  01:00:00,28.4896532583,2.34933896392,11.017160167,0.0,2.55330491699,7.21284921042,0.681507432043,0.0,0.681507432043
 09/20  02:00:00,27.0441516799,2.15676189148,10.058597969,0.0,2.55330491699,6.91848690247,0.384150173089,0.0,0.384150173089
 09/20  03:00:00,26.6870829577,2.10563188978,9.89984040247,0.0,2.55330491699,6.7713057485,0.384158634642,0.0,0.384158634642
 09/20  04:00:00,28.0581684665,1.99550436245,9.30455999081,0.0,3.82705111198,7.57405300124,0.681711488113,0.0,0.681711488113
 09/20  05:00:00,32.0372201465,1.92498260221,8.81552096914,0.0,6.02426329834,9.91545327661,2.96483014159,0.0,2.96483014159
 09/20  06:00:00,38.0611575555,2.06014576171,9.38604413866,0.0,6.51253267309,14.7454349813,9.62129000237,0.0,9.62129000237
 09/20  07:00:00,37.8371982643,2.13671243118,9.73771887609,0.0,6.01364874671,18.163451543,10.2180430768,0.0,10.2180430768
 09/20  08:00:00,38.7071257795,2.72530098612,12.7504750518,0.0,4.35151303671,18.8798367041,9.82072946732,0.0,9.82072946732
 09/20  09:00:00,40.2503584223,3.35917678132,16.48346374,0.0,3.78894180059,16.6187760998,8.62876334416,0.0,8.62876334416
 09/20  10:00:00,41.2544734041,3.88676831479,19.8766138914,0.0,3.78894180059,13.7021493968,7.83411921675,0.0,7.83411921675
 09/20  11:00:00,44.9290076156,4.33767829821,22.9530569656,0.0,3.78894180059,13.8493305508,6.34416147661,0.0,6.34416147661
 09/20  12:00:00,46.3212683939,4.5734693974,24.4199678628,0.0,3.69398621738,13.6338449159,5.54951734853,0.0,5.54951734853
 09/20  13:00:00,46.6737883088,4.6718496128,24.9523909602,0.0,3.78894180059,13.2606059349,4.95353425247,0.0,4.95353425247
 09/20  14:00:00,47.9458487544,4.86500836604,26.1784738066,0.0,3.78894180059,13.1134247809,4.35755115641,0.0,4.35755115641
 09/20  15:00:00,49.919066507,4.97738773775,26.6743027341,0.0,4.71240779196,13.5549682428,4.95353425247,0.0,4.95353425247
 09/20  16:00:00,57.629026152,5.05162713087,26.8596695987,0.0,7.18559832057,18.5321311015,5.74817838055,0.0,5.74817838055
 09/20  17:00:00,62.9632064414,4.95580253643,26.3119182133,0.0,8.38069375907,23.3147919321,7.53612766873,0.0,7.53612766873
 09/20  18:00:00,63.241606281,4.79760180679,24.6811486488,0.0,10.6415932552,23.1212625696,8.82742437686,0.0,8.82742437686
 09/20  19:00:00,62.1157056113,4.31946925845,21.4313251723,0.0,12.3080778603,20.4854999863,8.43010231282,0.0,8.43010231282
 09/20  20:00:00,60.7416701442,3.93430242962,19.0969107606,0.0,12.456681583,19.8967753704,7.73478870075,0.0,7.73478870075
 09/20  21:00:00,53.1803893167,3.60933149338,17.3241018913,0.0,9.18739968257,17.702556249,6.34416147661,0.0,6.34416147661
 09/20  22:00:00,43.2787619863,3.14810673158,14.8190118844,0.0,5.91811778209,14.0365255879,5.54951734853,0.0,5.54951734853
 09/20  23:00:00,34.5953473807,2.68382060432,12.4963924774,0.0,3.54045821811,10.5176760807,3.16558496429,0.0,3.16558496429
 09/20  24:00:00,28.5502836337,2.28120934051,10.5571955498,0.0,2.55330491699,7.80157382632,1.07964412808,0.0,1.07964412808
 09/21  01:00:00,26.2626657729,1.9990364981,9.1404751474,0.0,2.55330491699,7.21284921042,0.683307121815,0.0,0.683307121815
 09/21  02:00:00,24.8844433981,1.812454584,8.24319699462,0.0,2.55330491699,6.91848690247,0.384600492347,0.0,0.384600492347
 09/21  03:00:00,23.8098326928,1.65332237869,7.47489964864,0.0,2.55330491699,6.7713057485,0.384609095988,0.0,0.384609095988
 09/21  04:00:00,25.6364548192,1.60535226109,7.2729984449,0.0,3.82705111198,7.57405300124,0.683514608962,0.0,0.683514608962
 09/21  05:00:00,30.484594422,1.66324710673,7.52463074009,0.0,6.02426329834,9.91545327661,2.97703286723,0.0,2.97703286723
 09/21  06:00:00,36.5765621388,1.80954458854,8.15204989516,0.0,6.51253267309,14.7454349813,9.66385970208,0.0,9.66385970208
 09/21  07:00:00,36.6041168627,1.92230229331,8.71904761228,0.0,6.01364874671,18.163451543,10.263337267,0.0,10.263337267
 09/21  08:00:00,37.4821375781,2.5120194206,11.7387684159,0.0,4.35151303671,18.8798367041,9.86421187795,0.0,9.86421187795
 09/21  09:00:00,39.2924762389,3.17587267764,15.7088856602,0.0,3.78894180059,16.6187760998,8.66681045272,0.0,8.66681045272
 09/21  10:00:00,40.7694891023,3.79798496322,19.4804129412,0.0,3.78894180059,13.7021493968,7.86854279115,0.0,7.86854279115
 09/21  11:00:00,43.9950260347,4.20092011713,22.1558335657,0.0,3.78894180059,13.8493305508,6.37179092448,0.0,6.37179092448
 09/21  12:00:00,45.5424219975,4.43598345045,23.7786074133,0.0,3.69398621738,13.6338449159,5.57352326226,0.0,5.57352326226
 09/21  13:00:00,46.2227717068,4.56205397253,24.6111699985,0.0,3.78894180059,13.2606059349,4.97482251559,0.0,4.97482251559
 09/21  14:00:00,46.3414673815,4.63711897939,24.8019818203,0.0,3.78894180059,13.1134247809,4.37612176891,0.0,4.37612176891
 09/21  15:00:00,48.8900003868,4.81637722915,25.8062471226,0.0,4.71240779196,13.5549682428,4.97482251559,0.0,4.97482251559
 09/21  16:00:00,57.1557007403,4.9598455225,26.4781257953,0.0,7.18559832057,18.5321311015,5.77309017781,0.0,5.77309017781
 09/21  17:00:00,62.1332013078,4.80000190033,25.6377137158,0.0,8.38069375907,23.3147919321,7.56919241782,0.0,7.56919241782
 09/21  18:00:00,62.8993189847,4.69390871021,24.442554449,0.0,10.6415932552,23.1212625696,8.86637736894,0.0,8.86637736894
 09/21  19:00:00,62.0360014497,4.28526051152,21.3858297576,0.0,12.3080778603,20.4854999863,8.46724353783,0.0,8.46724353783
 09/21  20:00:00,60.0061654524,3.82912456425,18.4665839341,0.0,12.456681583,19.8967753704,7.76875933338,0.0,7.76875933338
 09/21  21:00:00,52.1698678959,3.47079255804,16.4521194058,0.0,9.18739968257,17.702556249,6.37179092448,0.0,6.37179092448
 09/21  22:00:00,42.9217297734,3.08056808595,14.5295183171,0.0,5.91811778209,14.0365255879,5.57352326226,0.0,5.57352326226
 09/21  23:00:00,34.133646752,2.60317353422,12.1153389188,0.0,3.54045821811,10.5176760807,3.17872027557,0.0,3.17872027557
 09/21  24:00:00,27.6398519386,2.14044173827,9.787531457,0.0,2.55330491699,7.80157382632,1.08326766223,0.0,1.08326766223
 09/22  01:00:00,25.6209994423,1.89225059356,8.60559472134,0.0,2.55330491699,7.21284921042,0.685129254453,0.0,0.685129254453
 09/22  02:00:00,24.4768348446,1.73869719067,7.90934583447,0.0,2.55330491699,6.91848690247,0.385056418736,0.0,0.385056418736
 09/22  03:00:00,24.1011301231,1.68615934054,7.73336011701,0.0,2.55330491699,6.7713057485,0.385065163084,0.0,0.385065163084
 09/22  04:00:00,25.5338757646,1.58148887375,7.19428277756,0.0,3.82705111198,7.57405300124,0.685340139596,0.0,0.685340139596
 09/22  05:00:00,29.9686564683,1.57577734053,7.09616255258,0.0,6.02426329834,9.91545327661,2.98938643541,0.0,2.98938643541
 09/22  06:00:00,35.6065927155,1.65193887401,7.33968618638,0.0,6.51253267309,14.7454349813,9.70695266254,0.0,9.70695266254
 09/22  07:00:00,35.6165958109,1.76678346527,7.88704538858,0.0,6.01364874671,18.163451543,10.3091877798,0.0,10.3091877798
 09/22  08:00:00,36.2711363969,2.35270919452,10.6870774609,0.0,4.35151303671,18.8798367041,9.90822835385,0.0,9.90822835385
 09/22  09:00:00,37.8722125427,3.02690781506,14.4375868266,0.0,3.78894180059,16.6187760998,8.70532486836,0.0,8.70532486836
 09/22  10:00:00,39.0638054203,3.61183319998,17.9608810223,0.0,3.78894180059,13.7021493968,7.90338916719,0.0,7.90338916719
 09/22  11:00:00,42.0299591778,3.97766189017,20.4140249359,0.0,3.78894180059,13.8493305508,6.39975972631,0.0,6.39975972631
 09/22  12:00:00,43.5815773326,4.22091164018,22.0328345587,0.0,3.69398621738,13.6338449159,5.5978240245,0.0,5.5978240245
 09/22  13:00:00,44.8225399254,4.38775687559,23.385235314,0.0,3.78894180059,13.2606059349,4.99637224814,0.0,4.99637224814
 09/22  14:00:00,45.101702325,4.45129039186,23.7480453514,0.0,3.78894180059,13.1134247809,4.39492047178,0.0,4.39492047178
 09/22  15:00:00,47.5799491618,4.64763021761,24.6649429091,0.0,4.71240779196,13.5549682428,4.99637224814,0.0,4.99637224814
 09/22  16:00:00,56.6047614731,4.89683706278,25.9901949879,0.0,7.18559832057,18.5321311015,5.79830794995,0.0,5.79830794995
 09/22  17:00:00,63.0077856107,4.93103100934,26.3812689097,0.0,8.38069375907,23.3147919321,7.60266327902,0.0,7.60266327902
 09/22  18:00:00,63.9361295499,4.85553378186,25.3177399426,0.0,10.6415932552,23.1212625696,8.90580879447,0.0,8.90580879447
 09/22  19:00:00,62.8971247755,4.40374824632,22.1284653486,0.0,12.3080778603,20.4854999863,8.50484094356,0.0,8.50484094356
 09/22  20:00:00,61.2937480878,3.98627657054,19.5970145632,0.0,12.456681583,19.8967753704,7.80314720448,0.0,7.80314720448
 09/22  21:00:00,53.3587056759,3.62204179914,17.4897079447,0.0,9.18739968257,17.702556249,6.39975972631,0.0,6.39975972631
 09/22  22:00:00,43.5578999835,3.17549716984,15.0707594433,0.0,5.91811778209,14.0365255879,5.5978240245,0.0,5.5978240245
 09/22  23:00:00,34.7285336334,2.69330349238,12.620095842,0.0,3.54045821811,10.5176760807,3.19201691906,0.0,3.19201691906
 09/22  24:00:00,28.7216206061,2.29844921704,10.7112926456,0.0,2.55330491699,7.80157382632,1.08693570181,0.0,1.08693570181
 09/23  01:00:00,26.6958751308,2.05491458367,9.51780641973,0.0,2.55330491699,7.21284921042,0.68697329169,0.0,0.68697329169
 09/23  02:00:00,25.391883731,1.88242917097,8.68066274059,0.0,2.55330491699,6.91848690247,0.385517817506,0.0,0.385517817506
 09/23  03:00:00,24.6598943023,1.77785166893,8.2004319679,0.0,2.55330491699,6.7713057485,0.385526701118,0.0,0.385526701118
 09/23  04:00:00,26.6420502062,1.7604438676,8.12350222535,0.0,3.82705111198,7.57405300124,0.687187540178,0.0,0.687187540178
 09/23  05:00:00,31.7121239504,1.85466771486,8.56073966041,0.0,6.02426329834,9.91545327661,3.00188718828,0.0,3.00188718828
 09/23  06:00:00,37.7775550049,1.99990113656,9.16268621322,0.0,6.51253267309,14.7454349813,9.75055611919,0.0,9.75055611919
 09/23  07:00:00,36.8220335634,1.99931030159,9.05348566715,0.0,6.01364874671,17.9699221805,10.3555810369,0.0,10.3555810369
 09/23  08:00:00,33.8897186371,2.14534304547,9.95943941886,0.0,3.66783283761,18.1171033345,9.95276585995,0.0,9.95276585995
 09/23  09:00:00,35.5465361604,2.80577648316,13.7794553449,0.0,3.10526160149,15.8560427302,8.7442951854,0.0,8.7442951854
 09/23  10:00:00,36.5740640233,3.34646331933,17.1829230747,0.0,3.10526160149,12.9394160272,7.93864802546,0.0,7.93864802546
 09/23  11:00:00,40.3128370576,3.81729123352,20.303687041,0.0,3.10526160149,13.0865971812,6.42805959939,0.0,6.42805959939
 09/23  12:00:00,42.7667764851,4.14983645301,22.572262403,0.0,3.10526160149,12.9394160272,5.62241243881,0.0,5.62241243881
 09/23  13:00:00,43.1669724078,4.29174723839,23.2720910023,0.0,3.10526160149,12.4978725653,5.01817706838,0.0,5.01817706838
 09/23  14:00:00,43.4203770806,4.37862135717,23.5858027103,0.0,3.10526160149,12.3506914113,4.41394169795,0.0,4.41394169795
 09/23  15:00:00,46.4797026089,4.6146579409,25.0440822015,0.0,4.02872759285,12.7922348732,5.01817706838,0.0,5.01817706838
 09/23  16:00:00,55.0892567345,4.83016964228,25.9877712384,0.0,6.50191812146,17.7693977319,5.82382422896,0.0,5.82382422896
 09/23  17:00:00,62.7416815915,4.97055603134,26.2691692309,0.0,8.38069375907,23.1212625696,7.63653034025,0.0,7.63653034025
 09/23  18:00:00,63.5262756535,4.84384591058,24.9195739175,0.0,10.6415932552,23.1212625696,8.94570697619,0.0,8.94570697619
 09/23  19:00:00,62.8007843062,4.40962290867,22.026250217,0.0,12.3080778603,20.4854999863,8.5428833959,0.0,8.5428833959
 09/23  20:00:00,61.3412741728,4.01917564278,19.611641576,0.0,12.456681583,19.8967753704,7.83794213039,0.0,7.83794213039
 09/23  21:00:00,53.9828854964,3.72555593599,18.0103736283,0.0,9.18739968257,17.702556249,6.42805959939,0.0,6.42805959939
 09/23  22:00:00,44.3185962522,3.29439139508,15.7125614868,0.0,5.91811778209,14.0365255879,5.62241243881,0.0,5.62241243881
 09/23  23:00:00,35.7864927519,2.86098591631,13.5103725366,0.0,3.54045821811,10.5176760807,3.20547095709,0.0,3.20547095709
 09/23  24:00:00,30.1889254176,2.52918603841,11.9478606358,0.0,2.55330491699,7.80157382632,1.09064716058,0.0,1.09064716058
 09/24  01:00:00,28.0348484967,2.26999355147,10.6417008178,0.0,2.55330491699,7.21284921042,0.688838688832,0.0,0.688838688832
 09/24  02:00:00,25.8765851038,1.97398953858,9.0738037458,0.0,2.55330491699,6.91848690247,0.3859845523,0.0,0.3859845523
 09/24  03:00:00,24.4978378325,1.76901234654,8.04721482043,0.0,2.55330491699,6.7713057485,0.385993573664,0.0,0.385993573664
 09/24  04:00:00,25.8488378348,1.64672900815,7.44400471345,0.0,3.82705111198,7.57405300124,0.68905626442,0.0,0.68905626442
 09/24  05:00:00,30.4225072468,1.65916512971,7.46662554191,0.0,6.02426329834,9.91545327661,3.01453142437,0.0,3.01453142437
 09/24  06:00:00,36.6642631055,1.82619504932,8.22310040107,0.0,6.51253267309,14.7454349813,9.7946571562,0.0,9.7946571562
 09/24  07:00:00,36.3566836571,1.92291331317,8.66453274926,0.0,6.01364874671,17.9699221805,10.4025032993,0.0,10.4025032993
 09/24  08:00:00,34.0602214652,2.17516978007,10.1001155123,0.0,3.66783283761,18.1171033345,9.99781120689,0.0,9.99781120689
 09/24  09:00:00,36.013343292,2.88438841153,14.1676505481,0.0,3.10526160149,15.8560427302,8.78370986316,0.0,8.78370986316
 09/24  10:00:00,37.3908458147,3.47918829693,17.8669798886,0.0,3.10526160149,12.9394160272,7.97430892436,0.0,7.97430892436
 09/24  11:00:00,39.7252691061,3.77014398519,19.7632663378,0.0,3.10526160149,13.0865971812,6.45668216298,0.0,6.45668216298
 09/24  12:00:00,41.3821192524,3.997728835,21.3397127883,0.0,3.10526160149,12.9394160272,5.64728122358,0.0,5.64728122358
 09/24  13:00:00,42.6907689047,4.2151110664,22.8725236712,0.0,3.10526160149,12.4978725653,5.04023051902,0.0,5.04023051902
 09/24  14:00:00,44.5735011988,4.460922162,24.6566260237,0.0,3.10526160149,12.3506914113,4.43317981446,0.0,4.43317981446
 09/24  15:00:00,46.983413324,4.63682755312,25.5256233045,0.0,4.02872759285,12.7922348732,5.04023051902,0.0,5.04023051902
 09/24  16:00:00,55.0987284503,4.80749918211,26.0199134144,0.0,6.50191812146,17.7693977319,5.84963145843,0.0,5.84963145843
 09/24  17:00:00,63.0081345685,4.96079483498,26.5453834042,0.0,8.38069375907,23.1212625696,7.6707835721,0.0,7.6707835721
 09/24  18:00:00,64.0542502125,4.84788775857,25.4435066285,0.0,10.6415932552,23.1212625696,8.98606009863,0.0,8.98606009863
 09/24  19:00:00,63.8686286825,4.5166759665,22.9870415355,0.0,12.3080778603,20.4854999863,8.58135962893,0.0,8.58135962893
 09/24  20:00:00,62.6812406998,4.19782460678,20.772959139,0.0,12.456681583,19.8967753704,7.87313380695,0.0,7.87313380695
 09/24  21:00:00,55.0413995218,3.88689035676,18.907553233,0.0,9.18739968257,17.702556249,6.45668216298,0.0,6.45668216298
 09/24  22:00:00,45.6280658534,3.49740097911,16.8190215039,0.0,5.91811778209,14.0365255879,5.64728122358,0.0,5.64728122358
 09/24  23:00:00,37.7106129448,3.16060075905,15.1348778867,0.0,3.54045821811,10.5176760807,3.21907840535,0.0,3.21907840535
 09/24  24:00:00,32.0699747213,2.82560410006,13.5324918778,0.0,2.55330491699,7.80157382632,1.09440093941,0.0,1.09440093941
 09/25  01:00:00,29.9118136887,2.57051166851,12.2181478927,0.0,2.55330491699,7.21284921042,0.690724894918,0.0,0.690724894918
 09/25  02:00:00,28.4411956392,2.37679936865,11.2356044511,0.0,2.55330491699,6.91848690247,0.386456485189,0.0,0.386456485189
 09/25  03:00:00,27.5652071359,2.24924479858,10.6343516719,0.0,2.55330491699,6.7713057485,0.386465642727,0.0,0.386465642727
 09/25  04:00:00,29.2586948382,2.18236266954,10.3182280554,0.0,3.82705111198,7.57405300124,0.690945759745,0.0,0.690945759745
 09/25  05:00:00,33.7116549448,2.18140737682,10.2335309928,0.0,6.02426329834,9.91545327661,3.0273153997,0.0,3.0273153997
 09/25  06:00:00,39.8618150851,2.33764851787,10.9091989122,0.0,6.51253267309,14.7454349813,9.83924271031,0.0,9.83924271031
 09/25  07:00:00,39.7104494909,2.42530962057,11.3223729132,0.0,6.01364874671,18.163451543,10.4499406711,0.0,10.4499406711
 09/25  08:00:00,39.1289990577,2.78599195758,13.1116573586,0.0,4.35151303671,18.8798367041,10.0433510549,0.0,10.0433510549
 09/25  09:00:00,39.0506686762,3.20688089353,15.4360698816,0.0,3.78894180059,16.6187760998,8.82355722934,0.0,8.82355722934
 09/25  10:00:00,40.5604007092,3.82399966105,19.2453098502,0.0,3.78894180059,13.7021493968,8.01036130328,0.0,8.01036130328
 09/25  11:00:00,43.5523612715,4.16638734775,21.747701572,0.0,3.78894180059,13.8493305508,6.4856189408,0.0,6.4856189408
 09/25  12:00:00,44.7003791581,4.36943860898,23.0031094154,0.0,3.69398621738,13.6338449159,5.67242301413,0.0,5.67242301413
 09/25  13:00:00,46.8422268191,4.63371432419,25.1589647591,0.0,3.78894180059,13.2606059349,5.06252606914,0.0,5.06252606914
 09/25  14:00:00,47.5665803054,4.80061581539,25.8635979082,0.0,3.78894180059,13.1134247809,4.45262912414,0.0,4.45262912414
 09/25  15:00:00,48.5390247012,4.77993975144,25.4917089147,0.0,4.71240779196,13.5549682428,5.06252606914,0.0,5.06252606914
 09/25  16:00:00,55.7335999595,4.77126511656,25.2446054205,0.0,7.18559832057,18.5321311015,5.8757219958,0.0,5.8757219958
 09/25  17:00:00,60.2140095549,4.60766915322,23.91085471,0.0,8.38069375907,23.3147919321,7.70541283079,0.0,7.70541283079
 09/25  18:00:00,62.1583715413,4.61962999318,23.7758857227,0.0,10.6415932552,23.1212625696,9.02685621161,0.0,9.02685621161
 09/25  19:00:00,61.6604961431,4.21522123826,21.0803637242,0.0,12.3080778603,20.4854999863,8.62025824828,0.0,8.62025824828
 09/25  20:00:00,59.5037327213,3.75038272832,18.0428930389,0.0,12.456681583,19.8967753704,7.90871181245,0.0,7.90871181245
 09/25  21:00:00,50.9343146277,3.29903576933,15.3883229263,0.0,9.18739968257,17.702556249,6.4856189408,0.0,6.4856189408
 09/25  22:00:00,40.460106406,2.72610651893,12.4223565167,0.0,5.91811778209,14.0365255879,5.67242301413,0.0,5.67242301413
 09/25  23:00:00,31.8345247473,2.2559193297,10.1634711186,0.0,3.54045821811,10.5176760807,3.23283523415,0.0,3.23283523415
 09/25  24:00:00,25.8306996524,1.85522674554,8.26359416354,0.0,2.55330491699,7.80157382632,1.09819592666,0.0,1.09819592666
 09/26  01:00:00,23.9779066931,1.62987407142,7.22487849422,0.0,2.55330491699,7.21284921042,0.69263135288,0.0,0.69263135288
 09/26  02:00:00,22.5768097936,1.43315314653,6.31486482757,0.0,2.55330491699,6.91848690247,0.386933476715,0.0,0.386933476715
 09/26  03:00:00,21.5535745706,1.27579947167,5.59616443346,0.0,2.55330491699,6.7713057485,0.386942768782,0.0,0.386942768782
 09/26  04:00:00,22.9561329301,1.15762608671,5.04040273017,0.0,3.82705111198,7.57405300124,0.69285546745,0.0,0.69285546745
 09/26  05:00:00,28.060093777,1.25356088839,5.5098163135,0.0,6.02426329834,9.91545327661,3.04023532886,0.0,3.04023532886
 09/26  06:00:00,34.7723760745,1.49850923979,6.65889917965,0.0,6.51253267309,14.7454349813,9.8842995747,0.0,9.8842995747
 09/26  07:00:00,34.7745218579,1.61754134736,7.19421355345,0.0,6.01364874671,18.163451543,10.4978791042,0.0,10.4978791042
 09/26  08:00:00,34.6954475527,2.11563785884,9.34845995234,0.0,4.35151303671,18.8798367041,10.0893719178,0.0,10.0893719178
 09/26  09:00:00,36.7193191536,2.85413964087,13.4574616117,0.0,3.78894180059,16.6187760998,8.86382548353,0.0,8.86382548353
 09/26  10:00:00,39.5064356419,3.65500286337,18.3603415806,0.0,3.78894180059,13.7021493968,8.04679448563,0.0,8.04679448563
 09/26  11:00:00,43.2078418114,4.08964466571,21.4799247939,0.0,3.78894180059,13.8493305508,6.51486136347,0.0,6.51486136347
 09/26  12:00:00,44.5157301656,4.30333963026,22.8845594016,0.0,3.69398621738,13.6338449159,5.69783036498,0.0,5.69783036498
 09/26  13:00:00,47.2304366162,4.6272603901,25.5536284903,0.0,3.78894180059,13.2606059349,5.08505711612,0.0,5.08505711612
 09/26  14:00:00,47.9645169013,4.78183049744,26.280319822,0.0,3.78894180059,13.1134247809,4.47228386725,0.0,4.47228386725
 09/26  15:00:00,48.8156114601,4.82757776675,25.7206576583,0.0,4.71240779196,13.5549682428,5.08505711612,0.0,5.08505711612
 09/26  16:00:00,58.3189874137,5.08985743666,27.5114005546,0.0,7.18559832057,18.5321311015,5.90208811461,0.0,5.90208811461
 09/26  17:00:00,64.2617953305,5.0343443332,27.5319653056,0.0,8.38069375907,23.3147919321,7.7404078612,0.0,7.7404078612
 09/26  18:00:00,64.1634137772,4.82563807295,25.5749198788,0.0,10.6415932552,23.1212625696,9.06808323375,0.0,9.06808323375
 09/26  19:00:00,62.2893724653,4.31079876435,21.6136625204,0.0,12.3080778603,20.4854999863,8.6595677345,0.0,8.6595677345
 09/26  20:00:00,59.9687561572,3.85631551805,18.4019836851,0.0,12.456681583,19.8967753704,7.94466561083,0.0,7.94466561083
 09/26  21:00:00,51.9492449855,3.47500125478,16.2272877987,0.0,9.18739968257,17.702556249,6.51486136347,0.0,6.51486136347
 09/26  22:00:00,42.7609787893,3.08856376586,14.360771653,0.0,5.91811778209,14.0365255879,5.69783036498,0.0,5.69783036498
 09/26  23:00:00,34.39429806,2.66294195724,12.3162218037,0.0,3.54045821811,10.5176760807,3.24673736952,0.0,3.24673736952
 09/26  24:00:00,27.6758233046,2.15942363068,9.80452093058,0.0,2.55330491699,7.80157382632,1.10203099849,0.0,1.10203099849
 09/27  01:00:00,24.2909465308,1.69892411753,7.46886828579,0.0,2.55330491699,7.21284921042,0.694557499706,0.0,0.694557499706
 09/27  02:00:00,22.3052148782,1.40450483836,6.07191822034,0.0,2.55330491699,6.91848690247,0.387415385932,0.0,0.387415385932
 09/27  03:00:00,21.0887195888,1.20978816126,5.19732076207,0.0,2.55330491699,6.7713057485,0.387424810814,0.0,0.387424810814
 09/27  04:00:00,22.2409880662,1.04571590572,4.43716804718,0.0,3.82705111198,7.57405300124,0.694784822867,0.0,0.694784822867
 09/27  05:00:00,26.6673715831,1.02877170873,4.34188329925,0.0,6.02426329834,9.91545327661,3.05328738617,0.0,3.05328738617
 09/27  06:00:00,32.7258237269,1.16904617708,4.94180989476,0.0,6.51253267309,14.7454349813,9.9298144029,0.0,9.9298144029
 09/27  07:00:00,32.8575369412,1.30888711314,5.58588287094,0.0,6.01364874671,18.163451543,10.5463044017,0.0,10.5463044017
 09/27  08:00:00,33.3884172635,1.92230645989,8.23476106212,0.0,4.35151303671,18.8798367041,10.135860167,0.0,10.135860167
 09/27  09:00:00,36.0336645457,2.74999914701,12.8759474977,0.0,3.78894180059,16.6187760998,8.90450270067,0.0,8.90450270067
 09/27  10:00:00,38.07956162,3.44985518465,17.1386152374,0.0,3.78894180059,13.7021493968,8.08359768207,0.0,8.08359768207
 09/27  11:00:00,41.7985716229,3.91141220595,20.2488870652,0.0,3.78894180059,13.8493305508,6.54440077114,0.0,6.54440077114
 09/27  12:00:00,43.3207711116,4.14117236217,21.8517676157,0.0,3.69398621738,13.6338449159,5.72349575198,0.0,5.72349575198
 09/27  13:00:00,44.3717746325,4.30742042757,23.0148064691,0.0,3.78894180059,13.2606059349,5.1078169876,0.0,5.1078169876
 09/27  14:00:00,45.9182635851,4.53156190377,24.4843350996,0.0,3.78894180059,13.1134247809,4.49213822323,0.0,4.49213822323
 09/27  15:00:00,48.4890090421,4.70986243048,25.5117705764,0.0,4.71240779196,13.5549682428,5.1078169876,0.0,5.1078169876
 09/27  16:00:00,56.440067529,4.82352005965,25.8988180469,0.0,7.18559832057,18.5321311015,5.92872200677,0.0,5.92872200677
 09/27  17:00:00,61.5485679175,4.68795934188,25.1651228839,0.0,8.38069375907,23.3147919321,7.77575829989,0.0,7.77575829989
 09/27  18:00:00,61.8189593642,4.52938466414,23.5267188747,0.0,10.6415932552,23.1212625696,9.10972895604,0.0,9.10972895604
 09/27  19:00:00,61.6069679287,4.0849845513,20.2642388635,0.0,12.3080778603,20.4854999863,8.69927644646,0.0,8.69927644646
 09/27  20:00:00,59.1682665849,3.6974259563,17.7603836746,0.0,12.456681583,19.8967753704,7.98098455468,0.0,7.98098455468
 09/27  21:00:00,51.4694219734,3.35766884289,15.8647971985,0.0,9.18739968257,17.702556249,6.54440077114,0.0,6.54440077114
 09/27  22:00:00,41.4300046279,2.85915238677,13.2592088708,0.0,5.91811778209,14.0365255879,5.72349575198,0.0,5.72349575198
 09/27  23:00:00,32.5836262774,2.36932995511,10.7991620232,0.0,3.54045821811,10.5176760807,3.26078069448,0.0,3.26078069448
 09/27  24:00:00,26.3710016523,1.93693906982,8.72218383912,0.0,2.55330491699,7.80157382632,1.10590501917,0.0,1.10590501917
 09/28  01:00:00,24.0334308002,1.63623452082,7.27404215197,0.0,2.55330491699,7.21284921042,0.696502766603,0.0,0.696502766603
 09/28  02:00:00,22.1426152535,1.36446930657,5.94935412746,0.0,2.55330491699,6.91848690247,0.387902070448,0.0,0.387902070448
 09/28  03:00:00,21.2019220042,1.21880423706,5.30150710165,0.0,2.55330491699,6.7713057485,0.387911626362,0.0,0.387911626362
 09/28  04:00:00,22.6430585833,1.10671709121,4.77823737882,0.0,3.82705111198,7.57405300124,0.696733255533,0.0,0.696733255533
 09/28  05:00:00,27.0351916546,1.08779362851,4.65068145095,0.0,6.02426329834,9.91545327661,3.0664677068,0.0,3.0664677068
 09/28  06:00:00,33.1002245012,1.22800677526,5.25725007084,0.0,6.51253267309,14.7454349813,9.97577371277,0.0,9.97577371277
 09/28  07:00:00,32.8365106193,1.30038561235,5.57335804982,0.0,6.01364874671,18.163451543,10.595202223,0.0,10.595202223
 09/28  08:00:00,33.555402033,1.93283197817,8.39122031335,0.0,4.35151303671,18.8798367041,10.1828020353,0.0,10.1828020353
 09/28  09:00:00,36.4817178679,2.78915486506,13.2848451018,0.0,3.78894180059,16.6187760998,8.94557683458,0.0,8.94557683458
 09/28  10:00:00,38.999369143,3.54088645717,17.9673914879,0.0,3.78894180059,13.7021493968,8.12075999369,0.0,8.12075999369
 09/28  11:00:00,42.5426477645,3.97480784567,20.9295675671,0.0,3.78894180059,13.8493305508,6.574228416,0.0,6.574228416
 09/28  12:00:00,44.1841021211,4.23013371577,22.6261372716,0.0,3.69398621738,13.6338449159,5.74941157455,0.0,5.74941157455
 09/28  13:00:00,46.1155881378,4.49717799696,24.568862405,0.0,3.78894180059,13.2606059349,5.13079894347,0.0,5.13079894347
 09/28  14:00:00,47.7892014045,4.76552386481,26.1213109579,0.0,3.78894180059,13.1134247809,4.51218631239,0.0,4.51218631239
 09/28  15:00:00,49.5230274323,4.90610756725,26.34954383,0.0,4.71240779196,13.5549682428,5.13079894347,0.0,5.13079894347
 09/28  16:00:00,57.785140611,5.08159358226,26.9858176063,0.0,7.18559832057,18.5321311015,5.95561578491,0.0,5.95561578491
 09/28  17:00:00,63.1362309104,4.99017015018,26.4505750686,0.0,8.38069375907,23.3147919321,7.81145367816,0.0,7.81145367816
 09/28  18:00:00,63.2073955153,4.79720452808,24.6473351618,0.0,10.6415932552,23.1212625696,9.1517810455,0.0,9.1517810455
 09/28  19:00:00,63.2967064206,4.34749470944,21.6914671972,0.0,12.3080778603,20.4854999863,8.73937262478,0.0,8.73937262478
 09/28  20:00:00,60.7180801276,3.91780990848,19.0898132651,0.0,12.456681583,19.8967753704,8.01765788852,0.0,8.01765788852
 09/28  21:00:00,52.7141996109,3.53292768302,16.9343159959,0.0,9.18739968257,17.702556249,6.574228416,0.0,6.574228416
 09/28  22:00:00,43.4379629568,3.1582161783,14.9681034082,0.0,5.91811778209,14.0365255879,5.74941157455,0.0,5.74941157455
 09/28  23:00:00,35.279553062,2.77506249166,13.0893562713,0.0,3.54045821811,10.5176760807,3.27496105023,0.0,3.27496105023
 09/28  24:00:00,29.6028276492,2.42948456873,11.4614643371,0.0,2.55330491699,7.80157382632,1.10981684144,0.0,1.10981684144
 09/29  01:00:00,27.9894754015,2.24955713947,10.6167641346,0.0,2.55330491699,7.21284921042,0.698466579161,0.0,0.698466579161
 09/29  02:00:00,27.0713018285,2.13959404132,10.1029159677,0.0,2.55330491699,6.91848690247,0.388393386462,0.0,0.388393386462
 09/29  03:00:00,26.4113775183,2.04956218188,9.68020467097,0.0,2.55330491699,6.7713057485,0.388403071554,0.0,0.388403071554
 09/29  04:00:00,27.8495071089,1.95026168864,9.141141307,0.0,3.82705111198,7.57405300124,0.698700189351,0.0,0.698700189351
 09/29  05:00:00,32.20185307,1.93632723786,8.96880925701,0.0,6.02426329834,9.91545327661,3.07977238788,0.0,3.07977238788
 09/29  06:00:00,38.370888477,2.09435051925,9.66157030267,0.0,6.51253267309,14.7454349813,10.0221638905,0.0,10.0221638905
 09/29  07:00:00,37.7736669008,2.11674154573,9.69415839796,0.0,6.01364874671,18.163451543,10.6445580871,0.0,10.6445580871
 09/29  08:00:00,37.3106797399,2.51361129318,11.5657187052,0.0,4.35151303671,18.8798367041,10.2301836215,0.0,10.2301836215
 09/29  09:00:00,38.8692810638,3.15144488683,15.3101182759,0.0,3.78894180059,16.6187760998,8.98703572155,0.0,8.98703572155
 09/29  10:00:00,41.0425523709,3.83235221419,19.7191089587,0.0,3.78894180059,13.7021493968,8.15827041522,0.0,8.15827041522
 09/29  11:00:00,44.508781491,4.23585617399,22.6346529652,0.0,3.78894180059,13.8493305508,6.60433546485,0.0,6.60433546485
 09/29  12:00:00,45.0686622894,4.3746315314,23.3661996243,0.0,3.69398621738,13.6338449159,5.77557015799,0.0,5.77557015799
 09/29  13:00:00,45.538807468,4.48204261345,24.0072171188,0.0,3.78894180059,13.2606059349,5.15399617784,0.0,5.15399617784
 09/29  14:00:00,47.1585041308,4.70980331024,25.5463342388,0.0,3.78894180059,13.1134247809,4.53242219769,0.0,4.53242219769
 09/29  15:00:00,49.9774949809,4.9418062442,26.7683127016,0.0,4.71240779196,13.5549682428,5.15399617784,0.0,5.15399617784
 09/29  16:00:00,58.1971817487,5.11769339463,27.3617589316,0.0,7.18559832057,18.5321311015,5.9827614847,0.0,5.9827614847
 09/29  17:00:00,62.5748087718,4.92930626899,25.9500168111,0.0,8.38069375907,23.3147919321,7.84748342515,0.0,7.84748342515
 09/29  18:00:00,62.5298902685,4.70564735901,24.061387084,0.0,10.6415932552,23.1212625696,9.19422704881,0.0,9.19422704881
 09/29  19:00:00,63.340008022,4.35028223134,21.7319812768,0.0,12.3080778603,20.4854999863,8.77984439538,0.0,8.77984439538
 09/29  20:00:00,61.4530411712,4.01317048662,19.7294137306,0.0,12.456681583,19.8967753704,8.05467475187,0.0,8.05467475187
 09/29  21:00:00,54.3633229222,3.75091969052,18.3654472996,0.0,9.18739968257,17.702556249,6.60433546485,0.0,6.60433546485
 09/29  22:00:00,45.6404383268,3.44631471902,16.8824802374,0.0,5.91811778209,14.0365255879,5.77557015799,0.0,5.77557015799
 09/29  23:00:00,38.0253359801,3.15398897072,15.4562127103,0.0,3.54045821811,10.5176760807,3.28927423739,0.0,3.28927423739
 09/29  24:00:00,29.8874074389,2.4999368587,11.6755918369,0.0,2.55330491699,7.80157382632,1.11376530687,0.0,1.11376530687
 09/30  01:00:00,25.3598694679,1.89621227942,8.34050306106,0.0,2.55330491699,7.21284921042,0.700448357524,0.0,0.700448357524
 09/30  02:00:00,23.6010300932,1.63721041789,7.13502785579,0.0,2.55330491699,6.91848690247,0.38888918881,0.0,0.38888918881
 09/30  03:00:00,22.9443483332,1.53471808793,6.72801957974,0.0,2.55330491699,6.7713057485,0.388899001159,0.0,0.388899001159
 09/30  04:00:00,24.7036252271,1.47541395733,6.47010715647,0.0,3.82705111198,7.57405300124,0.700685042766,0.0,0.700685042766
