Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/30  05:00:00,29.3569684654,1.49747648676,6.5627754035,0.0,6.02426329834,9.91545327661,3.0931974897,0.0,3.0931974897
 09/30  06:00:00,35.1252655925,1.59086563944,6.91943229796,0.0,6.51253267309,14.7454349813,10.0689711946,0.0,10.0689711946
 09/30  07:00:00,34.6520088792,1.65600985792,7.22676142659,0.0,6.01364874671,17.9699221805,10.6943573777,0.0,10.6943573777
 09/30  08:00:00,30.4708368271,1.59331888349,7.0925817708,0.0,3.66783283761,18.1171033345,10.2779908938,0.0,10.2779908938
 09/30  09:00:00,28.0915147854,1.66121663521,7.46899381783,0.0,3.10526160149,15.8560427302,9.02886708392,0.0,9.02886708392
 09/30  10:00:00,27.1117688751,1.98903422212,9.0780570237,0.0,3.10526160149,12.9394160272,8.1961178383,0.0,8.1961178383
 09/30  11:00:00,29.9369893001,2.42208458796,11.3230459291,0.0,3.10526160149,13.0865971812,6.6347130018,0.0,6.6347130018
 09/30  12:00:00,31.7809775968,2.71959704834,13.0167029193,0.0,3.10526160149,12.9394160272,5.80196375566,0.0,5.80196375566
 09/30  13:00:00,32.5418257493,2.90451990567,14.0341716765,0.0,3.10526160149,12.4978725653,5.17740182106,0.0,5.17740182106
 09/30  14:00:00,35.1857034743,3.3458936961,16.3838567651,0.0,3.10526160149,12.3506914113,4.55283988646,0.0,4.55283988646
 09/30  15:00:00,39.2341962225,3.72956502088,18.6836687351,0.0,4.02872759285,12.7922348732,5.17740182106,0.0,5.17740182106
 09/30  16:00:00,48.431427437,3.99039073413,20.1697208491,0.0,6.50191812146,17.7693977319,6.0101510672,0.0,6.0101510672
 09/30  17:00:00,56.3934569327,4.13540906191,20.7560915416,0.0,8.38069375907,23.1212625696,7.88383687101,0.0,7.88383687101
 09/30  18:00:00,57.3354699765,4.00119769512,19.5714164559,0.0,10.6415932552,23.1212625696,9.23705439598,0.0,9.23705439598
 09/30  19:00:00,58.1708554579,3.63543291368,17.2776780304,0.0,12.3080778603,20.4854999863,8.82067977291,0.0,8.82067977291
 09/30  20:00:00,56.1277954763,3.26335903868,15.1539794836,0.0,12.456681583,19.8967753704,8.09202418254,0.0,8.09202418254
 09/30  21:00:00,48.318705564,2.88814455617,13.1836050758,0.0,9.18739968257,17.702556249,6.6347130018,0.0,6.6347130018
 09/30  22:00:00,38.995457173,2.47608957201,11.2077242306,0.0,5.91811778209,14.0365255879,5.80196375566,0.0,5.80196375566
 09/30  23:00:00,30.9343913271,2.09230178614,9.42695524191,0.0,3.54045821811,10.5176760807,3.30371601725,0.0,3.30371601725
 09/30  24:00:00,25.1833152579,1.72856812276,7.74286839174,0.0,2.55330491699,7.80157382632,1.11774924614,0.0,1.11774924614
 10/01  01:00:00,23.3112928879,1.50142775845,6.68671100197,0.0,2.55330491699,7.21284921042,0.702447516553,0.0,0.702447516553
 10/01  02:00:00,22.0541403428,1.33093515507,5.89441336825,0.0,2.55330491699,6.91848690247,0.389389331009,0.0,0.389389331009
 10/01  03:00:00,21.1284440026,1.19240485188,5.2544284852,0.0,2.55330491699,6.7713057485,0.389399268619,0.0,0.389399268619
 10/01  04:00:00,22.6923678188,1.10244670607,4.83181699952,0.0,3.82705111198,7.57405300124,0.702687228927,0.0,0.702687228927
 10/01  05:00:00,27.3066505142,1.12108089512,4.88885304397,0.0,6.02426329834,9.91545327661,3.10673903685,0.0,3.10673903685
 10/01  06:00:00,33.3000320272,1.25080592913,5.434258443,0.0,6.51253267309,14.7454349813,10.11618176,0.0,10.11618176
 10/01  07:00:00,33.594163483,1.43896190643,6.38596398187,0.0,6.01364874671,17.9699221805,10.744585347,0.0,10.744585347
 10/01  08:00:00,30.9421733085,1.63469244553,7.52254469015,0.0,3.66783283761,18.1171033345,10.3262096946,0.0,10.3262096946
 10/01  09:00:00,31.6686315014,2.20125577654,10.5060713926,0.0,3.10526160149,15.8560427302,9.07105853373,0.0,9.07105853373
 10/01  10:00:00,33.5350491632,2.94600390879,14.5443676252,0.0,3.10526160149,12.9394160272,8.23429105478,0.0,8.23429105478
 10/01  11:00:00,37.4119304345,3.48126241357,17.7388092379,0.0,3.10526160149,13.0865971812,6.66535203082,0.0,6.66535203082
 10/01  12:00:00,40.1427191494,3.85048438172,20.2475571386,0.0,3.10526160149,12.9394160272,5.82858455137,0.0,5.82858455137
 10/01  13:00:00,41.4790474557,4.08456243785,21.7913508508,0.0,3.10526160149,12.4978725653,5.20100894178,0.0,5.20100894178
 10/01  14:00:00,42.4091629253,4.24887043627,22.7043394759,0.0,3.10526160149,12.3506914113,4.57343333219,0.0,4.57343333219
 10/01  15:00:00,45.1673501973,4.46050358018,23.8858841506,0.0,4.02872759285,12.7922348732,5.20100894178,0.0,5.20100894178
 10/01  16:00:00,53.1609817466,4.5958166224,24.2938492705,0.0,6.50191812146,17.7693977319,6.03777642123,0.0,6.03777642123
 10/01  17:00:00,59.848184999,4.60367216229,23.7425565074,0.0,8.38069375907,23.1212625696,7.92050324999,0.0,7.92050324999
 10/01  18:00:00,60.167889194,4.3761309012,22.0289024674,0.0,10.6415932552,23.1212625696,9.2802504041,0.0,9.2802504041
 10/01  19:00:00,60.8990127418,3.99403073342,19.6472374945,0.0,12.3080778603,20.4854999863,8.86186666438,0.0,8.86186666438
 10/01  20:00:00,59.0100504878,3.66927210072,17.6303214331,0.0,12.456681583,19.8967753704,8.12969511986,0.0,8.12969511986
 10/01  21:00:00,51.2734627559,3.34152100204,15.6849858218,0.0,9.18739968257,17.702556249,6.66535203082,0.0,6.66535203082
 10/01  22:00:00,41.5346869351,2.88271643084,13.3403271339,0.0,5.91811778209,14.0365255879,5.82858455137,0.0,5.82858455137
 10/01  23:00:00,33.0941139412,2.44454940933,11.2344302328,0.0,3.54045821811,10.5176760807,3.31828211301,0.0,3.31828211301
 10/01  24:00:00,27.0739905909,2.04322317286,9.31888867465,0.0,2.55330491699,7.80157382632,1.12176747945,0.0,1.12176747945
 10/02  01:00:00,25.041021876,1.79254414124,8.12532360732,0.0,2.55330491699,7.21284921042,0.704463466003,0.0,0.704463466003
 10/02  02:00:00,23.7764030779,1.62089475219,7.32671650626,0.0,2.55330491699,6.91848690247,0.389893665293,0.0,0.389893665293
 10/02  03:00:00,22.8303727766,1.47987882382,6.66888328733,0.0,2.55330491699,6.7713057485,0.3899037261,0.0,0.3899037261
 10/02  04:00:00,24.4736911373,1.40299070091,6.31259632317,0.0,3.82705111198,7.57405300124,0.704706155869,0.0,0.704706155869
 10/02  05:00:00,29.2725536898,1.45008202268,6.52575509194,0.0,6.02426329834,9.91545327661,3.12039301939,0.0,3.12039301939
 10/02  06:00:00,35.4868536222,1.61249986146,7.25938610562,0.0,6.51253267309,14.7454349813,10.1637816023,0.0,10.1637816023
 10/02  07:00:00,36.1425322648,1.81960184221,8.36016346551,0.0,6.01364874671,18.163451543,10.7952271203,0.0,10.7952271203
 10/02  08:00:00,36.254409106,2.31901144083,10.7040479237,0.0,4.35151303671,18.8798367041,10.3748257444,0.0,10.3748257444
 10/02  09:00:00,37.7399251707,2.99785410322,14.3343531665,0.0,3.78894180059,16.6187760998,9.11359757637,0.0,9.11359757637
 10/02  10:00:00,39.4935929096,3.69442745749,18.3080742542,0.0,3.78894180059,13.7021493968,8.27277876002,0.0,8.27277876002
 10/02  11:00:00,42.8778786544,4.13641522605,21.1031910766,0.0,3.78894180059,13.8493305508,6.69624347844,0.0,6.69624347844
 10/02  12:00:00,45.5536913452,4.52804772885,23.6978124826,0.0,3.69398621738,13.6338449159,5.8554246616,0.0,5.8554246616
 10/02  13:00:00,46.3382462024,4.67824123293,24.6104572336,0.0,3.78894180059,13.2606059349,5.22481054897,0.0,5.22481054897
 10/02  14:00:00,46.0488405051,4.70046518196,24.4460087414,0.0,3.78894180059,13.1134247809,4.59419643633,0.0,4.59419643633
 10/02  15:00:00,46.709866613,4.63638297245,23.8061076054,0.0,4.71240779196,13.5549682428,5.22481054897,0.0,5.22481054897
 10/02  16:00:00,54.7711999613,4.77692204112,24.2765484977,0.0,7.18559832057,18.5321311015,6.06562936581,0.0,6.06562936581
 10/02  17:00:00,60.3417338674,4.68167612421,23.9645720515,0.0,8.38069375907,23.3147919321,7.95747170371,0.0,7.95747170371
 10/02  18:00:00,62.1119882677,4.65843533328,23.6906971089,0.0,10.6415932552,23.1212625696,9.32380228108,0.0,9.32380228108
 10/02  19:00:00,63.5507887486,4.37250997869,21.920534256,0.0,12.3080778603,20.4854999863,8.90339287266,0.0,8.90339287266
 10/02  20:00:00,61.5387887415,4.02684522651,19.801486561,0.0,12.456681583,19.8967753704,8.16767640792,0.0,8.16767640792
 10/02  21:00:00,53.5592344668,3.66003761112,17.6522409237,0.0,9.18739968257,17.702556249,6.69624347844,0.0,6.69624347844
 10/02  22:00:00,44.1599466269,3.26492377093,15.5833794856,0.0,5.91811778209,14.0365255879,5.8554246616,0.0,5.8554246616
 10/02  23:00:00,35.9483651804,2.87336909776,13.6598617836,0.0,3.54045821811,10.5176760807,3.33296821106,0.0,3.33296821106
 10/02  24:00:00,29.8682434037,2.46894507958,11.6874195807,0.0,2.55330491699,7.80157382632,1.12581881685,0.0,1.12581881685
 10/03  01:00:00,27.8484411537,2.22718959983,10.4980974264,0.0,2.55330491699,7.21284921042,0.70649561069,0.0,0.70649561069
 10/03  02:00:00,26.4961714797,2.04912916468,9.61825049558,0.0,2.55330491699,6.91848690247,0.390402042665,0.0,0.390402042665
 10/03  03:00:00,25.5039712956,1.90729121104,8.9150694191,0.0,2.55330491699,6.7713057485,0.390412224532,0.0,0.390412224532
 10/03  04:00:00,27.0557208945,1.82124902467,8.47636775657,0.0,3.82705111198,7.57405300124,0.706741226678,0.0,0.706741226678
 10/03  05:00:00,31.7908515351,1.86073203775,8.63340292218,0.0,6.02426329834,9.91545327661,3.13415539408,0.0,3.13415539408
 10/03  06:00:00,37.9418694688,2.01393240083,9.31296941284,0.0,6.51253267309,14.7454349813,10.2117566216,0.0,10.2117566216
 10/03  07:00:00,38.4483028345,2.19174780393,10.2937880735,0.0,6.01364874671,18.163451543,10.8462677004,0.0,10.8462677004
 10/03  08:00:00,37.9757605989,2.58321373885,12.1611971185,0.0,4.35151303671,18.8798367041,10.423824646,0.0,10.423824646
 10/03  09:00:00,38.3098292627,3.07177573562,14.830335626,0.0,3.78894180059,16.6187760998,9.15647161433,0.0,9.15647161433
 10/03  10:00:00,38.9481375199,3.59393764856,17.8631086734,0.0,3.78894180059,13.7021493968,8.31156955625,0.0,8.31156955625
 10/03  11:00:00,41.8608264272,3.97267561254,20.2498784629,0.0,3.78894180059,13.8493305508,6.72737819647,0.0,6.72737819647
 10/03  12:00:00,43.8199377519,4.26745300069,22.2246536175,0.0,3.69398621738,13.6338449159,5.88247613792,0.0,5.88247613792
 10/03  13:00:00,44.8977438761,4.44512104671,23.4030750936,0.0,3.78894180059,13.2606059349,5.248799594,0.0,5.248799594
 10/03  14:00:00,45.5580953635,4.57386019126,24.0818685905,0.0,3.78894180059,13.1134247809,4.61512305009,0.0,4.61512305009
 10/03  15:00:00,48.3520001107,4.80112225859,25.283501817,0.0,4.71240779196,13.5549682428,5.248799594,0.0,5.248799594
 10/03  16:00:00,56.3143771443,4.95731167759,25.6393360442,0.0,7.18559832057,18.5321311015,6.09370165256,0.0,6.09370165256
 10/03  17:00:00,60.6326440183,4.75099493959,24.186163387,0.0,8.38069375907,23.3147919321,7.9947312843,0.0,7.9947312843
 10/03  18:00:00,60.6752140024,4.52432012097,22.388038056,0.0,10.6415932552,23.1212625696,9.36769712945,0.0,9.36769712945
 10/03  19:00:00,61.4002045245,4.11561901506,20.0268409955,0.0,12.3080778603,20.4854999863,8.94524610017,0.0,8.94524610017
 10/03  20:00:00,59.923770238,3.80838142702,18.404931857,0.0,12.456681583,19.8967753704,8.20595679894,0.0,8.20595679894
 10/03  21:00:00,52.711231897,3.5296555711,16.9346203938,0.0,9.18739968257,17.702556249,6.72737819647,0.0,6.72737819647
 10/03  22:00:00,43.725970708,3.19096107455,15.2233662631,0.0,5.91811778209,14.0365255879,5.88247613792,0.0,5.88247613792
 10/03  23:00:00,35.60210709,2.81400022579,13.3729725651,0.0,3.54045821811,10.5176760807,3.34776996226,0.0,3.34776996226
 10/03  24:00:00,29.8159488423,2.46024632585,11.6438237731,0.0,2.55330491699,7.80157382632,1.12990205855,0.0,1.12990205855
 10/04  01:00:00,27.7973616394,2.22328487752,10.4509226345,0.0,2.55330491699,7.21284921042,0.708543350664,0.0,0.708543350664
 10/04  02:00:00,26.2944019147,2.02368797673,9.44192211849,0.0,2.55330491699,6.91848690247,0.390914312932,0.0,0.390914312932
 10/04  03:00:00,25.0687364256,1.84508098699,8.54204477311,0.0,2.55330491699,6.7713057485,0.39092461365,0.0,0.39092461365
 10/04  04:00:00,26.5286776878,1.74440083015,8.02617274439,0.0,3.82705111198,7.57405300124,0.70879183967,0.0,0.70879183967
 10/04  05:00:00,31.3030697573,1.79274665465,8.21360652746,0.0,6.02426329834,9.91545327661,3.14802208551,0.0,3.14802208551
 10/04  06:00:00,37.5845579946,1.9719501878,8.99764015169,0.0,6.51253267309,14.7454349813,10.260092607,0.0,10.260092607
 10/04  07:00:00,37.9547507063,2.13330482369,9.85867892554,0.0,6.01364874671,18.163451543,10.897691972,0.0,10.897691972
 10/04  08:00:00,37.2266333852,2.49643226834,11.4988513754,0.0,4.35151303671,18.8798367041,10.4731918888,0.0,10.4731918888
 10/04  09:00:00,37.3575140947,2.96416261029,13.9856335834,0.0,3.78894180059,16.6187760998,9.19966795085,0.0,9.19966795085
 10/04  10:00:00,37.624730998,3.43698935999,16.6966504401,0.0,3.78894180059,13.7021493968,8.35065195595,0.0,8.35065195595
 10/04  11:00:00,41.0312427193,3.89483038586,19.4981399816,0.0,3.78894180059,13.8493305508,6.75874696465,0.0,6.75874696465
 10/04  12:00:00,43.0998958666,4.20336127963,21.5687034533,0.0,3.69398621738,13.6338449159,5.90973096928,0.0,5.90973096928
 10/04  13:00:00,44.1181568428,4.37125194108,22.6973571659,0.0,3.78894180059,13.2606059349,5.27296897276,0.0,5.27296897276
 10/04  14:00:00,44.6900522231,4.48768710488,23.2999985364,0.0,3.78894180059,13.1134247809,4.63620697624,0.0,4.63620697624
 10/04  15:00:00,47.3134938301,4.69087252935,24.3552452656,0.0,4.71240779196,13.5549682428,5.27296897276,0.0,5.27296897276
 10/04  16:00:00,55.5900300494,4.86583882053,25.0064618063,0.0,7.18559832057,18.5321311015,6.12198496813,0.0,6.12198496813
 10/04  17:00:00,60.7427128885,4.74407458233,24.3031526144,0.0,8.38069375907,23.3147919321,8.03227095769,0.0,8.03227095769
 10/04  18:00:00,61.7135947687,4.62608793512,23.3246510081,0.0,10.6415932552,23.1212625696,9.41192195016,0.0,9.41192195016
 10/04  19:00:00,62.7860294928,4.27761893995,21.2506660389,0.0,12.3080778603,20.4854999863,8.98741395248,0.0,8.98741395248
 10/04  20:00:00,60.8834784769,3.93477982704,19.2382416958,0.0,12.456681583,19.8967753704,8.24452495653,0.0,8.24452495653
 10/04  21:00:00,53.2024282749,3.60484062117,17.3506317217,0.0,9.18739968257,17.702556249,6.75874696465,0.0,6.75874696465
 10/04  22:00:00,43.8612908247,3.22019880198,15.3294486523,0.0,5.91811778209,14.0365255879,5.90973096928,0.0,5.90973096928
 10/04  23:00:00,35.313007796,2.77938634042,13.1184871565,0.0,3.54045821811,10.5176760807,3.36268298319,0.0,3.36268298319
 10/04  24:00:00,28.9931932432,2.33888029499,10.9424342049,0.0,2.55330491699,7.80157382632,1.13401599536,0.0,1.13401599536
 10/05  01:00:00,26.6010670956,2.03838931421,9.43952365395,0.0,2.55330491699,7.21284921042,0.710606081388,0.0,0.710606081388
 10/05  02:00:00,24.6755597822,1.76688691408,8.07988104867,0.0,2.55330491699,6.91848690247,0.391430324754,0.0,0.391430324754
 10/05  03:00:00,23.1280442465,1.53101719332,6.91541638767,0.0,2.55330491699,6.7713057485,0.391440742045,0.0,0.391440742045
 10/05  04:00:00,24.6948602433,1.44098747379,6.49576865623,0.0,3.82705111198,7.57405300124,0.710857388568,0.0,0.710857388568
 10/05  05:00:00,29.762358039,1.53209115498,6.93355030884,0.0,6.02426329834,9.91545327661,3.16198898737,0.0,3.16198898737
 10/05  06:00:00,36.4036494579,1.76503677108,8.02364503167,0.0,6.51253267309,14.7454349813,10.3087752406,0.0,10.3087752406
 10/05  07:00:00,37.5945357765,2.05471784129,9.57705097816,0.0,6.01364874671,18.163451543,10.9494847062,0.0,10.9494847062
 10/05  08:00:00,38.4263726709,2.65698389942,12.53803903,0.0,4.35151303671,18.8798367041,10.5229128532,0.0,10.5229128532
 10/05  09:00:00,40.0150554416,3.32283675565,16.2845007849,0.0,3.78894180059,16.6187760998,9.24317379375,0.0,9.24317379375
 10/05  10:00:00,41.1613488654,3.91378358907,19.7564740784,0.0,3.78894180059,13.7021493968,8.39001438523,0.0,8.39001438523
 10/05  11:00:00,43.7745263832,4.26838303768,21.8678709937,0.0,3.78894180059,13.8493305508,6.79034049341,0.0,6.79034049341
 10/05  12:00:00,44.5024328328,4.40650341301,22.768098286,0.0,3.69398621738,13.6338449159,5.93718108444,0.0,5.93718108444
 10/05  13:00:00,45.5838591549,4.57261320621,23.9616982129,0.0,3.78894180059,13.2606059349,5.29731152771,0.0,5.29731152771
 10/05  14:00:00,47.1409546342,4.7958178333,25.4427702191,0.0,3.78894180059,13.1134247809,4.65744197098,0.0,4.65744197098
 10/05  15:00:00,50.1796649789,5.01117874632,26.9011101974,0.0,4.71240779196,13.5549682428,5.29731152771,0.0,5.29731152771
 10/05  16:00:00,58.2125234736,5.1553645029,27.3394295482,0.0,7.18559832057,18.5321311015,6.15047093668,0.0,6.15047093668
 10/05  17:00:00,62.3145632561,4.9238987564,25.695178808,0.0,8.38069375907,23.3147919321,8.07007960687,0.0,8.07007960687
 10/05  18:00:00,62.5831678084,4.74500065452,24.0753113284,0.0,10.6415932552,23.1212625696,9.45646364645,0.0,9.45646364645
 10/05  19:00:00,64.4131052294,4.39404049707,21.8684868851,0.0,12.3080778603,20.4854999863,9.02988394196,0.0,9.02988394196
 10/05  20:00:00,62.0523238243,4.11104536808,20.2308215022,0.0,12.456681583,19.8967753704,8.28336945911,0.0,8.28336945911
 10/05  21:00:00,54.6048364129,3.81261889174,18.5452615891,0.0,9.18739968257,17.702556249,6.79034049341,0.0,6.79034049341
 10/05  22:00:00,45.406241094,3.44830749272,16.6462902308,0.0,5.91811778209,14.0365255879,5.93718108444,0.0,5.93718108444
 10/05  23:00:00,37.5665682514,3.12185209768,15.0295818546,0.0,3.54045821811,10.5176760807,3.37770285752,0.0,3.37770285752
 10/05  24:00:00,31.7458974797,2.76525820878,13.2687605275,0.0,2.55330491699,7.80157382632,1.13815940897,0.0,1.13815940897
 10/06  01:00:00,29.9245001847,2.55644923217,12.2448968251,0.0,2.55330491699,7.21284921042,0.71268319391,0.0,0.71268319391
 10/06  02:00:00,28.8877358122,2.42798447475,11.630959518,0.0,2.55330491699,6.91848690247,0.391949925689,0.0,0.391949925689
 10/06  03:00:00,28.2172999929,2.33739469374,11.1982946337,0.0,2.55330491699,6.7713057485,0.391960457199,0.0,0.391960457199
 10/06  04:00:00,29.9273049824,2.27890652977,10.8902943393,0.0,3.82705111198,7.57405300124,0.712937262678,0.0,0.712937262678
 10/06  05:00:00,34.6547900102,2.3201748884,11.0378985466,0.0,6.02426329834,9.91545327661,3.17605196362,0.0,3.17605196362
 10/06  06:00:00,40.8060702772,2.47377726701,11.7173253551,0.0,6.51253267309,14.7454349813,10.3577901021,0.0,10.3577901021
 10/06  07:00:00,40.8524240544,2.58241431458,12.3072427827,0.0,6.01364874671,18.163451543,11.0016305648,0.0,11.0016305648
 10/06  08:00:00,39.1243254902,2.78290839733,13.1100673513,0.0,4.35151303671,18.8798367041,10.5729728148,0.0,10.5729728148
 10/06  09:00:00,37.1422619486,2.92808915151,13.8064548961,0.0,3.78894180059,16.6187760998,9.28697625919,0.0,9.28697625919
 10/06  10:00:00,34.3629181495,2.98945567101,13.8823712805,0.0,3.78894180059,13.7021493968,8.42964518728,0.0,8.42964518728
 10/06  11:00:00,33.1024703335,2.82580500914,12.6383929725,0.0,3.78894180059,13.8493305508,6.82214942663,0.0,6.82214942663
 10/06  12:00:00,30.7554145023,2.54406309124,10.8835202773,0.0,3.69398621738,13.6338449159,5.96481835429,0.0,5.96481835429
 10/06  13:00:00,30.2598266723,2.51389414663,10.6963847898,0.0,3.78894180059,13.2606059349,5.32182005003,0.0,5.32182005003
 10/06  14:00:00,30.4743601374,2.55750689892,11.0144866567,0.0,3.78894180059,13.1134247809,4.67882174577,0.0,4.67882174577
 10/06  15:00:00,32.0755444274,2.57868086842,11.2294875238,0.0,4.71240779196,13.5549682428,5.32182005003,0.0,5.32182005003
 10/06  16:00:00,39.9135031017,2.66027228613,11.5355013931,0.0,7.18559832057,18.5321311015,6.17915112238,0.0,6.17915112238
 10/06  17:00:00,45.0354235404,2.44117017078,10.8987676779,0.0,8.38069375907,23.3147919321,8.10814603515,0.0,8.10814603515
 10/06  18:00:00,46.4576004839,2.35900238961,10.3357422688,0.0,10.6415932552,23.1212625696,9.50130902771,0.0,9.50130902771
 10/06  19:00:00,49.2415008666,2.09295724778,8.99796577158,0.0,12.3080778603,20.4854999863,9.07264349154,0.0,9.07264349154
 10/06  20:00:00,47.3375600907,1.84726312741,7.77984000922,0.0,12.456681583,19.8967753704,8.32247880324,0.0,8.32247880324
 10/06  21:00:00,40.3617422903,1.58204427115,6.53274208708,0.0,9.18739968257,17.702556249,6.82214942663,0.0,6.82214942663
 10/06  22:00:00,31.8050025319,1.27354127129,5.21981789025,0.0,5.91811778209,14.0365255879,5.96481835429,0.0,5.96481835429
 10/06  23:00:00,24.5284539506,1.00257444449,4.11074520708,0.0,3.54045821811,10.5176760807,3.39282513725,0.0,3.39282513725
 10/06  24:00:00,19.5924043848,0.76118647657,3.11933916488,0.0,2.55330491699,7.80157382632,1.14233107235,0.0,1.14233107235
 10/07  01:00:00,18.3418571405,0.631858538007,2.58684447502,0.0,2.55330491699,7.21284921042,0.714774075042,0.0,0.714774075042
 10/07  02:00:00,17.5968328616,0.54377846612,2.22426257599,0.0,2.55330491699,6.91848690247,0.392472962234,0.0,0.392472962234
 10/07  03:00:00,17.1700038579,0.489196105299,1.99919708715,0.0,2.55330491699,6.7713057485,0.392483605539,0.0,0.392483605539
 10/07  04:00:00,19.1557097878,0.471569659752,1.92603601477,0.0,3.82705111198,7.57405300124,0.715030847071,0.0,0.715030847071
 10/07  05:00:00,23.9666076489,0.525015262799,2.14487581095,0.0,6.02426329834,9.91545327661,3.19020684974,0.0,3.19020684974
 10/07  06:00:00,29.9393798569,0.652804196394,2.67160800535,0.0,6.51253267309,14.7454349813,10.4071226724,0.0,10.4071226724
 10/07  07:00:00,29.5144684094,0.728959448954,3.01627136579,0.0,6.01364874671,17.9699221805,11.0541141053,0.0,11.0541141053
 10/07  08:00:00,25.2276007966,0.660979370799,2.78168525295,0.0,3.66783283761,18.1171033345,10.6233569487,0.0,10.6233569487
 10/07  09:00:00,22.922614404,0.750739109053,3.21057096256,0.0,3.10526160149,15.8560427302,9.33106237547,0.0,9.33106237547
 10/07  10:00:00,21.5997252375,1.03309964539,4.52194796285,0.0,3.10526160149,12.9394160272,8.46953262581,0.0,8.46953262581
 10/07  11:00:00,23.7452686711,1.37352795063,6.17988193734,0.0,3.10526160149,13.0865971812,6.8541643444,0.0,6.8541643444
 10/07  12:00:00,25.2728053833,1.64065470443,7.58747304983,0.0,3.10526160149,12.9394160272,5.99263459432,0.0,5.99263459432
 10/07  13:00:00,26.0619200152,1.83572396945,8.62306187867,0.0,3.10526160149,12.4978725653,5.34648728175,0.0,5.34648728175
 10/07  14:00:00,26.6736857962,1.9584158098,9.25931697335,0.0,3.10526160149,12.3506914113,4.70033996919,0.0,4.70033996919
 10/07  15:00:00,29.0470467871,2.12168473559,10.1043995851,0.0,4.02872759285,12.7922348732,5.34648728175,0.0,5.34648728175
 10/07  16:00:00,37.2106611996,2.25608902633,10.6832563195,0.0,6.50191812146,17.7693977319,6.20801703184,0.0,6.20801703184
 10/07  17:00:00,45.0503803126,2.39541193287,11.1530120505,0.0,8.38069375907,23.1212625696,8.14645896953,0.0,8.14645896953
 10/07  18:00:00,47.2170971889,2.41054943791,11.0436919255,0.0,10.6415932552,23.1212625696,9.54644481342,0.0,9.54644481342
 10/07  19:00:00,50.4386322791,2.23250935915,10.0555450727,0.0,12.3080778603,20.4854999863,9.11567993838,0.0,9.11567993838
 10/07  20:00:00,48.7429784279,2.03711759067,8.99540388318,0.0,12.456681583,19.8967753704,8.36184140706,0.0,8.36184140706
 10/07  21:00:00,41.8873466675,1.80837985402,7.83201088145,0.0,9.18739968257,17.702556249,6.8541643444,0.0,6.8541643444
 10/07  22:00:00,33.478384086,1.53753868663,6.62920202902,0.0,5.91811778209,14.0365255879,5.99263459432,0.0,5.99263459432
 10/07  23:00:00,26.3935808021,1.30816733245,5.67027917061,0.0,3.54045821811,10.5176760807,3.40804534406,0.0,3.40804534406
 10/07  24:00:00,21.6264977678,1.1045868357,4.81003218872,0.0,2.55330491699,7.80157382632,1.14652975009,0.0,1.14652975009
 10/08  01:00:00,20.2635564033,0.964563716284,4.17583855961,0.0,2.55330491699,7.21284921042,0.716878107537,0.0,0.716878107537
 10/08  02:00:00,19.1886442924,0.826214204896,3.53363826807,0.0,2.55330491699,6.91848690247,0.392999279871,0.0,0.392999279871
 10/08  03:00:00,18.3431145151,0.700876241257,2.96062760833,0.0,2.55330491699,6.7713057485,0.393010032475,0.0,0.393010032475
 10/08  04:00:00,20.0936128539,0.641703999477,2.6938047412,0.0,3.82705111198,7.57405300124,0.717137522759,0.0,0.717137522759
 10/08  05:00:00,24.911485367,0.695814252883,2.918954539,0.0,6.02426329834,9.91545327661,3.20444945396,0.0,3.20444945396
 10/08  06:00:00,30.9855654522,0.841179885294,3.52941791181,0.0,6.51253267309,14.7454349813,10.4567583386,0.0,10.4567583386
 10/08  07:00:00,31.6145796301,0.943442795106,4.00906590702,0.0,6.01364874671,17.9699221805,11.1069197849,0.0,11.1069197849
 10/08  08:00:00,26.6607598054,0.912891765533,3.962931867,0.0,3.66783283761,18.1171033345,10.6740503343,0.0,10.6740503343
 10/08  09:00:00,24.661669029,1.04958743562,4.65077726104,0.0,3.10526160149,15.8560427302,9.37541908693,0.0,9.37541908693
 10/08  10:00:00,23.6590927291,1.37369177549,6.24072332438,0.0,3.10526160149,12.9394160272,8.50966488854,0.0,8.50966488854
 10/08  11:00:00,26.9770946918,1.9029829854,8.8822529233,0.0,3.10526160149,13.0865971812,6.88637576581,0.0,6.88637576581
 10/08  12:00:00,28.9467900793,2.22599382703,10.6761186232,0.0,3.10526160149,12.9394160272,6.02062156701,0.0,6.02062156701
 10/08  13:00:00,29.9480510455,2.45399391809,11.8909229603,0.0,3.10526160149,12.4978725653,5.37130591792,0.0,5.37130591792
 10/08  14:00:00,30.0698249712,2.50262225467,12.1112497035,0.0,3.10526160149,12.3506914113,4.72199026882,0.0,4.72199026882
 10/08  15:00:00,32.0219209233,2.6050334237,12.5959250332,0.0,4.02872759285,12.7922348732,5.37130591792,0.0,5.37130591792
 10/08  16:00:00,40.0181395039,2.72218855654,13.0246350936,0.0,6.50191812146,17.7693977319,6.23706011671,0.0,6.23706011671
 10/08  17:00:00,47.5128749107,2.80482068227,13.2060978992,0.0,8.38069375907,23.1212625696,8.185007064,0.0,8.185007064
 10/08  18:00:00,49.2741706801,2.75325939639,12.7580554582,0.0,10.6415932552,23.1212625696,9.59185763704,0.0,9.59185763704
 10/08  19:00:00,52.3298152179,2.54262327427,11.6366140964,0.0,12.3080778603,20.4854999863,9.15898053764,0.0,9.15898053764
 10/08  20:00:00,50.7818895538,2.36461510665,10.7068174932,0.0,12.456681583,19.8967753704,8.4014456137,0.0,8.4014456137
 10/08  21:00:00,44.1373733139,2.16932294349,9.72109443838,0.0,9.18739968257,17.702556249,6.88637576581,0.0,6.88637576581
 10/08  22:00:00,35.3955290758,1.85609255045,8.22779315492,0.0,5.91811778209,14.0365255879,6.02062156701,0.0,6.02062156701
 10/08  23:00:00,27.653063632,1.53012635671,6.70780297623,0.0,3.54045821811,10.5176760807,3.42335897063,0.0,3.42335897063
 10/08  24:00:00,22.2297873061,1.22256704057,5.29534152212,0.0,2.55330491699,7.80157382632,1.15075419879,0.0,1.15075419879
 10/09  01:00:00,20.4520890562,1.01034193754,4.31859299126,0.0,2.55330491699,7.21284921042,0.718994670272,0.0,0.718994670272
 10/09  02:00:00,19.1601187765,0.829082790109,3.50224416695,0.0,2.55330491699,6.91848690247,0.393528723113,0.0,0.393528723113
 10/09  03:00:00,18.1304854153,0.6665494009,2.78232534892,0.0,2.55330491699,6.7713057485,0.393539582448,0.0,0.393539582448
 10/09  04:00:00,19.8526753303,0.599367767773,2.49520344923,0.0,3.82705111198,7.57405300124,0.719256666883,0.0,0.719256666883
 10/09  05:00:00,24.8040747331,0.676304331322,2.83105382658,0.0,6.02426329834,9.91545327661,3.2187755585,0.0,3.2187755585
 10/09  06:00:00,31.1535812023,0.870772361734,3.66784118542,0.0,6.51253267309,14.7454349813,10.506682398,0.0,10.506682398
 10/09  07:00:00,32.3480215791,1.06830350396,4.61764714716,0.0,6.01364874671,17.9699221805,11.1600319658,0.0,11.1600319658
 10/09  08:00:00,27.9870259674,1.13102021606,5.07106957847,0.0,3.66783283761,18.1171033345,10.7250379591,0.0,10.7250379591
 10/09  09:00:00,26.9250076075,1.40864152069,6.5550617544,0.0,3.10526160149,15.8560427302,9.42003325773,0.0,9.42003325773
 10/09  10:00:00,26.8169279086,1.86037666874,8.91187361062,0.0,3.10526160149,12.9394160272,8.55003009068,0.0,8.55003009068
 10/09  11:00:00,29.9833898254,2.33662303517,11.4549080071,0.0,3.10526160149,13.0865971812,6.91877415174,0.0,6.91877415174
 10/09  12:00:00,33.0989629339,2.83620629801,14.2180790068,0.0,3.10526160149,12.9394160272,6.04877098429,0.0,6.04877098429
 10/09  13:00:00,34.2737855553,3.08396671696,15.5866846712,0.0,3.10526160149,12.4978725653,5.39626860871,0.0,5.39626860871
 10/09  14:00:00,35.3083169458,3.28245452286,16.5699094098,0.0,3.10526160149,12.3506914113,4.74376623313,0.0,4.74376623313
 10/09  15:00:00,38.1060046133,3.52195517812,17.7630869688,0.0,4.02872759285,12.7922348732,5.39626860871,0.0,5.39626860871
 10/09  16:00:00,46.4968245113,3.7060393956,18.5194692619,0.0,6.50191812146,17.7693977319,6.26627177616,0.0,6.26627177616
 10/09  17:00:00,54.2022991954,3.83827889495,18.8620639712,0.0,8.38069375907,23.1212625696,8.2237789029,0.0,8.2237789029
 10/09  18:00:00,55.7197735731,3.76187147198,18.1950462756,0.0,10.6415932552,23.1212625696,9.63753404999,0.0,9.63753404999
 10/09  19:00:00,57.1596476809,3.32421921325,15.6848506204,0.0,12.3080778603,20.4854999863,9.20253246627,0.0,9.20253246627
 10/09  20:00:00,53.6626488137,2.86222025222,13.0899716074,0.0,12.456681583,19.8967753704,8.44127969476,0.0,8.44127969476
 10/09  21:00:00,45.2622249138,2.39576768927,10.6195012925,0.0,9.18739968257,17.702556249,6.91877415174,0.0,6.91877415174
 10/09  22:00:00,35.5826393418,1.91933098112,8.35166499027,0.0,5.91811778209,14.0365255879,6.04877098429,0.0,6.04877098429
 10/09  23:00:00,27.5578563087,1.53003599988,6.61268600973,0.0,3.54045821811,10.5176760807,3.43876148197,0.0,3.43876148197
 10/09  24:00:00,21.9480437916,1.17897882255,5.05718622572,0.0,2.55330491699,7.80157382632,1.15500316744,0.0,1.15500316744
 10/10  01:00:00,20.1217006089,0.951794907864,4.04675157356,0.0,2.55330491699,7.21284921042,0.721123138428,0.0,0.721123138428
 10/10  02:00:00,18.8534578449,0.77190794633,3.25275807909,0.0,2.55330491699,6.91848690247,0.39406113555,0.0,0.39406113555
 10/10  03:00:00,17.8788011537,0.617661418655,2.57952906955,0.0,2.55330491699,6.7713057485,0.394072098976,0.0,0.394072098976
 10/10  04:00:00,19.4611571161,0.525873482748,2.17717952008,0.0,3.82705111198,7.57405300124,0.72138765289,0.0,0.72138765289
 10/10  05:00:00,24.0708301992,0.542583506817,2.23153011726,0.0,6.02426329834,9.91545327661,3.23318092081,0.0,3.23318092081
 10/10  06:00:00,29.8752791053,0.64070210055,2.61960934968,0.0,6.51253267309,14.7454349813,10.5568800624,0.0,10.5568800624
 10/10  07:00:00,31.1615121166,0.825378351487,3.48053347468,0.0,6.01364874671,18.163451543,11.213434919,0.0,11.213434919
 10/10  08:00:00,30.6390444987,1.45272983077,5.9549649264,0.0,4.35151303671,18.8798367041,10.7763047237,0.0,10.7763047237
 10/10  09:00:00,32.4006125675,2.18792582791,9.80496883854,0.0,3.78894180059,16.6187760998,9.46489167581,0.0,9.46489167581
 10/10  10:00:00,34.4240209174,2.95219255367,13.9807371658,0.0,3.78894180059,13.7021493968,8.59061627846,0.0,8.59061627846
 10/10  11:00:00,38.0105806298,3.45706815258,16.9152401254,0.0,3.78894180059,13.8493305508,6.95134990771,0.0,6.95134990771
 10/10  12:00:00,40.3292787642,3.81318100191,19.1882666286,0.0,3.69398621738,13.6338449159,6.07707450998,0.0,6.07707450998
 10/10  13:00:00,41.338852322,3.99149049425,20.2978140919,0.0,3.78894180059,13.2606059349,5.42136796168,0.0,5.42136796168
 10/10  14:00:00,42.1634908003,4.16357110169,21.0975531168,0.0,3.78894180059,13.1134247809,4.76566141338,0.0,4.76566141338
 10/10  15:00:00,44.4980698244,4.34131788283,21.8893759065,0.0,4.71240779196,13.5549682428,5.42136796168,0.0,5.42136796168
 10/10  16:00:00,52.7580012205,4.52095870319,22.5193130948,0.0,7.18559832057,18.5321311015,6.29564335941,0.0,6.29564335941
 10/10  17:00:00,58.1309560974,4.41947729731,22.0159931084,0.0,8.38069375907,23.3147919321,8.26276300431,0.0,8.26276300431
 10/10  18:00:00,59.1901999021,4.30420270765,21.123141369,0.0,10.6415932552,23.1212625696,9.68346052563,0.0,9.68346052563
 10/10  19:00:00,60.8974000839,3.90418910843,18.8426331283,0.0,12.3080778603,20.4854999863,9.24632282676,0.0,9.24632282676
 10/10  20:00:00,57.8863427053,3.52136800863,16.6545177426,0.0,12.456681583,19.8967753704,8.48133185375,0.0,8.48133185375
 10/10  21:00:00,49.8733611712,3.12756977209,14.4988354671,0.0,9.18739968257,17.702556249,6.95134990771,0.0,6.95134990771
 10/10  22:00:00,40.0158694603,2.63710247519,12.0671236148,0.0,5.91811778209,14.0365255879,6.07707450998,0.0,6.07707450998
 10/10  23:00:00,31.6592545912,2.20872872558,10.0353915665,0.0,3.54045821811,10.5176760807,3.45424831678,0.0,3.45424831678
 10/10  24:00:00,25.7473275318,1.82185448186,8.21359430652,0.0,2.55330491699,7.80157382632,1.15927539773,0.0,1.15927539773
 10/11  01:00:00,23.8227571563,1.58740432303,7.11219870587,0.0,2.55330491699,7.21284921042,0.723262883668,0.0,0.723262883668
 10/11  02:00:00,22.6055927846,1.42367944949,6.35312151567,0.0,2.55330491699,6.91848690247,0.394596359893,0.0,0.394596359893
 10/11  03:00:00,21.7160147936,1.29188496277,5.74251916534,0.0,2.55330491699,6.7713057485,0.394607424701,0.0,0.394607424701
 10/11  04:00:00,23.3367713177,1.21216746637,5.36649973812,0.0,3.82705111198,7.57405300124,0.723529850721,0.0,0.723529850721
 10/11  05:00:00,28.0836247853,1.25331157954,5.53359663064,0.0,6.02426329834,9.91545327661,3.24766127482,0.0,3.24766127482
 10/11  06:00:00,34.1987203756,1.40369430757,6.18005841286,0.0,6.51253267309,14.7454349813,10.6073364627,0.0,10.6073364627
 10/11  07:00:00,35.7001146771,1.60886248878,7.23565189785,0.0,6.01364874671,18.163451543,11.2671128298,0.0,11.2671128298
 10/11  08:00:00,34.8601184627,2.12518303544,9.5035856857,0.0,4.35151303671,18.8798367041,10.8278354459,0.0,10.8278354459
 10/11  09:00:00,35.8547896129,2.72256275238,12.7245089595,0.0,3.78894180059,16.6187760998,9.50998105677,0.0,9.50998105677
 10/11  10:00:00,37.0422718869,3.35127209428,16.1999085946,0.0,3.78894180059,13.7021493968,8.63141143265,0.0,8.63141143265
 10/11  11:00:00,39.4757389727,3.68387567188,18.153590949,0.0,3.78894180059,13.8493305508,6.98409338674,0.0,6.98409338674
 10/11  12:00:00,40.3202812088,3.83576604893,19.1566840262,0.0,3.69398621738,13.6338449159,6.10552376225,0.0,6.10552376225
 10/11  13:00:00,41.2741086757,4.00270625546,20.2218546844,0.0,3.78894180059,13.2606059349,5.44659654388,0.0,5.44659654388
 10/11  14:00:00,42.4649872308,4.20721980946,21.3554008395,0.0,3.78894180059,13.1134247809,4.78766932551,0.0,4.78766932551
 10/11  15:00:00,45.6922630374,4.49530073366,22.9295862686,0.0,4.71240779196,13.5549682428,5.44659654388,0.0,5.44659654388
 10/11  16:00:00,53.9144622045,4.66382563725,23.5329071447,0.0,7.18559832057,18.5321311015,6.32516616837,0.0,6.32516616837
 10/11  17:00:00,58.7766472547,4.49675601883,22.5844055441,0.0,8.38069375907,23.3147919321,8.30194782347,0.0,8.30194782347
 10/11  18:00:00,59.3165782139,4.31228410859,21.2414382798,0.0,10.6415932552,23.1212625696,9.72962346327,0.0,9.72962346327
 10/11  19:00:00,60.9066690657,3.89790967563,18.8581815429,0.0,12.3080778603,20.4854999863,9.29033865103,0.0,9.29033865103
 10/11  20:00:00,58.1890480241,3.55373104651,16.9248600235,0.0,12.456681583,19.8967753704,8.5215902296,0.0,8.5215902296
 10/11  21:00:00,50.5248444774,3.21421207931,15.0636764661,0.0,9.18739968257,17.702556249,6.98409338674,0.0,6.98409338674
 10/11  22:00:00,40.7345662783,2.73954004665,12.6833828613,0.0,5.91811778209,14.0365255879,6.10552376225,0.0,6.10552376225
 10/11  23:00:00,32.3248654201,2.30715245928,10.6025786618,0.0,3.54045821811,10.5176760807,3.46981488878,0.0,3.46981488878
 10/11  24:00:00,26.3548601831,1.91469713741,8.72828430235,0.0,2.55330491699,7.80157382632,1.16356962449,0.0,1.16356962449
 10/12  01:00:00,23.9936059961,1.61625785794,7.25419401067,0.0,2.55330491699,7.21284921042,0.725413274329,0.0,0.725413274329
 10/12  02:00:00,22.0457493591,1.33695270614,5.88000483345,0.0,2.55330491699,6.91848690247,0.395134238023,0.0,0.395134238023
 10/12  03:00:00,20.4458627424,1.08555965303,4.67869242392,0.0,2.55330491699,6.7713057485,0.39514540143,0.0,0.39514540143
 10/12  04:00:00,21.6489871768,0.931339158849,3.95954390473,0.0,3.82705111198,7.57405300124,0.725682626994,0.0,0.725682626994
 10/12  05:00:00,26.0796955469,0.916687451531,3.8662915202,0.0,6.02426329834,9.91545327661,3.26221233223,0.0,3.26221233223
 10/12  06:00:00,31.8381089352,1.0068515747,4.21628970535,0.0,6.51253267309,14.7454349813,10.6580366532,0.0,10.6580366532
 10/12  07:00:00,33.379248576,1.22730570589,5.29634257961,0.0,6.01364874671,18.163451543,11.3210498018,0.0,11.3210498018
 10/12  08:00:00,33.2998102628,1.88909734856,8.17936317265,0.0,4.35151303671,18.8798367041,10.8796148653,0.0,10.8796148653
 10/12  09:00:00,35.267201047,2.63060190426,12.2288812416,0.0,3.78894180059,16.6187760998,9.55528804783,0.0,9.55528804783
 10/12  10:00:00,36.7710419829,3.28762305436,15.9923277306,0.0,3.78894180059,13.7021493968,8.67240347217,0.0,8.67240347217
 10/12  11:00:00,39.8943174266,3.70528588597,18.5507591888,0.0,3.78894180059,13.8493305508,7.01699489214,0.0,7.01699489214
 10/12  12:00:00,41.8628131792,4.00606941296,20.5289126326,0.0,3.69398621738,13.6338449159,6.13411031612,0.0,6.13411031612
 10/12  13:00:00,42.3909340886,4.1055826926,21.2358036602,0.0,3.78894180059,13.2606059349,5.47194688411,0.0,5.47194688411
 10/12  14:00:00,42.6517703548,4.18180388536,21.5675998877,0.0,3.78894180059,13.1134247809,4.8097834521,0.0,4.8097834521
 10/12  15:00:00,44.488948726,4.27214375515,21.9494289358,0.0,4.71240779196,13.5549682428,5.47194688411,0.0,5.47194688411
 10/12  16:00:00,52.7836821734,4.46661494671,22.5993378042,0.0,7.18559832057,18.5321311015,6.35483146013,0.0,6.35483146013
 10/12  17:00:00,58.3172383032,4.41585897956,22.2058936319,0.0,8.38069375907,23.3147919321,8.34132175617,0.0,8.34132175617
 10/12  18:00:00,59.5550518759,4.35581419053,21.4363818599,0.0,10.6415932552,23.1212625696,9.7760091922,0.0,9.7760091922
 10/12  19:00:00,60.9333443145,3.92811627489,18.8546501923,0.0,12.3080778603,20.4854999863,9.33456690419,0.0,9.33456690419
 10/12  20:00:00,57.4396937882,3.48062647224,16.248610362,0.0,12.456681583,19.8967753704,8.56204290017,0.0,8.56204290017
 10/12  21:00:00,49.0053612264,3.02503346066,13.7333718337,0.0,9.18739968257,17.702556249,7.01699489214,0.0,7.01699489214
 10/12  22:00:00,38.8752555096,2.48254086541,11.0810712738,0.0,5.91811778209,14.0365255879,6.13411031612,0.0,6.13411031612
 10/12  23:00:00,30.4519640115,2.03207879621,9.00475091624,0.0,3.54045821811,10.5176760807,3.48545658807,0.0,3.48545658807
 10/12  24:00:00,24.5176224906,1.63189064216,7.17385310505,0.0,2.55330491699,7.80157382632,1.16788457602,0.0,1.16788457602
 10/13  01:00:00,22.4655301912,1.37071252354,5.97166354021,0.0,2.55330491699,7.21284921042,0.727573675596,0.0,0.727573675596
 10/13  02:00:00,21.1008082638,1.1778646129,5.09415183143,0.0,2.55330491699,6.91848690247,0.395674611032,0.0,0.395674611032
 10/13  03:00:00,20.0650222631,1.01715310468,4.36625849297,0.0,2.55330491699,6.7713057485,0.395685870187,0.0,0.395685870187
 10/13  04:00:00,21.5012561341,0.902453854568,3.84069816626,0.0,3.82705111198,7.57405300124,0.727845345192,0.0,0.727845345192
 10/13  05:00:00,25.9485211885,0.891197447661,3.76060716573,0.0,6.02426329834,9.91545327661,3.27682978379,0.0,3.27682978379
 10/13  06:00:00,31.6836066003,0.977268303741,4.09137064141,0.0,6.51253267309,14.7454349813,10.7089656159,0.0,10.7089656159
 10/13  07:00:00,32.8060834042,1.12850862439,4.82197448932,0.0,6.01364874671,18.163451543,11.375229862,0.0,11.375229862
 10/13  08:00:00,31.4812247668,1.6085141524,6.64136087284,0.0,4.35151303671,18.8798367041,10.9316276479,0.0,10.9316276479
 10/13  09:00:00,32.29615617,2.20687321602,9.68156505293,0.0,3.78894180059,16.6187760998,9.60079923175,0.0,9.60079923175
 10/13  10:00:00,34.6821761385,3.0331351068,14.1579498338,0.0,3.78894180059,13.7021493968,8.71358025761,0.0,8.71358025761
 10/13  11:00:00,39.0676224686,3.62273423888,17.8066158779,0.0,3.78894180059,13.8493305508,7.05004468045,0.0,7.05004468045
 10/13  12:00:00,42.2240406022,4.05060102593,20.8456084425,0.0,3.69398621738,13.6338449159,6.16282570597,0.0,6.16282570597
 10/13  13:00:00,44.3322993778,4.34166442417,22.9410872178,0.0,3.78894180059,13.2606059349,5.4974114751,0.0,5.4974114751
 10/13  14:00:00,46.0699006008,4.6096064928,24.5579275262,0.0,3.78894180059,13.1134247809,4.83199724424,0.0,4.83199724424
 10/13  15:00:00,49.4702674406,4.89830521612,26.3045861893,0.0,4.71240779196,13.5549682428,5.4974114751,0.0,5.4974114751
 10/13  16:00:00,57.2784988237,5.00862798509,26.5521414162,0.0,7.18559832057,18.5321311015,6.38463044959,0.0,6.38463044959
 10/13  17:00:00,60.6616093029,4.65612106282,24.3100025484,0.0,8.38069375907,23.3147919321,8.38087314218,0.0,8.38087314218
 10/13  18:00:00,59.9257621889,4.30068207477,21.8622242886,0.0,10.6415932552,23.1212625696,9.82260397572,0.0,9.82260397572
 10/13  19:00:00,61.1686534157,3.85555422342,19.162521345,0.0,12.3080778603,20.4854999863,9.37899448848,0.0,9.37899448848
 10/13  20:00:00,58.3638059597,3.51649249849,17.1368565072,0.0,12.456681583,19.8967753704,8.6026778858,0.0,8.6026778858
 10/13  21:00:00,50.6160643181,3.1787293076,15.1903790785,0.0,9.18739968257,17.702556249,7.05004468045,0.0,7.05004468045
 10/13  22:00:00,40.6723145362,2.69566886726,12.6650022986,0.0,5.91811778209,14.0365255879,6.16282570597,0.0,6.16282570597
 10/13  23:00:00,31.9627502444,2.22831390168,10.3193020436,0.0,3.54045821811,10.5176760807,3.50116878251,0.0,3.50116878251
 10/13  24:00:00,25.7820050607,1.81185494131,8.25827137604,0.0,2.55330491699,7.80157382632,1.17221897449,0.0,1.17221897449
 10/14  01:00:00,23.2340715177,1.49041157408,6.62050581616,0.0,2.55330491699,7.21284921042,0.729743449696,0.0,0.729743449696
 10/14  02:00:00,21.1854283148,1.19861259054,5.15802390481,0.0,2.55330491699,6.91848690247,0.396217319275,0.0,0.396217319275
 10/14  03:00:00,19.5095182809,0.933813896004,3.89409371937,0.0,2.55330491699,6.7713057485,0.396228671257,0.0,0.396228671257
 10/14  04:00:00,20.5844311213,0.753570219576,3.07275678846,0.0,3.82705111198,7.57405300124,0.730017365848,0.0,0.730017365848
 10/14  05:00:00,24.7929815467,0.695949841989,2.8003151296,0.0,6.02426329834,9.91545327661,3.29150930051,0.0,3.29150930051
 10/14  06:00:00,30.210521509,0.722197618412,2.87335623541,0.0,6.51253267309,14.7454349813,10.7601082654,0.0,10.7601082654
 10/14  07:00:00,30.4969854925,0.764652524289,3.07026204017,0.0,6.01364874671,17.9699221805,11.4296369653,0.0,11.4296369653
 10/14  08:00:00,25.9081977576,0.809831489266,3.31343009549,0.0,3.66783283761,18.1171033345,10.9838583907,0.0,10.9838583907
 10/14  09:00:00,24.1618713545,1.0073216383,4.1932453838,0.0,3.10526160149,15.8560427302,9.64650113081,0.0,9.64650113081
 10/14  10:00:00,23.2690915119,1.37570361066,5.848710272,0.0,3.10526160149,12.9394160272,8.75492959485,0.0,8.75492959485
 10/14  11:00:00,25.443781362,1.72923103974,7.52269153915,0.0,3.10526160149,13.0865971812,7.08323296429,0.0,7.08323296429
 10/14  12:00:00,26.9277099925,1.99592554015,8.88710682329,0.0,3.10526160149,12.9394160272,6.19166142799,0.0,6.19166142799
 10/14  13:00:00,27.6784887007,2.19114726252,9.88420727107,0.0,3.10526160149,12.4978725653,5.52298277576,0.0,5.52298277576
 10/14  14:00:00,28.1231740265,2.29045464277,10.3767663706,0.0,3.10526160149,12.3506914113,4.85430412354,0.0,4.85430412354
 10/14  15:00:00,30.088649998,2.38960513226,10.8780823993,0.0,4.02872759285,12.7922348732,5.52298277576,0.0,5.52298277576
 10/14  16:00:00,37.4859406912,2.40535587529,10.8092689621,0.0,6.50191812146,17.7693977319,6.41455431206,0.0,6.41455431206
 10/14  17:00:00,44.0593361402,2.33449669211,10.2228831189,0.0,8.38069375907,23.1212625696,8.42059026874,0.0,8.42059026874
 10/14  18:00:00,46.0705595723,2.16512491739,9.24974549613,0.0,10.6415932552,23.1212625696,9.86939401523,0.0,9.86939401523
 10/14  19:00:00,47.5174835295,1.82216941549,7.5447362668,0.0,12.3080778603,20.4854999863,9.42360824708,0.0,9.42360824708
 10/14  20:00:00,45.1741938113,1.4939137781,5.96982307914,0.0,12.456681583,19.8967753704,8.64348315282,0.0,8.64348315282
 10/14  21:00:00,37.8840232766,1.1608050782,4.47626226629,0.0,9.18739968257,17.702556249,7.08323296429,0.0,7.08323296429
 10/14  22:00:00,29.1472973855,0.804281216005,3.0313727991,0.0,5.91811778209,14.0365255879,6.19166142799,0.0,6.19166142799
 10/14  23:00:00,21.810181512,0.506414892446,1.88863232052,0.0,3.54045821811,10.5176760807,3.51694681909,0.0,3.51694681909
 10/14  24:00:00,17.1241219769,0.30169848002,1.11054475347,0.0,2.55330491699,7.80157382632,1.1765715363,0.0,1.1765715363
 10/15  01:00:00,16.0398754566,0.198734785365,0.717986543831,0.0,2.55330491699,7.21284921042,0.731921956079,0.0,0.731921956079
 10/15  02:00:00,15.3892957878,0.123711360352,0.436792608005,0.0,2.55330491699,6.91848690247,0.396762202415,0.0,0.396762202415
 10/15  03:00:00,15.0234483301,0.0767651296619,0.26507253492,0.0,2.55330491699,6.7713057485,0.396773644232,0.0,0.396773644232
 10/15  04:00:00,16.9956974537,0.0542920763294,0.183301264109,0.0,3.82705111198,7.57405300124,0.732198046736,0.0,0.732198046736
 10/15  05:00:00,21.5016344822,0.0476654136648,0.157252493379,0.0,6.02426329834,9.91545327661,3.30624653503,0.0,3.30624653503
 10/15  06:00:00,26.8537821955,0.0569687703927,0.181845769936,0.0,6.51253267309,14.7454349813,10.8316937793,0.02024432664,10.8114494526
 10/15  07:00:00,27.0215453402,0.0822003728352,0.277274039365,0.0,6.01364874671,17.9699221805,11.5088081714,0.0245531718275,11.4842549996
 10/15  08:00:00,22.3808890413,0.12585283076,0.470100037732,0.0,3.66783283761,18.1171033345,11.036291626,0.0,11.036291626
 10/15  09:00:00,20.8968597767,0.382214477769,1.55334096655,0.0,3.10526160149,15.8560427302,9.69238021084,0.0,9.69238021084
 10/15  10:00:00,20.3843826483,0.820772688445,3.51893233056,0.0,3.10526160149,12.9394160272,8.79643923868,0.0,8.79643923868
 10/15  11:00:00,23.3522623366,1.30897552041,5.85142803307,0.0,3.10526160149,13.0865971812,7.11654991526,0.0,7.11654991526
 10/15  12:00:00,25.7578319838,1.71820382309,7.99495053164,0.0,3.10526160149,12.9394160272,6.22060894276,0.0,6.22060894276
 10/15  13:00:00,26.9704512309,1.98717622378,9.38014083999,0.0,3.10526160149,12.4978725653,5.54865321339,0.0,5.54865321339
 10/15  14:00:00,27.8456191288,2.17021928966,10.219446826,0.0,3.10526160149,12.3506914113,4.87669748402,0.0,4.87669748402
 10/15  15:00:00,29.7269546534,2.26298527614,10.6430069108,0.0,4.02872759285,12.7922348732,5.54865321339,0.0,5.54865321339
 10/15  16:00:00,36.8850005719,2.25024412858,10.3634405895,0.0,6.50191812146,17.7693977319,6.44459418589,0.0,6.44459418589
 10/15  17:00:00,44.1238994577,2.3148850226,10.3070581058,0.0,8.38069375907,23.1212625696,8.460461374,0.0,8.460461374
 10/15  18:00:00,46.2198942093,2.17835116114,9.38585388936,0.0,10.6415932552,23.1212625696,9.9163654543,0.0,9.9163654543
 10/15  19:00:00,47.8187265246,1.86072001604,7.80742866133,0.0,12.3080778603,20.4854999863,9.46839496805,0.0,9.46839496805
 10/15  20:00:00,45.7317965068,1.570501687,6.45083786577,0.0,12.456681583,19.8967753704,8.68444661712,0.0,8.68444661712
 10/15  21:00:00,38.6684452966,1.27905662545,5.14243273911,0.0,9.18739968257,17.702556249,7.11654991526,0.0,7.11654991526
 10/15  22:00:00,29.9700608836,0.937647085473,3.72077042773,0.0,5.91811778209,14.0365255879,6.22060894276,0.0,6.22060894276
 10/15  23:00:00,22.5344411214,0.630916510997,2.48839031129,0.0,3.54045821811,10.5176760807,3.53278602529,0.0,3.53278602529
 10/15  24:00:00,17.677793605,0.400100630243,1.56581423134,0.0,2.55330491699,7.80157382632,1.18094097249,0.0,1.18094097249
 10/16  01:00:00,16.6298198751,0.30787173237,1.19879401527,0.0,2.55330491699,7.21284921042,0.734108551607,0.0,0.734108551607
 10/16  02:00:00,16.0848511665,0.256925088386,0.999134258598,0.0,2.55330491699,6.91848690247,0.39730909947,0.0,0.39730909947
 10/16  03:00:00,15.749771607,0.218693033665,0.849467907838,0.0,2.55330491699,6.7713057485,0.397320628063,0.0,0.397320628063
 10/16  04:00:00,17.6869813784,0.191433617032,0.737443648113,0.0,3.82705111198,7.57405300124,0.734386743057,0.0,0.734386743057
 10/16  05:00:00,22.2809867397,0.204680489861,0.779589674719,0.0,6.02426329834,9.91545327661,3.32103712282,0.0,3.32103712282
 10/16  06:00:00,27.8726643212,0.263456641039,0.994240025031,0.0,6.51253267309,14.7454349813,10.8629739701,0.0,10.8629739701
 10/16  07:00:00,28.6414781485,0.363189608484,1.42268824956,0.0,6.01364874671,18.163451543,11.5390677901,0.0,11.5390677901
