Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/16  08:00:00,26.6783825414,0.797769119469,2.64926368035,0.0,4.35151303671,18.8798367041,11.0889118263,0.0,11.0889118263
 10/16  09:00:00,26.4731138843,1.22807103543,4.83732494778,0.0,3.78894180059,16.6187760998,9.73842288519,0.0,9.73842288519
 10/16  10:00:00,27.5773717696,1.88637075016,8.19990982151,0.0,3.78894180059,13.7021493968,8.8380968964,0.0,8.8380968964
 10/16  11:00:00,31.337954011,2.45747057301,11.2422110862,0.0,3.78894180059,13.8493305508,7.14998566685,0.0,7.14998566685
 10/16  12:00:00,33.7918278729,2.86825864373,13.5957380954,0.0,3.69398621738,13.6338449159,6.24965967776,0.0,6.24965967776
 10/16  13:00:00,35.0371537279,3.0871438731,14.9004621189,0.0,3.78894180059,13.2606059349,5.57441518594,0.0,5.57441518594
 10/16  14:00:00,35.8905490693,3.25580875106,15.7323737364,0.0,3.78894180059,13.1134247809,4.89917069412,0.0,4.89917069412
 10/16  15:00:00,38.0971693702,3.40055538814,16.4292379469,0.0,4.71240779196,13.5549682428,5.57441518594,0.0,5.57441518594
 10/16  16:00:00,45.5650452025,3.47442129936,16.3728944806,0.0,7.18559832057,18.5321311015,6.47474117503,0.0,6.47474117503
 10/16  17:00:00,49.6148229102,3.17057077584,14.7487664427,0.0,8.38069375907,23.3147919321,8.5004746505,0.0,8.5004746505
 10/16  18:00:00,50.4243690094,2.88240500147,12.8862748492,0.0,10.6415932552,23.1212625696,9.96350438278,0.0,9.96350438278
 10/16  19:00:00,50.7677336445,2.38046663939,10.2366891578,0.0,12.3080778603,20.4854999863,9.51334138823,0.0,9.51334138823
 10/16  20:00:00,47.6199323931,1.9273252396,7.98215019942,0.0,12.456681583,19.8967753704,8.72555614777,0.0,8.72555614777
 10/16  21:00:00,39.6827873187,1.49019204907,5.94563933757,0.0,9.18739968257,17.702556249,7.14998566685,0.0,7.14998566685
 10/16  22:00:00,30.4726918903,1.0525734653,4.10847505464,0.0,5.91811778209,14.0365255879,6.24965967776,0.0,6.24965967776
 10/16  23:00:00,22.7061882084,0.677254591537,2.61379931779,0.0,3.54045821811,10.5176760807,3.54868171047,0.0,3.54868171047
 10/16  24:00:00,17.5859160465,0.389596638963,1.48444066414,0.0,2.55330491699,7.80157382632,1.1853259891,0.0,1.1853259891
 10/17  01:00:00,16.3940601544,0.266655119857,1.00425090709,0.0,2.55330491699,7.21284921042,0.736302590742,0.0,0.736302590742
 10/17  02:00:00,15.7563854146,0.196150936492,0.731442658661,0.0,2.55330491699,6.91848690247,0.397857848857,0.0,0.397857848857
 10/17  03:00:00,15.3749211195,0.147695566395,0.5456148876,0.0,2.55330491699,6.7713057485,0.397869461099,0.0,0.397869461099
 10/17  04:00:00,17.3377515914,0.124093054329,0.455554423804,0.0,3.82705111198,7.57405300124,0.736582807631,0.0,0.736582807631
 10/17  05:00:00,21.9405247365,0.138062553789,0.505745607547,0.0,6.02426329834,9.91545327661,3.33587668355,0.0,3.33587668355
 10/17  06:00:00,27.5055186796,0.190957133754,0.699593890731,0.0,6.51253267309,14.7454349813,10.9146665558,0.0,10.9146665558
 10/17  07:00:00,28.2043276109,0.280419327782,1.06830799267,0.0,6.01364874671,18.163451543,11.5940591045,0.0,11.5940591045
 10/17  08:00:00,25.6864266865,0.633550816955,1.82152612797,0.0,4.35151303671,18.8798367041,11.1417034085,0.0,11.1417034085
 10/17  09:00:00,24.8347237221,0.965034626354,3.46197119465,0.0,3.78894180059,16.6187760998,9.78461551874,0.0,9.78461551874
 10/17  10:00:00,24.9185799048,1.46459776143,5.96289094542,0.0,3.78894180059,13.7021493968,8.87989023151,0.0,8.87989023151
 10/17  11:00:00,28.6818991376,2.04846178283,8.99516500295,0.0,3.78894180059,13.8493305508,7.1835303174,0.0,7.1835303174
 10/17  12:00:00,31.0761056624,2.45424945946,11.2940250692,0.0,3.69398621738,13.6338449159,6.27880502987,0.0,6.27880502987
 10/17  13:00:00,33.0832422936,2.7993540683,13.2343404895,0.0,3.78894180059,13.2606059349,5.60026106423,0.0,5.60026106423
 10/17  14:00:00,34.6302811791,3.07507110612,14.6528434912,0.0,3.78894180059,13.1134247809,4.92171709858,0.0,4.92171709858
 10/17  15:00:00,37.6556235063,3.3449829003,16.0432645709,0.0,4.71240779196,13.5549682428,5.60026106423,0.0,5.60026106423
 10/17  16:00:00,45.5324190304,3.47126939104,16.3434202169,0.0,7.18559832057,18.5321311015,6.50498635176,0.0,6.50498635176
 10/17  17:00:00,49.9589767302,3.20916907413,15.0543219644,0.0,8.38069375907,23.3147919321,8.54061824869,0.0,8.54061824869
 10/17  18:00:00,50.9909982506,2.94674496607,13.3885641257,0.0,10.6415932552,23.1212625696,10.0107968409,0.0,10.0107968409
 10/17  19:00:00,51.7377030976,2.50567159426,11.0814536561,0.0,12.3080778603,20.4854999863,9.55843419716,0.0,9.55843419716
 10/17  20:00:00,49.0397521828,2.12947999093,9.19981523784,0.0,12.456681583,19.8967753704,8.76679957058,0.0,8.76679957058
 10/17  21:00:00,41.5463260813,1.78140321834,7.51796693093,0.0,9.18739968257,17.702556249,7.1835303174,0.0,7.1835303174
 10/17  22:00:00,32.5223469969,1.39804450347,5.81265912303,0.0,5.91811778209,14.0365255879,6.27880502987,0.0,6.27880502987
 10/17  23:00:00,24.8860842495,1.06698758916,4.40396236126,0.0,3.54045821811,10.5176760807,3.56462916729,0.0,3.56462916729
 10/17  24:00:00,19.6450737821,0.772374130169,3.16082090858,0.0,2.55330491699,7.80157382632,1.18972528753,0.0,1.18972528753
 10/18  01:00:00,17.997628452,0.570336081514,2.30413824306,0.0,2.55330491699,7.21284921042,0.738503425734,0.0,0.738503425734
 10/18  02:00:00,16.9225228603,0.420079883561,1.67365115728,0.0,2.55330491699,6.91848690247,0.398408288445,0.0,0.398408288445
 10/18  03:00:00,16.2361616503,0.31560386196,1.2389471228,0.0,2.55330491699,6.7713057485,0.398419981142,0.0,0.398419981142
 10/18  04:00:00,17.9487414551,0.245687682671,0.944949659216,0.0,3.82705111198,7.57405300124,0.738785591085,0.0,0.738785591085
 10/18  05:00:00,22.3491980859,0.221268268237,0.831213242476,0.0,6.02426329834,9.91545327661,3.35076082235,0.0,3.35076082235
 10/18  06:00:00,27.7455841762,0.241596195398,0.889020325711,0.0,6.51253267309,14.7454349813,10.9665118983,0.0,10.9665118983
 10/18  07:00:00,28.3529212283,0.31142095103,1.18589998686,0.0,6.01364874671,18.163451543,11.6492126575,0.0,11.6492126575
 10/18  08:00:00,26.0354204587,0.69525838916,2.10881232797,0.0,4.35151303671,18.8798367041,11.1946507389,0.0,11.1946507389
 10/18  09:00:00,25.5038715886,1.07920193381,4.01695175374,0.0,3.78894180059,16.6187760998,9.83094443199,0.0,9.83094443199
 10/18  10:00:00,26.2099530341,1.68605959461,7.03280224153,0.0,3.78894180059,13.7021493968,8.9218068673,0.0,8.9218068673
 10/18  11:00:00,29.723613855,2.23223207439,9.85310942878,0.0,3.78894180059,13.8493305508,7.21717393297,0.0,7.21717393297
 10/18  12:00:00,32.0727173184,2.64065880669,12.104227378,0.0,3.69398621738,13.6338449159,6.30803636799,0.0,6.30803636799
 10/18  13:00:00,33.2793420888,2.86616514945,13.3636292035,0.0,3.78894180059,13.2606059349,5.62618319425,0.0,5.62618319425
 10/18  14:00:00,34.0362852889,3.02611414977,14.1078045573,0.0,3.78894180059,13.1134247809,4.94433002052,0.0,4.94433002052
 10/18  15:00:00,36.3321728182,3.19241326581,14.8723835173,0.0,4.71240779196,13.5549682428,5.62618319425,0.0,5.62618319425
 10/18  16:00:00,43.8537504002,3.2575069929,14.8785139848,0.0,7.18559832057,18.5321311015,6.53532075923,0.0,6.53532075923
 10/18  17:00:00,48.0124777775,2.92451034872,13.3924817371,0.0,8.38069375907,23.3147919321,8.58088028044,0.0,8.58088028044
 10/18  18:00:00,49.1125866738,2.65212634714,11.8047711679,0.0,10.6415932552,23.1212625696,10.0582288235,0.0,10.0582288235
 10/18  19:00:00,49.8522343204,2.20440771777,9.49724875536,0.0,12.3080778603,20.4854999863,9.60366004104,0.0,9.60366004104
 10/18  20:00:00,47.0439496361,1.80799403032,7.52549865174,0.0,12.456681583,19.8967753704,8.80816467168,0.0,8.80816467168
 10/18  21:00:00,39.4130312654,1.42691363322,5.73916170008,0.0,9.18739968257,17.702556249,7.21717393297,0.0,7.21717393297
 10/18  22:00:00,30.3187983162,1.0158353624,3.99131958338,0.0,5.91811778209,14.0365255879,6.30803636799,0.0,6.30803636799
 10/18  23:00:00,22.5640160414,0.646832368436,2.50204937392,0.0,3.54045821811,10.5176760807,3.58062367305,0.0,3.58062367305
 10/18  24:00:00,17.4720037452,0.366528252122,1.39359674967,0.0,2.55330491699,7.80157382632,1.19413756498,0.0,1.19413756498
 10/19  01:00:00,16.2972689141,0.24709421631,0.927020570352,0.0,2.55330491699,7.21284921042,0.740710406811,0.0,0.740710406811
 10/19  02:00:00,15.647875074,0.173678451939,0.645404802618,0.0,2.55330491699,6.91848690247,0.398960255598,0.0,0.398960255598
 10/19  03:00:00,15.2664788511,0.124865866851,0.460002318756,0.0,2.55330491699,6.7713057485,0.39897202549,0.0,0.39897202549
 10/19  04:00:00,17.1951519087,0.0942395606836,0.342808234797,0.0,3.82705111198,7.57405300124,0.740994442047,0.0,0.740994442047
 10/19  05:00:00,21.7199288788,0.0924419071898,0.330770396451,0.0,6.02426329834,9.91545327661,3.36568513112,0.0,3.36568513112
 10/19  06:00:00,27.1354002716,0.114886168215,0.405546448229,0.0,6.51253267309,14.7454349813,11.0184946408,0.0,11.0184946408
 10/19  07:00:00,27.6406642822,0.16802363637,0.61704035539,0.0,6.01364874671,18.163451543,11.7045121158,0.0,11.7045121158
 10/19  08:00:00,25.2014594819,0.549103012894,1.42100672742,0.0,4.35151303671,18.8798367041,11.2477381376,0.0,11.2477381376
 10/19  09:00:00,24.3416870447,0.887295891196,3.04667325238,0.0,3.78894180059,16.6187760998,9.87739590507,0.0,9.87739590507
 10/19  10:00:00,24.2226718178,1.35857442909,5.37300619077,0.0,3.78894180059,13.7021493968,8.96383439055,0.0,8.96383439055
 10/19  11:00:00,27.5071561262,1.86982708154,7.9990566928,0.0,3.78894180059,13.8493305508,7.25090655031,0.0,7.25090655031
 10/19  12:00:00,29.9420169625,2.29066256954,10.3235232592,0.0,3.69398621738,13.6338449159,6.33734503552,0.0,6.33734503552
 10/19  13:00:00,31.4890208799,2.56303291013,11.8764402339,0.0,3.78894180059,13.2606059349,5.65217389942,0.0,5.65217389942
 10/19  14:00:00,32.7126395598,2.78576987324,13.0245031047,0.0,3.78894180059,13.1134247809,4.96700276333,0.0,4.96700276333
 10/19  15:00:00,35.6515251186,3.04009903451,14.3440500489,0.0,4.71240779196,13.5549682428,5.65217389942,0.0,5.65217389942
 10/19  16:00:00,43.3618703833,3.14798651041,14.4961544504,0.0,7.18559832057,18.5321311015,6.56573541422,0.0,6.56573541422
 10/19  17:00:00,47.238358079,2.80070532959,12.7421670577,0.0,8.38069375907,23.3147919321,8.62124882251,0.0,8.62124882251
 10/19  18:00:00,48.0544171762,2.50312628745,10.8956017299,0.0,10.6415932552,23.1212625696,10.1057862841,0.0,10.1057862841
 10/19  19:00:00,48.6312388988,2.02461329378,8.45604775781,0.0,12.3080778603,20.4854999863,9.64900552665,0.0,9.64900552665
 10/19  20:00:00,45.735063921,1.59886762034,6.42573934665,0.0,12.456681583,19.8967753704,8.84963920121,0.0,8.84963920121
 10/19  21:00:00,38.0347363234,1.18891392614,4.59886646514,0.0,9.18739968257,17.702556249,7.25090655031,0.0,7.25090655031
 10/19  22:00:00,28.8674020292,0.747808416954,2.8079502419,0.0,5.91811778209,14.0365255879,6.33734503552,0.0,6.33734503552
 10/19  23:00:00,21.2822509408,0.399662108142,1.4674545336,0.0,3.54045821811,10.5176760807,3.59666049113,0.0,3.59666049113
 10/19  24:00:00,16.5938696498,0.192633372746,0.68935753367,0.0,2.55330491699,7.80157382632,1.1985615148,0.0,1.1985615148
 10/20  01:00:00,15.6126082554,0.108603170595,0.380850957313,0.0,2.55330491699,7.21284921042,0.742922882369,0.0,0.742922882369
 10/20  02:00:00,15.1197720279,0.0653370378867,0.225643170584,0.0,2.55330491699,6.91848690247,0.399513587228,0.0,0.399513587228
 10/20  03:00:00,14.8567324356,0.039777235587,0.135344534505,0.0,2.55330491699,6.7713057485,0.399525430989,0.0,0.399525430989
 10/20  04:00:00,16.8754234464,0.0268506158707,0.0904687172453,0.0,3.82705111198,7.57405300124,0.743208707338,0.0,0.743208707338
 10/20  05:00:00,21.4361060772,0.0324333258942,0.106956176144,0.0,6.02426329834,9.91545327661,3.39661441922,0.0159692293947,3.38064518983
 10/20  06:00:00,26.8714075859,0.0645838062095,0.191856124592,0.0,6.51253267309,14.7454349813,11.2537099946,0.183110608754,11.0705993858
 10/20  07:00:00,27.2799723935,0.0973225374832,0.327049565507,0.0,6.01364874671,18.163451543,11.8880858651,0.128144762102,11.759941103
 10/20  08:00:00,24.6568490958,0.450536134847,0.974963219412,0.0,4.35151303671,18.8798367041,11.3064987276,0.00554884419572,11.3009498834
 10/20  09:00:00,23.819829182,0.792284166987,2.61982711391,0.0,3.78894180059,16.6187760998,9.92395618181,0.0,9.92395618181
 10/20  10:00:00,23.7959551792,1.27448708196,5.03037689922,0.0,3.78894180059,13.7021493968,9.00596035522,0.0,9.00596035522
 10/20  11:00:00,27.2652257326,1.80497660376,7.82197677706,0.0,3.78894180059,13.8493305508,7.28471817985,0.0,7.28471817985
 10/20  12:00:00,30.1718643437,2.28627784724,10.5577553628,0.0,3.69398621738,13.6338449159,6.36672235298,0.0,6.36672235298
 10/20  13:00:00,32.4154595511,2.6558193824,12.7100924329,0.0,3.78894180059,13.2606059349,5.67822548283,0.0,5.67822548283
 10/20  14:00:00,34.0234166937,2.92394731471,14.1971027972,0.0,3.78894180059,13.1134247809,4.98972861268,0.0,4.98972861268
 10/20  15:00:00,37.2584609975,3.20694123256,15.7841437298,0.0,4.71240779196,13.5549682428,5.67822548283,0.0,5.67822548283
 10/20  16:00:00,45.067894515,3.34205605529,16.0081090372,0.0,7.18559832057,18.5321311015,6.5962213097,0.0,6.5962213097
 10/20  17:00:00,48.9861476637,3.04050159265,14.2501603793,0.0,8.38069375907,23.3147919321,8.66171192015,0.0,8.66171192015
 10/20  18:00:00,49.4533815918,2.71468468135,12.0830077517,0.0,10.6415932552,23.1212625696,10.1534551388,0.0,10.1534551388
 10/20  19:00:00,49.6062937701,2.18192882433,9.27378709852,0.0,12.3080778603,20.4854999863,9.69445722537,0.0,9.69445722537
 10/20  20:00:00,46.333970849,1.70024495603,6.9232689389,0.0,12.456681583,19.8967753704,8.89121087686,0.0,8.89121087686
 10/20  21:00:00,38.3336830761,1.24098822803,4.84573891604,0.0,9.18739968257,17.702556249,7.28471817985,0.0,7.28471817985
 10/20  22:00:00,29.2748001602,0.820639719449,3.14251707031,0.0,5.91811778209,14.0365255879,6.36672235298,0.0,6.36672235298
 10/20  23:00:00,21.9185234828,0.51882614747,1.98456303625,0.0,3.54045821811,10.5176760807,3.61273487239,0.0,3.61273487239
 10/20  24:00:00,17.2353990271,0.316520478578,1.20699980513,0.0,2.55330491699,7.80157382632,1.20299582687,0.0,1.20299582687
 10/21  01:00:00,16.1847426709,0.222376049721,0.839212493772,0.0,2.55330491699,7.21284921042,0.745140199162,0.0,0.745140199162
 10/21  02:00:00,15.6026335022,0.163747838363,0.610093844353,0.0,2.55330491699,6.91848690247,0.400068119834,0.0,0.400068119834
 10/21  03:00:00,15.2320878333,0.117663702951,0.432813464822,0.0,2.55330491699,6.7713057485,0.400080034077,0.0,0.400080034077
 10/21  04:00:00,17.2062608589,0.0962676045402,0.351889141057,0.0,3.82705111198,7.57405300124,0.74542773216,0.0,0.74542773216
 10/21  05:00:00,21.8263942388,0.113635759195,0.416041904426,0.0,6.02426329834,9.91545327661,3.39563656783,0.0,3.39563656783
 10/21  06:00:00,27.3956726737,0.167005455599,0.613699562942,0.0,6.51253267309,14.7454349813,11.1228107,0.0,11.1228107
 10/21  07:00:00,27.817608405,0.240881860406,0.914655616568,0.0,6.01364874671,17.9699221805,11.8154832042,0.0,11.8154832042
 10/21  08:00:00,23.7182235736,0.387969899716,1.54531750107,0.0,3.66783283761,18.1171033345,11.3542702181,0.0,11.3542702181
 10/21  09:00:00,22.8176747407,0.747202674198,3.10916773409,0.0,3.10526160149,15.8560427302,9.97061147383,0.0,9.97061147383
 10/21  10:00:00,23.0622303807,1.30143006426,5.71612268713,0.0,3.10526160149,12.9394160272,9.04817228609,0.0,9.04817228609
 10/21  11:00:00,27.4446232405,1.99032474973,9.26243970766,0.0,3.10526160149,13.0865971812,7.31859880857,0.0,7.31859880857
 10/21  12:00:00,31.7267249294,2.63929532288,13.0427519774,0.0,3.10526160149,12.9394160272,6.39615962056,0.0,6.39615962056
 10/21  13:00:00,33.659116139,2.97957145495,15.0764105169,0.0,3.10526160149,12.4978725653,5.70433022956,0.0,5.70433022956
 10/21  14:00:00,34.7162075917,3.18212392151,16.078130657,0.0,3.10526160149,12.3506914113,5.01250083855,0.0,5.01250083855
 10/21  15:00:00,37.418388846,3.40675864962,17.19066773,0.0,4.02872759285,12.7922348732,5.70433022956,0.0,5.70433022956
 10/21  16:00:00,45.1758778679,3.50858899874,17.3959730154,0.0,6.50191812146,17.7693977319,6.62676941757,0.0,6.62676941757
 10/21  17:00:00,51.8213772532,3.49412097189,16.825299952,0.0,8.38069375907,23.1212625696,8.70225759059,0.0,8.70225759059
 10/21  18:00:00,53.1717037743,3.26011629308,15.2558983224,0.0,10.6415932552,23.1212625696,10.2012212711,0.0,10.2012212711
 10/21  19:00:00,53.8668441149,2.82585914844,12.8904071192,0.0,12.3080778603,20.4854999863,9.7400016771,0.0,9.7400016771
 10/21  20:00:00,51.0776574117,2.44954799595,10.9176524617,0.0,12.456681583,19.8967753704,8.93286738759,0.0,8.93286738759
 10/21  21:00:00,43.469908195,2.09552540908,9.12742685384,0.0,9.18739968257,17.702556249,7.31859880857,0.0,7.31859880857
 10/21  22:00:00,34.7914463581,1.77228941008,7.70751357758,0.0,5.91811778209,14.0365255879,6.39615962056,0.0,6.39615962056
 10/21  23:00:00,27.7718074648,1.54600872248,6.81066444322,0.0,3.54045821811,10.5176760807,3.62884205653,0.0,3.62884205653
 10/21  24:00:00,23.1498463769,1.3617825732,6.07618506038,0.0,2.55330491699,7.80157382632,1.20743918801,0.0,1.20743918801
 10/22  01:00:00,21.7241459049,1.21175590838,5.3892358691,0.0,2.55330491699,7.21284921042,0.747361702495,0.0,0.747361702495
 10/22  02:00:00,20.2856964358,1.01568100176,4.44122361456,0.0,2.55330491699,6.91848690247,0.40062368956,0.0,0.40062368956
 10/22  03:00:00,19.0770258241,0.829286407478,3.56612875112,0.0,2.55330491699,6.7713057485,0.400635670832,0.0,0.400635670832
 10/22  04:00:00,20.5754534812,0.725700777525,3.09164859041,0.0,3.82705111198,7.57405300124,0.747650860293,0.0,0.747650860293
 10/22  05:00:00,25.2243972337,0.749130392653,3.17855026593,0.0,6.02426329834,9.91545327661,3.41065482518,0.0,3.41065482518
 10/22  06:00:00,31.1778800971,0.872597249403,3.69031519252,0.0,6.51253267309,14.7454349813,11.1751131182,0.0,11.1751131182
 10/22  07:00:00,32.3796149678,1.06807251511,4.64947152465,0.0,6.01364874671,17.9699221805,11.8711219711,0.0,11.8711219711
 10/22  08:00:00,29.5257419744,1.38802325626,6.35278254527,0.0,3.66783283761,18.1171033345,11.4076833514,0.0,11.4076833514
 10/22  09:00:00,30.7895838345,2.03760967769,9.79066982442,0.0,3.10526160149,15.8560427302,10.0173479646,0.0,10.0173479646
 10/22  10:00:00,32.1603212948,2.7153221788,13.4003214868,0.0,3.10526160149,12.9394160272,9.0904576825,0.0,9.0904576825
 10/22  11:00:00,34.7245876206,3.08355016675,15.4491786708,0.0,3.10526160149,13.0865971812,7.35253840306,0.0,7.35253840306
 10/22  12:00:00,35.9409161358,3.26921217421,16.6270263325,0.0,3.10526160149,12.9394160272,6.42564812069,0.0,6.42564812069
 10/22  13:00:00,36.6234079654,3.43931977809,17.5809540202,0.0,3.10526160149,12.4978725653,5.73048040892,0.0,5.73048040892
 10/22  14:00:00,37.4303026771,3.5986948575,18.3756548065,0.0,3.10526160149,12.3506914113,5.03531269714,0.0,5.03531269714
 10/22  15:00:00,39.7785723429,3.76232199772,19.1952878788,0.0,4.02872759285,12.7922348732,5.73048040892,0.0,5.73048040892
 10/22  16:00:00,47.1592648268,3.79571698134,19.0922319917,0.0,6.50191812146,17.7693977319,6.65737069129,0.0,6.65737069129
 10/22  17:00:00,54.2033402662,3.84119302545,18.8601909114,0.0,8.38069375907,23.1212625696,8.74287382661,0.0,8.74287382661
 10/22  18:00:00,55.8244815157,3.65246290205,17.5163294549,0.0,10.6415932552,23.1212625696,10.2490705355,0.0,10.2490705355
 10/22  19:00:00,56.9638905763,3.29876776957,15.5145449595,0.0,12.3080778603,20.4854999863,9.78562539428,0.0,9.78562539428
 10/22  20:00:00,54.4649151546,2.97489438626,13.7795638143,0.0,12.456681583,19.8967753704,8.97459639721,0.0,8.97459639721
 10/22  21:00:00,46.9623441987,2.64646216271,12.0689261039,0.0,9.18739968257,17.702556249,7.35253840306,0.0,7.35253840306
 10/22  22:00:00,37.30343318,2.18905258152,9.8027372281,0.0,5.91811778209,14.0365255879,6.42564812069,0.0,6.42564812069
 10/22  23:00:00,28.7162710626,1.72518144747,7.5759553161,0.0,3.54045821811,10.5176760807,3.64497727359,0.0,3.64497727359
 10/22  24:00:00,22.5887974529,1.29644225561,5.58047645393,0.0,2.55330491699,7.80157382632,1.21189028237,0.0,1.21189028237
 10/23  01:00:00,20.8368702339,1.08265000859,4.63106609782,0.0,2.55330491699,7.21284921042,0.749586736412,0.0,0.749586736412
 10/23  02:00:00,20.0032112452,0.977788962518,4.19663046322,0.0,2.55330491699,6.91848690247,0.401180132237,0.0,0.401180132237
 10/23  03:00:00,19.5227843406,0.911938836587,3.92923483851,0.0,2.55330491699,6.7713057485,0.401192177025,0.0,0.401192177025
 10/23  04:00:00,21.5932111887,0.907001666501,3.92810540896,0.0,3.82705111198,7.57405300124,0.74987743429,0.0,0.74987743429
 10/23  05:00:00,26.7057235205,1.01006825244,4.39893869286,0.0,6.02426329834,9.91545327661,3.42569551395,0.0,3.42569551395
 10/23  06:00:00,33.2173520218,1.22695419878,5.37543016787,0.0,6.51253267309,14.7454349813,11.2274911486,0.0,11.2274911486
 10/23  07:00:00,34.3400901234,1.37717525752,6.1073145754,0.0,6.01364874671,18.163451543,11.9268409268,0.0,11.9268409268
 10/23  08:00:00,31.6852223992,1.61919440494,6.83467825267,0.0,4.35151303671,18.8798367041,11.4611734654,0.0,11.4611734654
 10/23  09:00:00,29.4471623182,1.72013772907,7.31930668802,0.0,3.78894180059,16.6187760998,10.0641518136,0.0,10.0641518136
 10/23  10:00:00,27.7486354655,1.9326316018,8.32491266569,0.0,3.78894180059,13.7021493968,9.13280402204,0.0,9.13280402204
 10/23  11:00:00,28.8556972601,2.10910313614,9.1083217721,0.0,3.78894180059,13.8493305508,7.38652691243,0.0,7.38652691243
 10/23  12:00:00,28.6865074208,2.14886872289,9.20980756415,0.0,3.69398621738,13.6338449159,6.45517912063,0.0,6.45517912063
 10/23  13:00:00,29.4309606711,2.30352340057,10.0778895347,0.0,3.78894180059,13.2606059349,5.75666827679,0.0,5.75666827679
 10/23  14:00:00,30.7358124117,2.50984968381,11.3235961461,0.0,3.78894180059,13.1134247809,5.05815743294,0.0,5.05815743294
 10/23  15:00:00,33.8385951783,2.7575500946,12.8136690486,0.0,4.71240779196,13.5549682428,5.75666827679,0.0,5.75666827679
 10/23  16:00:00,42.1024492741,2.90422835022,13.4804915014,0.0,7.18559832057,18.5321311015,6.68801606858,0.0,6.68801606858
 10/23  17:00:00,47.5461064955,2.76542977284,13.085191031,0.0,8.38069375907,23.3147919321,8.78354860012,0.0,8.78354860012
 10/23  18:00:00,50.0755540054,2.73606031513,12.6838045315,0.0,10.6415932552,23.1212625696,10.2969887618,0.0,10.2969887618
 10/23  19:00:00,52.4913615617,2.56676040983,11.7740233046,0.0,12.3080778603,20.4854999863,9.83131486588,0.0,9.83131486588
 10/23  20:00:00,51.2762937606,2.43643444301,11.1294023636,0.0,12.456681583,19.8967753704,9.01638554807,0.0,9.01638554807
 10/23  21:00:00,44.9225514052,2.28446039129,10.3911350818,0.0,9.18739968257,17.702556249,7.38652691243,0.0,7.38652691243
 10/23  22:00:00,36.3206693434,1.99140626523,9.01761970778,0.0,5.91811778209,14.0365255879,6.45517912063,0.0,6.45517912063
 10/23  23:00:00,28.6795856551,1.68081180603,7.58363955003,0.0,3.54045821811,10.5176760807,3.66113574525,0.0,3.66113574525
 10/23  24:00:00,23.3366857001,1.3884717153,6.23633524144,0.0,2.55330491699,7.80157382632,1.21634779179,0.0,1.21634779179
 10/24  01:00:00,21.682520461,1.2043519225,5.35501441104,0.0,2.55330491699,7.21284921042,0.751814643893,0.0,0.751814643893
 10/24  02:00:00,20.5915523563,1.06807687031,4.69468366653,0.0,2.55330491699,6.91848690247,0.401737283432,0.0,0.401737283432
 10/24  03:00:00,19.7661016711,0.951179397953,4.13331160764,0.0,2.55330491699,6.7713057485,0.401749388163,0.0,0.401749388163
 10/24  04:00:00,21.27388644,0.854416592571,3.66136573416,0.0,3.82705111198,7.57405300124,0.752106795664,0.0,0.752106795664
 10/24  05:00:00,25.6236989678,0.829811342841,3.49717104984,0.0,6.02426329834,9.91545327661,3.44075417953,0.0,3.44075417953
 10/24  06:00:00,31.2070395311,0.891940163457,3.70013171251,0.0,6.51253267309,14.7454349813,11.279929277,0.0,11.279929277
 10/24  07:00:00,31.335176366,0.874160872293,3.60541520324,0.0,6.01364874671,18.163451543,11.9826235705,0.0,11.9826235705
 10/24  08:00:00,27.4204919225,0.937328341304,3.25181383961,0.0,4.35151303671,18.8798367041,11.5147247196,0.0,11.5147247196
 10/24  09:00:00,24.491589036,0.926030321364,3.15784081355,0.0,3.78894180059,16.6187760998,10.1110091602,0.0,10.1110091602
 10/24  10:00:00,23.1708521739,1.2080420104,4.47171896557,0.0,3.78894180059,13.7021493968,9.17519876423,0.0,9.17519876423
 10/24  11:00:00,26.9480067892,1.82183244176,7.48790199558,0.0,3.78894180059,13.8493305508,7.42055427129,0.0,7.42055427129
 10/24  12:00:00,30.3669694832,2.41865162138,10.6204867281,0.0,3.69398621738,13.6338449159,6.48474387506,0.0,6.48474387506
 10/24  13:00:00,31.9402280708,2.71400622272,12.1766741122,0.0,3.78894180059,13.2606059349,5.78288607788,0.0,5.78288607788
 10/24  14:00:00,31.3759030258,2.66246547238,11.8110709716,0.0,3.78894180059,13.1134247809,5.0810282807,0.0,5.0810282807
 10/24  15:00:00,31.4886433824,2.46426954888,10.7569977984,0.0,4.71240779196,13.5549682428,5.78288607788,0.0,5.78288607788
 10/24  16:00:00,38.9345839849,2.4837472914,10.733107271,0.0,7.18559832057,18.5321311015,6.71869647411,0.0,6.71869647411
 10/24  17:00:00,45.2024361771,2.44020318544,11.0667473,0.0,8.38069375907,23.3147919321,8.82426986564,0.0,8.82426986564
 10/24  18:00:00,48.8368387155,2.57468345095,11.6064661057,0.0,10.6415932552,23.1212625696,10.3449617595,0.0,10.3449617595
 10/24  19:00:00,51.9101697047,2.503555631,11.2560362264,0.0,12.3080778603,20.4854999863,9.87705656141,0.0,9.87705656141
 10/24  20:00:00,51.0052378958,2.41820089704,10.8765800447,0.0,12.456681583,19.8967753704,9.0582224647,0.0,9.0582224647
 10/24  21:00:00,44.8652549299,2.29460354275,10.3236954551,0.0,9.18739968257,17.702556249,7.42055427129,0.0,7.42055427129
 10/24  22:00:00,36.3432396306,2.0097726875,9.02182357273,0.0,5.91811778209,14.0365255879,6.48474387506,0.0,6.48474387506
 10/24  23:00:00,28.6397653333,1.68628812157,7.53834291265,0.0,3.54045821811,10.5176760807,3.67731268635,0.0,3.67731268635
 10/24  24:00:00,23.2240700216,1.37818965262,6.13400162563,0.0,2.55330491699,7.80157382632,1.22081039623,0.0,1.22081039623
 10/25  01:00:00,21.282978842,1.14234123089,5.01748348365,0.0,2.55330491699,7.21284921042,0.754044767043,0.0,0.754044767043
 10/25  02:00:00,19.5824383167,0.896793375319,3.85685312192,0.0,2.55330491699,6.91848690247,0.402294978498,0.0,0.402294978498
 10/25  03:00:00,18.2010391342,0.675258109297,2.84417035945,0.0,2.55330491699,6.7713057485,0.402307139539,0.0,0.402307139539
 10/25  04:00:00,19.5616401712,0.543964680712,2.25957137722,0.0,3.82705111198,7.57405300124,0.75433828509,0.0,0.75433828509
 10/25  05:00:00,24.1165431608,0.550425428252,2.2694011574,0.0,6.02426329834,9.91545327661,3.455826362,0.0,3.455826362
 10/25  06:00:00,29.8896369938,0.642802445214,2.63186689345,0.0,6.51253267309,14.7454349813,11.3324119714,0.0,11.3324119714
 10/25  07:00:00,31.8446419791,0.786697953107,3.30951040214,0.0,6.01364874671,18.163451543,12.0384533827,0.0,12.0384533827
 10/25  08:00:00,29.6860480802,1.29666602584,5.15803231277,0.0,4.35151303671,18.8798367041,11.5683212552,0.0,11.5683212552
 10/25  09:00:00,31.1216180179,1.99108522507,8.72281489179,0.0,3.78894180059,16.6187760998,10.1579061282,0.0,10.1579061282
 10/25  10:00:00,33.34444329,2.80316074455,13.0501913475,0.0,3.78894180059,13.7021493968,9.21762935428,0.0,9.21762935428
 10/25  11:00:00,37.0081061275,3.32473567646,16.0450980992,0.0,3.78894180059,13.8493305508,7.45461040278,0.0,7.45461040278
 10/25  12:00:00,38.9280667231,3.62289298962,17.9773425998,0.0,3.69398621738,13.6338449159,6.51433362864,0.0,6.51433362864
 10/25  13:00:00,39.8669776961,3.78587243947,19.0315575208,0.0,3.78894180059,13.2606059349,5.80912604804,0.0,5.80912604804
 10/25  14:00:00,40.5157236069,3.92031639137,19.6930406337,0.0,3.78894180059,13.1134247809,5.10391846744,0.0,5.10391846744
 10/25  15:00:00,42.3607041015,4.00665693047,20.0866711359,0.0,4.71240779196,13.5549682428,5.80912604804,0.0,5.80912604804
 10/25  16:00:00,49.8025749485,4.05957938829,20.0252661377,0.0,7.18559832057,18.5321311015,6.74940282217,0.0,6.74940282217
 10/25  17:00:00,54.1068307507,3.78325100859,18.6280940504,0.0,8.38069375907,23.3147919321,8.86502556398,0.0,8.86502556398
 10/25  18:00:00,56.5062844546,3.60769217102,17.3500697914,0.0,10.6415932552,23.1212625696,10.3929753219,0.0,10.3929753219
 10/25  19:00:00,57.3055230218,3.33696535886,15.8179798157,0.0,12.3080778603,20.4854999863,9.92283693488,0.0,9.92283693488
 10/25  20:00:00,55.5141548842,3.12163621631,14.6820617138,0.0,12.456681583,19.8967753704,9.10009475751,0.0,9.10009475751
 10/25  21:00:00,48.7379757998,2.9103102506,13.5807096171,0.0,9.18739968257,17.702556249,7.45461040278,0.0,7.45461040278
 10/25  22:00:00,39.7575214361,2.56650228109,11.8793757846,0.0,5.91811778209,14.0365255879,6.51433362864,0.0,6.51433362864
 10/25  23:00:00,31.8520268259,2.22221241658,10.2146801102,0.0,3.54045821811,10.5176760807,3.69350330624,0.0,3.69350330624
 10/25  24:00:00,26.2193437085,1.88912896517,8.61833600001,0.0,2.55330491699,7.80157382632,1.22527677413,0.0,1.22527677413
 10/26  01:00:00,24.7110883772,1.72522963503,7.86270461469,0.0,2.55330491699,7.21284921042,0.756276447287,0.0,0.756276447287
 10/26  02:00:00,24.0441295848,1.65176163322,7.5635761321,0.0,2.55330491699,6.91848690247,0.402853052622,0.0,0.402853052622
 10/26  03:00:00,23.7380946786,1.61695527025,7.4395287429,0.0,2.55330491699,6.7713057485,0.402865266283,0.0,0.402865266283
 10/26  04:00:00,25.7643671868,1.60854449934,7.39771857417,0.0,3.82705111198,7.57405300124,0.756571242593,0.0,0.756571242593
 10/26  05:00:00,30.7110182573,1.68704762608,7.72725405606,0.0,6.02426329834,9.91545327661,3.47090759736,0.0,3.47090759736
 10/26  06:00:00,37.0142006986,1.86953010874,8.52970293469,0.0,6.51253267309,14.7454349813,11.3849236867,0.0,11.3849236867
 10/26  07:00:00,38.3980432796,1.91697792246,8.73263173333,0.0,6.01364874671,18.163451543,12.0943138299,0.0,12.0943138299
 10/26  08:00:00,33.9446489596,2.00610492588,8.70719429212,0.0,4.35151303671,18.8798367041,11.6219472003,0.0,11.6219472003
 10/26  09:00:00,30.6874684347,1.95453418432,8.32521634934,0.0,3.78894180059,16.6187760998,10.2048288294,0.0,10.2048288294
 10/26  10:00:00,28.3492168531,2.06949367612,8.78863197896,0.0,3.78894180059,13.7021493968,9.26008322676,0.0,9.26008322676
 10/26  11:00:00,28.9697714052,2.16715045955,9.16434859382,0.0,3.78894180059,13.8493305508,7.48868522148,0.0,7.48868522148
 10/26  12:00:00,28.3951645641,2.13997611305,8.9273573173,0.0,3.69398621738,13.6338449159,6.54393961866,0.0,6.54393961866
 10/26  13:00:00,27.768756755,2.0963311575,8.62287786163,0.0,3.78894180059,13.2606059349,5.83538041655,0.0,5.83538041655
 10/26  14:00:00,26.5181250317,1.92665450664,7.68910394323,0.0,3.78894180059,13.1134247809,5.12682121444,0.0,5.12682121444
 10/26  15:00:00,26.6504834128,1.72782805195,6.65527932569,0.0,4.71240779196,13.5549682428,5.83538041655,0.0,5.83538041655
 10/26  16:00:00,34.2231423804,1.7639101233,6.74150283459,0.0,7.18559832057,18.5321311015,6.78012601937,0.0,6.78012601937
 10/26  17:00:00,40.5554125791,1.70823458686,7.15169230054,0.0,8.38069375907,23.3147919321,8.90580362571,0.0,8.90580362571
 10/26  18:00:00,44.9297542157,1.80279638629,7.57843533728,0.0,10.6415932552,23.1212625696,10.4410152303,0.0,10.4410152303
 10/26  19:00:00,46.7858652354,1.66733481813,6.96795256996,0.0,12.3080778603,20.4854999863,9.96864242887,0.0,9.96864242887
 10/26  20:00:00,45.3772689314,1.49482856466,6.17198341271,0.0,12.456681583,19.8967753704,9.14199002641,0.0,9.14199002641
 10/26  21:00:00,38.8033550358,1.29102416853,5.26537493522,0.0,9.18739968257,17.702556249,7.48868522148,0.0,7.48868522148
 10/26  22:00:00,30.3413663255,0.996883545606,4.03283940945,0.0,5.91811778209,14.0365255879,6.54393961866,0.0,6.54393961866
 10/26  23:00:00,23.0741218569,0.727070629778,2.93191692809,0.0,3.54045821811,10.5176760807,3.70970281021,0.0,3.70970281021
 10/26  24:00:00,18.2139852124,0.499037701586,2.00306876741,0.0,2.55330491699,7.80157382632,1.22974560282,0.0,1.22974560282
 10/27  01:00:00,17.1519986755,0.405038921458,1.62380562664,0.0,2.55330491699,7.21284921042,0.758509025562,0.0,0.758509025562
 10/27  02:00:00,16.6282679424,0.358756225662,1.44071989726,0.0,2.55330491699,6.91848690247,0.403411340873,0.0,0.403411340873
 10/27  03:00:00,16.362959579,0.334553193193,1.34679572036,0.0,2.55330491699,6.7713057485,0.403423603408,0.0,0.403423603408
 10/27  04:00:00,18.3881673185,0.324858825921,1.30520437933,0.0,3.82705111198,7.57405300124,0.758805007747,0.0,0.758805007747
 10/27  05:00:00,23.0939420147,0.35930200733,1.4379234322,0.0,6.02426329834,9.91545327661,3.48599341897,0.0,3.48599341897
 10/27  06:00:00,28.8705267778,0.451928949076,1.80363017354,0.0,6.51253267309,14.7454349813,11.4374488694,0.0,11.4374488694
 10/27  07:00:00,30.1773188328,0.484944327805,1.94394088117,0.0,6.01364874671,18.163451543,12.1501883695,0.0,12.1501883695
 10/27  08:00:00,25.8736517843,0.668784610004,1.97351743274,0.0,4.35151303671,18.8798367041,11.6755866739,0.0,11.6755866739
 10/27  09:00:00,23.3306921165,0.718602175196,2.20437204022,0.0,3.78894180059,16.6187760998,10.251763368,0.0,10.251763368
 10/27  10:00:00,21.9441927855,0.990796805843,3.46230478163,0.0,3.78894180059,13.7021493968,9.30254780937,0.0,9.30254780937
 10/27  11:00:00,24.4666523061,1.40500536989,5.42337458434,0.0,3.78894180059,13.8493305508,7.52276863647,0.0,7.52276863647
 10/27  12:00:00,26.6319557665,1.82378777393,7.48033685885,0.0,3.69398621738,13.6338449159,6.57355307759,0.0,6.57355307759
 10/27  13:00:00,28.4477461257,2.15876688593,9.23943150399,0.0,3.78894180059,13.2606059349,5.86164140843,0.0,5.86164140843
 10/27  14:00:00,29.5943645126,2.36170215492,10.3302957758,0.0,3.78894180059,13.1134247809,5.14972973927,0.0,5.14972973927
 10/27  15:00:00,31.5639628062,2.44091717321,10.8556695978,0.0,4.71240779196,13.5549682428,5.86164140843,0.0,5.86164140843
 10/27  16:00:00,39.7654883665,2.58119368987,11.4665652541,0.0,7.18559832057,18.5321311015,6.81085696731,0.0,6.81085696731
 10/27  17:00:00,45.4234449539,2.45010298574,11.2778562764,0.0,8.38069375907,23.3147919321,8.94659197479,0.0,8.94659197479
 10/27  18:00:00,49.2126704287,2.46903980167,11.1951081349,0.0,10.6415932552,23.1212625696,10.489067258,0.0,10.489067258
 10/27  19:00:00,50.7048678286,2.28926698986,10.2650229915,0.0,12.3080778603,20.4854999863,10.0144594785,0.0,10.0144594785
 10/27  20:00:00,49.3740476955,2.13797056168,9.52562017972,0.0,12.456681583,19.8967753704,9.18389586451,0.0,9.18389586451
 10/27  21:00:00,42.9278759088,1.96882098824,8.71209898851,0.0,9.18739968257,17.702556249,7.52276863647,0.0,7.52276863647
 10/27  22:00:00,34.2250144261,1.65586772491,7.25750333077,0.0,5.91811778209,14.0365255879,6.57355307759,0.0,6.57355307759
 10/27  23:00:00,26.349500999,1.30149318389,5.63287351607,0.0,3.54045821811,10.5176760807,3.72590640094,0.0,3.72590640094
 10/27  24:00:00,20.8283541914,0.970595301269,4.14588014676,0.0,2.55330491699,7.80157382632,1.23421555888,0.0,1.23421555888
 10/28  01:00:00,19.2264974113,0.783895957551,3.31944732634,0.0,2.55330491699,7.21284921042,0.760741842509,0.0,0.760741842509
 10/28  02:00:00,18.251985771,0.656885200886,2.76630875067,0.0,2.55330491699,6.91848690247,0.403969678249,0.0,0.403969678249
 10/28  03:00:00,17.5686254207,0.55642192232,2.33059283285,0.0,2.55330491699,6.7713057485,0.403981985857,0.0,0.403981985857
 10/28  04:00:00,19.2086844377,0.476607656943,1.97397266751,0.0,3.82705111198,7.57405300124,0.76103891987,0.0,0.76103891987
 10/28  05:00:00,23.6411108234,0.462234175479,1.88216007273,0.0,6.02426329834,9.91545327661,3.50107935876,0.0,3.50107935876
 10/28  06:00:00,29.2143705007,0.518697577634,2.08070526788,0.0,6.51253267309,14.7454349813,11.489971962,0.0,11.489971962
 10/28  07:00:00,30.2584473264,0.538494313793,2.16504875122,0.0,6.01364874671,17.9699221805,12.2060604548,0.0,12.2060604548
 10/28  08:00:00,24.1715370447,0.470729789677,1.9158710821,0.0,3.66783283761,18.1171033345,11.7292237913,0.0,11.7292237913
 10/28  09:00:00,21.5345551892,0.50282451726,2.07042633955,0.0,3.10526160149,15.8560427302,10.298695845,0.0,10.298695845
 10/28  10:00:00,19.0441507538,0.586298019678,2.41317510487,0.0,3.10526160149,12.9394160272,9.34501052662,0.0,9.34501052662
 10/28  11:00:00,19.3787133451,0.626153594418,2.5607009675,0.0,3.10526160149,13.0865971812,7.55685055426,0.0,7.55685055426
 10/28  12:00:00,19.2240658175,0.628084508599,2.55130367984,0.0,3.10526160149,12.9394160272,6.60316523567,0.0,6.60316523567
 10/28  13:00:00,19.1444077567,0.699892410402,2.8413811792,0.0,3.10526160149,12.4978725653,5.88790124673,0.0,5.88790124673
 10/28  14:00:00,19.4250985641,0.781788926618,3.18735662437,0.0,3.10526160149,12.3506914113,5.17263725778,0.0,5.17263725778
 10/28  15:00:00,21.1887151132,0.857283886477,3.51046876029,0.0,4.02872759285,12.7922348732,5.88790124673,0.0,5.88790124673
 10/28  16:00:00,29.3040542281,0.992259818152,4.04047855614,0.0,6.50191812146,17.7693977319,6.84158656532,0.0,6.84158656532
 10/28  17:00:00,37.2438117248,1.14263414993,4.59922124563,0.0,8.38069375907,23.1212625696,8.98737853215,0.0,8.98737853215
 10/28  18:00:00,41.3342935295,1.16204741375,4.62372362357,0.0,10.6415932552,23.1212625696,10.5371171749,0.0,10.5371171749
 10/28  19:00:00,43.4135836371,1.05892577181,4.204080018,0.0,12.3080778603,20.4854999863,10.0602745156,0.0,10.0602745156
 10/28  20:00:00,42.715304371,1.00289566483,4.00195175208,0.0,12.456681583,19.8967753704,9.2257998618,0.0,9.2257998618
 10/28  21:00:00,36.8806209457,0.924748088101,3.70891692554,0.0,9.18739968257,17.702556249,7.55685055426,0.0,7.55685055426
 10/28  22:00:00,28.6276999872,0.665048484187,2.65100813258,0.0,5.91811778209,14.0365255879,6.60316523567,0.0,6.60316523567
 10/28  23:00:00,21.3808593531,0.399531689439,1.56619336457,0.0,3.54045821811,10.5176760807,3.74210927989,0.0,3.74210927989
 10/28  24:00:00,16.7820407899,0.220469028879,0.849693017656,0.0,2.55330491699,7.80157382632,1.23868531859,0.0,1.23868531859
 10/29  01:00:00,15.7472788269,0.129760344307,0.494364355185,0.0,2.55330491699,7.21284921042,0.76297423867,0.0,0.76297423867
 10/29  02:00:00,15.2880584973,0.0959612267466,0.363305451074,0.0,2.55330491699,6.91848690247,0.404527899729,0.0,0.404527899729
 10/29  03:00:00,15.0488872727,0.0770666413041,0.290209965937,0.0,2.55330491699,6.7713057485,0.404540248557,0.0,0.404540248557
 10/29  04:00:00,17.0818935381,0.0682083316049,0.255581093232,0.0,3.82705111198,7.57405300124,0.763272318215,0.0,0.763272318215
 10/29  05:00:00,21.6753720624,0.0800393376652,0.298616149566,0.0,6.02426329834,9.91545327661,3.51616094863,0.0,3.51616094863
 10/29  06:00:00,27.160273813,0.115488911498,0.429817246371,0.0,6.51253267309,14.7454349813,11.5424774075,0.0,11.5424774075
 10/29  07:00:00,28.318351472,0.159021387982,0.604425822644,0.0,6.01364874671,17.9699221805,12.2619135396,0.0,12.2619135396
 10/29  08:00:00,23.076120867,0.261607475784,1.02957721831,0.0,3.66783283761,18.1171033345,11.7828426682,0.0,11.7828426682
 10/29  09:00:00,21.6801921487,0.537736038081,2.18115177824,0.0,3.10526160149,15.8560427302,10.3456123617,0.0,10.3456123617
 10/29  10:00:00,20.9834704333,0.946642191618,3.9921506124,0.0,3.10526160149,12.9394160272,9.38745880358,0.0,9.38745880358
 10/29  11:00:00,23.8370089129,1.41173970414,6.23341042564,0.0,3.10526160149,13.0865971812,7.59092088182,0.0,7.59092088182
 10/29  12:00:00,26.4434013369,1.8495766956,8.54914701224,0.0,3.10526160149,12.9394160272,6.63276732355,0.0,6.63276732355
 10/29  13:00:00,28.0159729754,2.16691685857,10.2459219497,0.0,3.10526160149,12.4978725653,5.91415215484,0.0,5.91415215484
 10/29  14:00:00,29.4760198982,2.42853575151,11.5915311336,0.0,3.10526160149,12.3506914113,5.19553698614,0.0,5.19553698614
 10/29  15:00:00,32.4579517968,2.68739058264,12.9495987477,0.0,4.02872759285,12.7922348732,5.91415215484,0.0,5.91415215484
 10/29  16:00:00,40.5961112553,2.85065437605,13.4741410254,0.0,6.50191812146,17.7693977319,6.87230571312,0.0,6.87230571312
 10/29  17:00:00,47.4745976158,2.88102652764,13.0916147589,0.0,8.38069375907,23.1212625696,9.02815121923,0.0,9.02815121923
 10/29  18:00:00,49.5921760696,2.61226439518,11.4313891823,0.0,10.6415932552,23.1212625696,10.5851507514,0.0,10.5851507514
 10/29  19:00:00,49.2311484319,2.11762974347,8.96294084119,0.0,12.3080778603,20.4854999863,10.1060739723,0.0,10.1060739723
 10/29  20:00:00,46.2946686347,1.68199004804,6.90222163257,0.0,12.456681583,19.8967753704,9.26768960879,0.0,9.26768960879
 10/29  21:00:00,38.6512460317,1.2862705612,5.11801953844,0.0,9.18739968257,17.702556249,7.59092088182,0.0,7.59092088182
 10/29  22:00:00,29.660159772,0.885698557091,3.46281784451,0.0,5.91811778209,14.0365255879,6.63276732355,0.0,6.63276732355
 10/29  23:00:00,22.1488435591,0.559524932749,2.17418432724,0.0,3.54045821811,10.5176760807,3.75830664873,0.0,3.75830664873
 10/29  24:00:00,17.3454806802,0.336438963515,1.29716297331,0.0,2.55330491699,7.80157382632,1.24315355827,0.0,1.24315355827
 10/30  01:00:00,16.2325395023,0.230780206029,0.878605168829,0.0,2.55330491699,7.21284921042,0.765205554679,0.0,0.765205554679
 10/30  02:00:00,15.6169157192,0.165678580477,0.622445319235,0.0,2.55330491699,6.91848690247,0.405085840319,0.0,0.405085840319
 10/30  03:00:00,15.2361407252,0.117767646356,0.436762413366,0.0,2.55330491699,6.7713057485,0.405098226462,0.0,0.405098226462
 10/30  04:00:00,17.1888075214,0.0921470553238,0.338556352847,0.0,3.82705111198,7.57405300124,0.765504542167,0.0,0.765504542167
 10/30  05:00:00,21.7829767168,0.104234084676,0.382026056931,0.0,6.02426329834,9.91545327661,3.53123372177,0.0,3.53123372177
 10/30  06:00:00,27.316446055,0.150435031761,0.551043368076,0.0,6.51253267309,14.7454349813,11.5949496545,0.0,11.5949496545
 10/30  07:00:00,28.7359955266,0.206924080583,0.780637822217,0.0,6.01364874671,18.163451543,12.3177310837,0.0,12.3177310837
 10/30  08:00:00,25.3499251916,0.571329973909,1.54724547612,0.0,4.35151303671,18.8798367041,11.8364274261,0.0,11.8364274261
 10/30  09:00:00,24.2919886666,0.879106491756,3.00516427373,0.0,3.78894180059,16.6187760998,10.3924990241,0.0,10.3924990241
 10/30  10:00:00,24.2277248175,1.36439102112,5.3722425984,0.0,3.78894180059,13.7021493968,9.42988006959,0.0,9.42988006959
 10/30  11:00:00,28.2607121951,1.99489046747,8.62754937577,0.0,3.78894180059,13.8493305508,7.62496952954,0.0,7.62496952954
 10/30  12:00:00,31.8684931728,2.5836016368,11.9570604022,0.0,3.69398621738,13.6338449159,6.66235057485,0.0,6.66235057485
 10/30  13:00:00,34.1457928779,2.95696389802,14.139281244,0.0,3.78894180059,13.2606059349,5.94038635883,0.0,5.94038635883
 10/30  14:00:00,35.4869190849,3.19964689617,15.384905607,0.0,3.78894180059,13.1134247809,5.21842214281,0.0,5.21842214281
 10/30  15:00:00,38.4174000032,3.45749314572,16.6925308223,0.0,4.71240779196,13.5549682428,5.94038635883,0.0,5.94038635883
 10/30  16:00:00,46.2021278369,3.59170091369,16.8926975007,0.0,7.18559832057,18.5321311015,6.90300531352,0.0,6.90300531352
 10/30  17:00:00,50.3155244324,3.31853942663,15.301499314,0.0,8.38069375907,23.3147919321,9.06889796158,0.0,9.06889796158
 10/30  18:00:00,51.7964729627,2.99960261733,13.2483478532,0.0,10.6415932552,23.1212625696,10.633153763,0.0,10.633153763
 10/30  19:00:00,51.2113593471,2.46774991495,10.5930315849,0.0,12.3080778603,20.4854999863,10.1518442856,0.0,10.1518442856
 10/30  20:00:00,48.411673424,2.0535741781,8.64764229184,0.0,12.456681583,19.8967753704,9.30955270025,0.0,9.30955270025
 10/30  21:00:00,40.9456010162,1.69494174545,7.00370333871,0.0,9.18739968257,17.702556249,7.62496952954,0.0,7.62496952954
 10/30  22:00:00,32.0120440692,1.3156017508,5.38479894804,0.0,5.91811778209,14.0365255879,6.66235057485,0.0,6.66235057485
 10/30  23:00:00,24.3893093032,0.979460142485,3.99471486167,0.0,3.54045821811,10.5176760807,3.77449371077,0.0,3.77449371077
 10/30  24:00:00,19.1597733755,0.681451533232,2.7664430989,0.0,2.55330491699,7.80157382632,1.24761895469,0.0,1.24761895469
 10/31  01:00:00,17.6994771351,0.512143575818,2.06417943184,0.0,2.55330491699,7.21284921042,0.767435131458,0.0,0.767435131458
 10/31  02:00:00,16.854308336,0.405204922781,1.62031159379,0.0,2.55330491699,6.91848690247,0.405643335102,0.0,0.405643335102
 10/31  03:00:00,16.2962322796,0.325131021804,1.28949059226,0.0,2.55330491699,6.7713057485,0.405655754604,0.0,0.405655754604
 10/31  04:00:00,18.2364064777,0.298488076009,1.17981428839,0.0,3.82705111198,7.57405300124,0.767734931442,0.0,0.767734931442
 10/31  05:00:00,23.0139878485,0.346287136566,1.37098413678,0.0,6.02426329834,9.91545327661,3.54629321393,0.0,3.54629321393
 10/31  06:00:00,28.9389375128,0.467587151387,1.85638270627,0.0,6.51253267309,14.7454349813,11.6473731613,0.0,11.6473731613
 10/31  07:00:00,30.4928460514,0.54629052495,2.19812190259,0.0,6.01364874671,18.163451543,12.3734965571,0.0,12.3734965571
 10/31  08:00:00,26.956782666,0.853262445269,2.87217047915,0.0,4.35151303671,18.8798367041,11.8899621962,0.0,11.8899621962
 10/31  09:00:00,25.8826433969,1.16482300628,4.31010248952,0.0,3.78894180059,16.6187760998,10.4393419473,0.0,10.4393419473
 10/31  10:00:00,25.9365141983,1.67424065236,6.7711823479,0.0,3.78894180059,13.7021493968,9.472261762,0.0,9.472261762
 10/31  11:00:00,30.3437723733,2.35737487677,10.3481251446,0.0,3.78894180059,13.8493305508,7.65898641424,0.0,7.65898641424
 10/31  12:00:00,34.2631388907,2.98158182777,13.9537259292,0.0,3.69398621738,13.6338449159,6.69190622876,0.0,6.69190622876
 10/31  13:00:00,36.435166174,3.32055918612,16.065059252,0.0,3.78894180059,13.2606059349,5.96659608966,0.0,5.96659608966
 10/31  14:00:00,37.4859967886,3.50149875378,17.082131453,0.0,3.78894180059,13.1134247809,5.24128595055,0.0,5.24128595055
 10/31  15:00:00,40.5352637411,3.7590046253,18.5088830807,0.0,4.71240779196,13.5549682428,5.96659608966,0.0,5.96659608966
 10/31  16:00:00,48.9484658128,3.96462359174,19.2661127986,0.0,7.18559832057,18.5321311015,6.93367627513,0.0,6.93367627513
 10/31  17:00:00,53.6311373733,3.7645551488,18.1710965328,0.0,8.38069375907,23.3147919321,9.10960669245,0.0,9.10960669245
 10/31  18:00:00,55.7058680742,3.53953187031,16.6178137117,0.0,10.6415932552,23.1212625696,10.6811119938,0.0,10.6811119938
 10/31  19:00:00,55.7984359464,3.15061397999,14.4972441191,0.0,12.3080778603,20.4854999863,10.1975719011,0.0,10.1975719011
 10/31  20:00:00,52.9301239793,2.75318235857,12.4664846667,0.0,12.456681583,19.8967753704,9.35137673882,0.0,9.35137673882
 10/31  21:00:00,45.2983410311,2.39169524057,10.6596898584,0.0,9.18739968257,17.702556249,7.65898641424,0.0,7.65898641424
 10/31  22:00:00,35.6585890976,1.92514106434,8.42180466288,0.0,5.91811778209,14.0365255879,6.69190622876,0.0,6.69190622876
 10/31  23:00:00,27.0308064644,1.44358023833,6.17209192696,0.0,3.54045821811,10.5176760807,3.79066567234,0.0,3.79066567234
 10/31  24:00:00,20.9201805949,1.00590637736,4.20239547418,0.0,2.55330491699,7.80157382632,1.25208018547,0.0,1.25208018547
 11/01  01:00:00,18.5666684462,0.67872946494,2.76478485386,0.0,2.55330491699,7.21284921042,0.769662310407,0.0,0.769662310407
 11/01  02:00:00,17.0169745298,0.440474841245,1.74770786911,0.0,2.55330491699,6.91848690247,0.406200219284,0.0,0.406200219284
 11/01  03:00:00,16.1527574543,0.302257976896,1.16888881186,0.0,2.55330491699,6.7713057485,0.406212668144,0.0,0.406212668144
 11/01  04:00:00,17.81517474,0.221420832394,0.835649794307,0.0,3.82705111198,7.57405300124,0.769962826277,0.0,0.769962826277
 11/01  05:00:00,22.1737888071,0.187184876993,0.689887354914,0.0,6.02426329834,9.91545327661,3.5613349648,0.0,3.5613349648
 11/01  06:00:00,27.6979464168,0.231158014092,0.851820747572,0.0,6.51253267309,14.7454349813,11.699732401,0.0,11.699732401
 11/01  07:00:00,28.9878277065,0.262531030139,0.976863052498,0.0,6.01364874671,18.163451543,12.4291934455,0.0,12.4291934455
 11/01  08:00:00,25.7778155106,0.656710504521,1.8897552645,0.0,4.35151303671,18.8798367041,11.9434311249,0.0,11.9434311249
 11/01  09:00:00,25.6529871606,1.09853937211,4.14672988736,0.0,3.78894180059,16.6187760998,10.4861272592,0.0,10.4861272592
