Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/01  10:00:00,27.5460512831,1.86229886256,8.19266122254,0.0,3.78894180059,13.7021493968,9.51459132987,0.0,9.51459132987
 11/01  11:00:00,31.8635946686,2.49460793043,11.7307143863,0.0,3.78894180059,13.8493305508,7.69296146214,0.0,7.69296146214
 11/01  12:00:00,33.8831324011,2.84834244421,13.7069588232,0.0,3.69398621738,13.6338449159,6.72142553268,0.0,6.72142553268
 11/01  13:00:00,34.6362351489,3.00943559069,14.5772518224,0.0,3.78894180059,13.2606059349,5.99277358558,0.0,5.99277358558
 11/01  14:00:00,35.6156559303,3.19924186137,15.5140474871,0.0,3.78894180059,13.1134247809,5.26412163848,0.0,5.26412163848
 11/01  15:00:00,37.8297806739,3.36457783535,16.1978268034,0.0,4.71240779196,13.5549682428,5.99277358558,0.0,5.99277358558
 11/01  16:00:00,45.6138926093,3.48166730711,16.4144958797,0.0,7.18559832057,18.5321311015,6.96430951504,0.0,6.96430951504
 11/01  17:00:00,50.5178644485,3.27794697926,15.5444317775,0.0,8.38069375907,23.3147919321,9.15026535633,0.0,9.15026535633
 11/01  18:00:00,52.0122662601,2.95826307154,13.5054806964,0.0,10.6415932552,23.1212625696,10.7290112417,0.0,10.7290112417
 11/01  19:00:00,51.7109399073,2.49121673663,11.0691453234,0.0,12.3080778603,20.4854999863,10.243243277,0.0,10.243243277
 11/01  20:00:00,49.2036158101,2.14077951117,9.35237934487,0.0,12.456681583,19.8967753704,9.39314933869,0.0,9.39314933869
 11/01  21:00:00,41.4715178555,1.76093954905,7.46362237438,0.0,9.18739968257,17.702556249,7.69296146214,0.0,7.69296146214
 11/01  22:00:00,32.4331640188,1.37591375823,5.74560689017,0.0,5.91811778209,14.0365255879,6.72142553268,0.0,6.72142553268
 11/01  23:00:00,24.545111823,1.00164623429,4.12833128966,0.0,3.54045821811,10.5176760807,3.80681774429,0.0,3.80681774429
 11/01  24:00:00,19.5925767872,0.755623453414,3.12507459041,0.0,2.55330491699,7.80157382632,1.25653592946,0.0,1.25653592946
 11/02  01:00:00,17.9182786238,0.551151313611,2.24397318276,0.0,2.55330491699,7.21284921042,0.7718864336,0.0,0.7718864336
 11/02  02:00:00,16.6284732725,0.365259794836,1.43442165824,0.0,2.55330491699,6.91848690247,0.406756328247,0.0,0.406756328247
 11/02  03:00:00,15.9329538598,0.259232491143,0.992110703121,0.0,2.55330491699,6.7713057485,0.406768802416,0.0,0.406768802416
 11/02  04:00:00,17.7712493294,0.211754280875,0.801390935274,0.0,3.82705111198,7.57405300124,0.772187567624,0.0,0.772187567624
 11/02  05:00:00,22.5634121584,0.261199902443,1.00549568076,0.0,6.02426329834,9.91545327661,3.57635451932,0.0,3.57635451932
 11/02  06:00:00,28.3977920549,0.363835951912,1.41898844786,0.0,6.51253267309,14.7454349813,11.7520118654,0.0,11.7520118654
 11/02  07:00:00,29.8214637297,0.419388420274,1.65364168558,0.0,6.01364874671,18.163451543,12.4848052546,0.0,12.4848052546
 11/02  08:00:00,26.893040266,0.846957618375,2.81473290603,0.0,4.35151303671,18.8798367041,11.9968183776,0.0,11.9968183776
 11/02  09:00:00,28.0539384784,1.48998049215,6.15624008513,0.0,3.78894180059,16.6187760998,10.5328411047,0.0,10.5328411047
 11/02  10:00:00,30.1140940491,2.26561540352,10.3573874476,0.0,3.78894180059,13.7021493968,9.55685623771,0.0,9.55685623771
 11/02  11:00:00,33.9004021563,2.80547872991,13.4566510746,0.0,3.78894180059,13.8493305508,7.72688461184,0.0,7.72688461184
 11/02  12:00:00,35.1419349676,3.03975477482,14.774349059,0.0,3.69398621738,13.6338449159,6.75089974472,0.0,6.75089974472
 11/02  13:00:00,36.0142607865,3.20816732645,15.7565457242,0.0,3.78894180059,13.2606059349,6.01891109437,0.0,6.01891109437
 11/02  14:00:00,36.8668951353,3.37944038347,16.58508817,0.0,3.78894180059,13.1134247809,5.28692244403,0.0,5.28692244403
 11/02  15:00:00,38.6617288354,3.48658611457,16.9077666857,0.0,4.71240779196,13.5549682428,6.01891109437,0.0,6.01891109437
 11/02  16:00:00,46.1149600575,3.52919580369,16.8680348314,0.0,7.18559832057,18.5321311015,6.9948959615,0.0,6.9948959615
 11/02  17:00:00,50.9867229778,3.30664841246,15.9845888736,0.0,8.38069375907,23.3147919321,9.19086191254,0.0,9.19086191254
 11/02  18:00:00,53.3750541986,3.11618892925,14.7103427771,0.0,10.6415932552,23.1212625696,10.7768373216,0.0,10.7768373216
 11/02  19:00:00,53.4820141219,2.73206941363,12.599366861,0.0,12.3080778603,20.4854999863,10.2888448881,0.0,10.2888448881
 11/02  20:00:00,51.1127931553,2.42215951326,10.9801766879,0.0,12.456681583,19.8967753704,9.43485812932,0.0,9.43485812932
 11/02  21:00:00,44.3878181555,2.20218312685,9.93867909656,0.0,9.18739968257,17.702556249,7.72688461184,0.0,7.72688461184
 11/02  22:00:00,35.7695256142,1.90424072917,8.55364151464,0.0,5.91811778209,14.0365255879,6.75089974472,0.0,6.75089974472
 11/02  23:00:00,28.2918828705,1.62053004048,7.25621853098,0.0,3.54045821811,10.5176760807,3.82294514334,0.0,3.82294514334
 11/02  24:00:00,22.7238219866,1.29379021608,5.7181530272,0.0,2.55330491699,7.80157382632,1.26098486713,0.0,1.26098486713
 11/03  01:00:00,20.261215111,0.972595167083,4.16546581652,0.0,2.55330491699,7.21284921042,0.774106843979,0.0,0.774106843979
 11/03  02:00:00,18.5747542988,0.723047425392,3.02291505397,0.0,2.55330491699,6.91848690247,0.407311497593,0.0,0.407311497593
 11/03  03:00:00,18.3992875019,0.707274643187,3.01040219319,0.0,2.55330491699,6.7713057485,0.407323992978,0.0,0.407323992978
 11/03  04:00:00,21.1733231513,0.819597556163,3.59562148192,0.0,3.82705111198,7.57405300124,0.774408497351,0.0,0.774408497351
 11/03  05:00:00,26.5781742642,0.971736499693,4.30972118936,0.0,6.02426329834,9.91545327661,3.59134742897,0.0,3.59134742897
 11/03  06:00:00,33.1796902851,1.206495916,5.35822671396,0.0,6.51253267309,14.7454349813,11.8041960703,0.0,11.8041960703
 11/03  07:00:00,35.0688065889,1.33636124876,5.98401171637,0.0,6.01364874671,18.163451543,12.5403155156,0.0,12.5403155156
 11/03  08:00:00,31.7101021033,1.633469421,6.84528294072,0.0,4.35151303671,18.8798367041,12.0501081444,0.0,12.0501081444
 11/03  09:00:00,31.317074391,2.00989205278,8.89946443709,0.0,3.78894180059,16.6187760998,10.5794696499,0.0,10.5794696499
 11/03  10:00:00,32.0316261715,2.54774513704,11.9927898364,0.0,3.78894180059,13.7021493968,9.59904396915,0.0,9.59904396915
 11/03  11:00:00,35.3045945431,3.0140312567,14.6522909346,0.0,3.78894180059,13.8493305508,7.76074581734,0.0,7.76074581734
 11/03  12:00:00,36.9749505315,3.3134201945,16.3336992033,0.0,3.69398621738,13.6338449159,6.78032013638,0.0,6.78032013638
 11/03  13:00:00,37.4203644957,3.43414670687,16.936670053,0.0,3.78894180059,13.2606059349,6.04500087566,0.0,6.04500087566
 11/03  14:00:00,37.905415496,3.53324459876,17.4698043154,0.0,3.78894180059,13.1134247809,5.30968161494,0.0,5.30968161494
 11/03  15:00:00,39.432683447,3.58955368512,17.5757537267,0.0,4.71240779196,13.5549682428,6.04500087566,0.0,6.04500087566
 11/03  16:00:00,47.4912143027,3.70685668188,18.0666281983,0.0,7.18559832057,18.5321311015,7.02542655662,0.0,7.02542655662
 11/03  17:00:00,52.2323835407,3.45479660117,17.0821012478,0.0,8.38069375907,23.3147919321,9.23138433879,0.0,9.23138433879
 11/03  18:00:00,54.7690313507,3.30922025479,15.9112886037,0.0,10.6415932552,23.1212625696,10.8245760704,0.0,10.8245760704
 11/03  19:00:00,55.4944222099,3.02790210233,14.3159422603,0.0,12.3080778603,20.4854999863,10.3343632299,0.0,10.3343632299
 11/03  20:00:00,53.8154739002,2.823481759,13.2815351872,0.0,12.456681583,19.8967753704,9.47649075903,0.0,9.47649075903
 11/03  21:00:00,46.9927163926,2.60048316205,12.1452772984,0.0,9.18739968257,17.702556249,7.76074581734,0.0,7.76074581734
 11/03  22:00:00,38.249327706,2.29059706945,10.6470872661,0.0,5.91811778209,14.0365255879,6.78032013638,0.0,6.78032013638
 11/03  23:00:00,30.4549087213,1.96356925576,9.07620516649,0.0,3.54045821811,10.5176760807,3.83904309349,0.0,3.83904309349
 11/03  24:00:00,24.596064494,1.59639413262,7.287791618,0.0,2.55330491699,7.80157382632,1.26542568096,0.0,1.26542568096
 11/04  01:00:00,22.8405245347,1.39360351718,6.32376689009,0.0,2.55330491699,7.21284921042,0.776322885548,0.0,0.776322885548
 11/04  02:00:00,21.7404724457,1.25399602203,5.65768460422,0.0,2.55330491699,6.91848690247,0.407865563196,0.0,0.407865563196
 11/04  03:00:00,21.0239720859,1.15435434971,5.18800707068,0.0,2.55330491699,6.7713057485,0.407878075663,0.0,0.407878075663
 11/04  04:00:00,22.9395773761,1.12467604776,5.05679721511,0.0,3.82705111198,7.57405300124,0.776624958431,0.0,0.776624958431
 11/04  05:00:00,27.694242888,1.17069305708,5.22683325576,0.0,6.02426329834,9.91545327661,3.60630925313,0.0,3.60630925313
 11/04  06:00:00,33.9632400904,1.35011480239,5.99815763285,0.0,6.51253267309,14.7454349813,11.8562695598,0.0,11.8562695598
 11/04  07:00:00,34.3620248646,1.27110583379,5.53601476942,0.0,6.01364874671,17.9699221805,12.5957077896,0.0,12.5957077896
 11/04  08:00:00,28.6488331179,1.2592159283,5.60468101673,0.0,3.66783283761,18.1171033345,12.1032846439,0.0,12.1032846439
 11/04  09:00:00,29.5365860636,1.84647065164,8.7288110796,0.0,3.10526160149,15.8560427302,10.6259990864,0.0,10.6259990864
 11/04  10:00:00,24.4922681736,1.53690640194,6.91068414241,0.0,3.10526160149,12.9394160272,9.6411420307,0.0,9.6411420307
 11/04  11:00:00,21.3051336674,1.00479452107,4.1084803632,0.0,3.10526160149,13.0865971812,7.79453505096,0.0,7.79453505096
 11/04  12:00:00,19.4292053684,0.691151242708,2.6933764966,0.0,3.10526160149,12.9394160272,6.8096779951,0.0,6.8096779951
 11/04  13:00:00,18.0490809933,0.510533460959,1.93541336523,0.0,3.10526160149,12.4978725653,6.0710352032,0.0,6.0710352032
 11/04  14:00:00,17.5609631709,0.441939216612,1.66307094115,0.0,3.10526160149,12.3506914113,5.3323924113,0.0,5.3323924113
 11/04  15:00:00,18.9214776356,0.439477835372,1.66103733382,0.0,4.02872759285,12.7922348732,6.0710352032,0.0,6.0710352032
 11/04  16:00:00,26.8139958908,0.530378423211,2.01230161379,0.0,6.50191812146,17.7693977319,7.05589225906,0.0,7.05589225906
 11/04  17:00:00,34.3964655553,0.609868451485,2.28464077452,0.0,8.38069375907,23.1212625696,9.27182063475,0.0,9.27182063475
 11/04  18:00:00,38.3623046078,0.600742348215,2.2130397674,0.0,10.6415932552,23.1212625696,10.8722133505,0.0,10.8722133505
 11/04  19:00:00,40.4039170476,0.485668637319,1.76767056304,0.0,12.3080778603,20.4854999863,10.3797848226,0.0,10.3797848226
 11/04  20:00:00,39.5941177746,0.407812939178,1.47584788138,0.0,12.456681583,19.8967753704,9.51803489872,0.0,9.51803489872
 11/04  21:00:00,33.727377252,0.322880290976,1.15754102891,0.0,9.18739968257,17.702556249,7.79453505096,0.0,7.79453505096
 11/04  22:00:00,26.1131039783,0.177742305782,0.6237183021,0.0,5.91811778209,14.0365255879,6.8096779951,0.0,6.8096779951
 11/04  23:00:00,19.7997190074,0.0870270220825,0.297557686223,0.0,3.54045821811,10.5176760807,3.8551068275,0.0,3.8551068275
 11/04  24:00:00,15.8507458013,0.0318438316545,0.107023226295,0.0,2.55330491699,7.80157382632,1.26985705586,0.0,1.26985705586
 11/05  01:00:00,15.1402172529,0.0043325676614,0.0127305577843,0.0,2.55330491699,7.21284921042,0.789714333966,0.0111804304062,0.77853390356
 11/05  02:00:00,14.8640782365,0.0352864170179,0.0,0.0,2.55330491699,6.91848690247,1.17250739203,0.764089030783,0.408418361248
 11/05  03:00:00,14.7794130363,0.0978023708226,0.0,0.0,2.55330491699,6.7713057485,2.52463069235,2.11619980573,0.408430886621
 11/05  04:00:00,16.9312011393,0.173097026065,0.0,0.0,3.82705111198,7.57405300124,4.59145895978,3.81262266464,0.778836295137
 11/05  05:00:00,21.5686545056,0.271937930441,0.0,0.0,6.02426329834,9.91545327661,9.72122520529,6.09998964493,3.62123556036
 11/05  06:00:00,26.9220210142,0.307053359029,0.0,0.0,6.51253267309,14.7454349813,18.824906858,6.91668994737,11.9082169107
 11/05  07:00:00,27.9329244503,0.378020188902,0.0,0.0,6.01364874671,17.9699221805,21.2077431424,8.55677746975,12.6509656727
 11/05  08:00:00,22.1426596655,0.357723492644,0.0,0.0,3.66783283761,18.1171033345,20.2083220321,8.0519899036,12.1563321285
 11/05  09:00:00,19.3289881801,0.268856632003,0.0988272156981,0.0,3.10526160149,15.8560427302,15.9509395443,5.27852390949,10.6724156348
 11/05  10:00:00,16.7480037076,0.264981117135,0.438344961212,0.0,3.10526160149,12.9394160272,12.6396587165,2.95652076105,9.68313795542
 11/05  11:00:00,17.5173424253,0.353303982954,0.972179659229,0.0,3.10526160149,13.0865971812,9.47036373274,1.64212142642,7.82824230633
 11/05  12:00:00,18.1715645615,0.478886225685,1.64800070669,0.0,3.10526160149,12.9394160272,7.39674392664,0.557779299829,6.83896462681
 11/05  13:00:00,18.4947299636,0.60411897218,2.28747682424,0.0,3.10526160149,12.4978725653,6.13021599564,0.0332096284651,6.09700636717
 11/05  14:00:00,19.2839110649,0.776932804794,3.05102524699,0.0,3.10526160149,12.3506914113,5.35504810753,0.0,5.35504810753
 11/05  15:00:00,21.8177585008,0.990901336331,4.00589469799,0.0,4.02872759285,12.7922348732,6.09700636717,0.0,6.09700636717
 11/05  16:00:00,30.3517530388,1.18926209006,4.89117509493,0.0,6.50191812146,17.7693977319,7.08628404669,0.0,7.08628404669
 11/05  17:00:00,38.283163811,1.32763238536,5.45357509636,0.0,8.38069375907,23.1212625696,9.31215882561,0.0,9.31215882561
 11/05  18:00:00,40.7310437365,1.06301564035,4.11950560402,0.0,10.6415932552,23.1212625696,10.9197350548,0.0,10.9197350548
 11/05  19:00:00,40.9908804778,0.618492933909,2.22180969663,0.0,12.3080778603,20.4854999863,10.4250962151,0.0,10.4250962151
 11/05  20:00:00,39.1999301279,0.335208099108,1.15426507474,0.0,12.456681583,19.8967753704,9.55947824549,0.0,9.55947824549
 11/05  21:00:00,33.0897952693,0.194682488524,0.648156848644,0.0,9.18739968257,17.702556249,7.82824230633,0.0,7.82824230633
 11/05  22:00:00,25.7007249307,0.0911592220727,0.297922338168,0.0,5.91811778209,14.0365255879,6.83896462681,0.0,6.83896462681
 11/05  23:00:00,19.6023024851,0.0480729947492,0.139095191254,0.0,3.54045821811,10.5176760807,3.99480497261,0.123673384356,3.87113158825
 11/05  24:00:00,15.8213582285,0.052918529646,0.0565609554383,0.0,2.55330491699,7.80157382632,2.10298889224,0.828711212717,1.27427767952
 11/06  01:00:00,15.821415908,0.0883221362745,0.0212150283884,0.0,2.55330491699,7.80157382632,3.1698121172,1.89312132792,1.27669078928
 11/06  02:00:00,15.2853396894,0.162185561942,0.0,0.0,2.55330491699,7.21284921042,4.45638517236,3.6752621579,0.781123014464
 11/06  03:00:00,15.0444383726,0.215646553163,0.0,0.0,2.55330491699,6.91848690247,5.27069979,4.86164625842,0.409053531583
 11/06  04:00:00,14.9426413707,0.26103070523,0.0,0.0,2.55330491699,6.7713057485,6.31806405221,5.90900234411,0.409061708101
 11/06  05:00:00,17.0482452213,0.290141108036,0.0,0.0,3.82705111198,7.57405300124,7.36253628401,6.5812158648,0.781320419209
 11/06  06:00:00,21.5825408092,0.285824234026,0.0,0.0,6.02426329834,9.91545327661,10.1210399972,6.48402488971,3.63701510751
 11/06  07:00:00,25.109960603,0.266516272074,0.0141433424458,0.0,6.51253267309,14.7454349813,17.9039755895,5.94367798974,11.9602975998
 11/06  08:00:00,24.5771281279,0.216515269913,0.183512567489,0.0,6.01364874671,18.163451543,16.3621052861,3.65603066559,12.7060746205
 11/06  09:00:00,24.6161472261,0.503279973512,0.881517511001,0.0,4.35151303671,18.8798367041,13.5855918709,1.37635697359,12.2092348973
 11/06  10:00:00,23.9354418309,0.813049957533,2.71467397228,0.0,3.78894180059,16.6187760998,10.8593349488,0.140629399475,10.7187055493
 11/06  11:00:00,23.3813735488,1.18380841303,4.70647393774,0.0,3.78894180059,13.7021493968,9.72501930662,0.0,9.72501930662
 11/06  12:00:00,25.3046164537,1.48322378511,6.18312031675,0.0,3.78894180059,13.8493305508,7.86185760137,0.0,7.86185760137
 11/06  13:00:00,25.149292484,1.51422886625,6.30723248403,0.0,3.69398621738,13.6338449159,6.86817135856,0.0,6.86817135856
 11/06  14:00:00,23.9586511746,1.35906308457,5.55004035415,0.0,3.78894180059,13.2606059349,6.12290667646,0.0,6.12290667646
 11/06  15:00:00,23.0111882412,1.2328487528,4.87597290657,0.0,3.78894180059,13.1134247809,5.37764199436,0.0,5.37764199436
 11/06  16:00:00,24.2613971743,1.21885373353,4.77516740559,0.0,4.71240779196,13.5549682428,6.12290667646,0.0,6.12290667646
 11/06  17:00:00,32.1553796609,1.3073347552,5.13031548324,0.0,7.18559832057,18.5321311015,7.11659291927,0.0,7.11659291927
 11/06  18:00:00,40.9506099294,1.20313848797,5.37348574967,0.0,8.38069375907,23.3147919321,9.35238696557,0.0,9.35238696557
 11/06  19:00:00,46.4713665926,1.34726651956,6.00424424752,0.0,10.6415932552,23.1212625696,10.9671271101,0.0,10.9671271101
 11/06  20:00:00,45.5490369208,1.35394078985,6.04451828367,0.0,12.3080778603,20.4854999863,10.4702839887,0.0,10.4702839887
 11/06  21:00:00,45.1113192733,1.35339610451,6.04746621475,0.0,12.456681583,19.8967753704,9.60080852627,0.0,9.60080852627
 11/06  22:00:00,39.4537697489,1.31702510712,5.88978870972,0.0,9.18739968257,17.702556249,7.86185760137,0.0,7.86185760137
 11/06  23:00:00,31.6241294689,1.15265437962,5.15983171888,0.0,5.91811778209,14.0365255879,6.86817135856,0.0,6.86817135856
 11/06  24:00:00,24.7153334094,0.967409897282,4.33278921303,0.0,3.54045821811,10.5176760807,3.88711263016,0.0,3.88711263016
 11/07  01:00:00,19.9337544246,0.775150164613,3.44672551659,0.0,2.55330491699,7.80157382632,1.28108891501,0.0,1.28108891501
 11/07  02:00:00,18.8434120526,0.686072029465,3.03418589565,0.0,2.55330491699,7.21284921042,0.783322136917,0.0,0.783322136917
 11/07  03:00:00,18.3193824542,0.643714231542,2.84687640318,0.0,2.55330491699,6.91848690247,0.409603306108,0.0,0.409603306108
 11/07  04:00:00,18.228654013,0.650032104289,2.89701124317,0.0,2.55330491699,6.7713057485,0.409611478685,0.0,0.409611478685
 11/07  05:00:00,20.3273293417,0.65522796051,2.91399726796,0.0,3.82705111198,7.57405300124,0.783519451099,0.0,0.783519451099
 11/07  06:00:00,25.4771229414,0.765750751903,3.41465561431,0.0,6.02426329834,9.91545327661,3.65185566523,0.0,3.65185566523
 11/07  07:00:00,29.822622231,0.920754282335,4.0725669602,0.0,6.51253267309,14.7454349813,12.011945113,0.0,12.011945113
 11/07  08:00:00,29.1582553743,0.931146512822,4.05000857102,0.0,6.01364874671,18.163451543,12.7610146468,0.0,12.7610146468
 11/07  09:00:00,29.0875616591,1.21181234761,4.64439956995,0.0,4.35151303671,18.8798367041,12.261977266,0.0,12.261977266
 11/07  10:00:00,27.6730399169,1.44680049629,5.81852151951,0.0,3.78894180059,16.6187760998,10.7648551216,0.0,10.7648551216
 11/07  11:00:00,26.3278449075,1.71158629209,7.12516741744,0.0,3.78894180059,13.7021493968,9.76677368153,0.0,9.76677368153
 11/07  12:00:00,27.6916791661,1.9108555454,8.1425512689,0.0,3.78894180059,13.8493305508,7.89537098122,0.0,7.89537098122
 11/07  13:00:00,27.4464893843,1.93362475161,8.18503349891,0.0,3.69398621738,13.6338449159,6.89728954106,0.0,6.89728954106
 11/07  14:00:00,27.4972780636,1.98484309986,8.46288722791,0.0,3.78894180059,13.2606059349,6.14872846094,0.0,6.14872846094
 11/07  15:00:00,26.6356443851,1.87591410286,7.85736370038,0.0,3.78894180059,13.1134247809,5.40016738082,0.0,5.40016738082
 11/07  16:00:00,27.4920759368,1.81194179987,7.41275810179,0.0,4.71240779196,13.5549682428,6.14872846094,0.0,6.14872846094
 11/07  17:00:00,34.380266328,1.73973343421,6.92280347127,0.0,7.18559832057,18.5321311015,7.1468099011,0.0,7.1468099011
 11/07  18:00:00,42.3868627823,1.50881707912,6.50406001142,0.0,8.38069375907,23.3147919321,9.39249314147,0.0,9.39249314147
 11/07  19:00:00,47.3096302853,1.54915021376,6.64062424602,0.0,10.6415932552,23.1212625696,11.0143754817,0.0,11.0143754817
 11/07  20:00:00,46.3243805876,1.53537813223,6.63842460808,0.0,12.3080778603,20.4854999863,10.5153347616,0.0,10.5153347616
 11/07  21:00:00,45.4771353611,1.4670244515,6.29965395555,0.0,12.456681583,19.8967753704,9.64201350151,0.0,9.64201350151
 11/07  22:00:00,39.5457280199,1.38122070187,5.91755138592,0.0,9.18739968257,17.702556249,7.89537098122,0.0,7.89537098122
 11/07  23:00:00,30.6694687892,1.03273577658,4.32508964224,0.0,5.91811778209,14.0365255879,6.89728954106,0.0,6.89728954106
 11/07  24:00:00,22.7066649218,0.649944991945,2.64158563078,0.0,3.54045821811,10.5176760807,3.90304522058,0.0,3.90304522058
 11/08  01:00:00,17.7792762245,0.41210051577,1.65529696534,0.0,2.55330491699,7.80157382632,1.2854730113,0.0,1.2854730113
 11/08  02:00:00,16.9687680903,0.364971270606,1.48064269226,0.0,2.55330491699,7.21284921042,0.785514150111,0.0,0.785514150111
 11/08  03:00:00,17.1022350502,0.435145183283,1.83829804745,0.0,2.55330491699,6.91848690247,0.410151295658,0.0,0.410151295658
 11/08  04:00:00,17.2701970081,0.487794746894,2.10079159572,0.0,2.55330491699,6.7713057485,0.410159461561,0.0,0.410159461561
 11/08  05:00:00,19.7996873033,0.566401619527,2.47518157047,0.0,3.82705111198,7.57405300124,0.785711307714,0.0,0.785711307714
 11/08  06:00:00,25.0656481013,0.69931200519,3.06961952098,0.0,6.02426329834,9.91545327661,3.66664719346,0.0,3.66664719346
 11/08  07:00:00,30.7167196006,0.927639714955,4.06694556384,0.0,6.51253267309,14.7454349813,12.0634203892,0.0,12.0634203892
 11/08  08:00:00,30.4769545334,1.154475427,5.1453788159,0.0,6.01364874671,18.163451543,12.8157713286,0.0,12.8157713286
 11/08  09:00:00,30.0622004335,1.36824191151,5.46260878043,0.0,4.35151303671,18.8798367041,12.3145436245,0.0,12.3145436245
 11/08  10:00:00,27.8774478288,1.47200311797,5.99772680969,0.0,3.78894180059,16.6187760998,10.8108506849,0.0,10.8108506849
 11/08  11:00:00,26.6828625405,1.75920276264,7.43256857985,0.0,3.78894180059,13.7021493968,9.80838871498,0.0,9.80838871498
 11/08  12:00:00,27.1677056931,1.82102813446,7.70840520675,0.0,3.78894180059,13.8493305508,7.92877252123,0.0,7.92877252123
 11/08  13:00:00,25.6325339956,1.65138470255,6.65331815932,0.0,3.69398621738,13.6338449159,6.92631055123,0.0,6.92631055123
 11/08  14:00:00,23.25165993,1.31370564153,4.88840655263,0.0,3.78894180059,13.2606059349,6.17446407374,0.0,6.17446407374
 11/08  15:00:00,20.4071275946,0.846543494078,2.65821751872,0.0,3.78894180059,13.1134247809,5.42261759624,0.0,5.42261759624
 11/08  16:00:00,20.2012413691,0.560478318338,1.37338701559,0.0,4.71240779196,13.5549682428,6.17446407374,0.0,6.17446407374
 11/08  17:00:00,27.4100838829,0.520649950261,1.17170451014,0.0,7.18559832057,18.5321311015,7.17692604373,0.0,7.17692604373
 11/08  18:00:00,35.8365616621,0.314790541439,1.14778542893,0.0,8.38069375907,23.3147919321,9.43246547623,0.0,9.43246547623
 11/08  19:00:00,40.7354701996,0.349689197596,1.26592517645,0.0,10.6415932552,23.1212625696,11.0614661775,0.0,11.0614661775
 11/08  20:00:00,39.6149175954,0.317253185767,1.14708656233,0.0,12.3080778603,20.4854999863,10.5602351925,0.0,10.5602351925
 11/08  21:00:00,39.0446032109,0.289397949262,1.04474830761,0.0,12.456681583,19.8967753704,9.68308096873,0.0,9.68308096873
 11/08  22:00:00,33.3293638314,0.236192497885,0.846215401429,0.0,9.18739968257,17.702556249,7.92877252123,0.0,7.92877252123
 11/08  23:00:00,25.9438422142,0.138656629837,0.493542213935,0.0,5.91811778209,14.0365255879,6.92631055123,0.0,6.92631055123
 11/08  24:00:00,19.778277597,0.0803879367223,0.282755361212,0.0,3.54045821811,10.5176760807,3.91892464124,0.0,3.91892464124
 11/09  01:00:00,15.8003443252,0.0198952433019,0.0685703385151,0.0,2.55330491699,7.80157382632,1.28984178196,0.0,1.28984178196
 11/09  02:00:00,15.1356551559,0.012501028428,0.0,0.0,2.55330491699,7.21284921042,1.05823499127,0.270536585975,0.787698405291
 11/09  03:00:00,14.8925279244,0.0637361049586,0.0,0.0,2.55330491699,6.91848690247,1.78751062531,1.3768132873,0.410697338004
 11/09  04:00:00,14.7917304205,0.110119754978,0.0,0.0,2.55330491699,6.7713057485,2.79076924504,2.38006375055,0.410705494488
 11/09  05:00:00,16.9241537775,0.16604966428,0.0,0.0,3.82705111198,7.57405300124,4.43845615629,3.65056081631,0.787895339989
 11/09  06:00:00,21.4978741069,0.201157531701,0.0,0.0,6.02426329834,9.91545327661,8.15310061086,4.4717153004,3.68138531046
 11/09  07:00:00,25.9456589101,0.223524588313,0.0,0.0,6.51253267309,14.7454349813,17.1116533108,4.99694512753,12.1147081832
 11/09  08:00:00,24.4064093756,0.195820823199,0.0334882619059,0.0,6.01364874671,18.163451543,16.9765506181,4.10622216772,12.8703284504
 11/09  09:00:00,23.8393680832,0.433207041554,0.174811300056,0.0,4.35151303671,18.8798367041,15.5307354675,3.16381706178,12.3669184057
 11/09  10:00:00,21.0407867298,0.407643225317,0.22542560342,0.0,3.78894180059,16.6187760998,13.4184635576,2.56178493951,10.856678618
 11/09  11:00:00,18.2268595421,0.387184869071,0.34858347506,0.0,3.78894180059,13.7021493968,11.3698733493,1.52002126623,9.84985208307
 11/09  12:00:00,18.7973838666,0.425727086301,0.733384428486,0.0,3.78894180059,13.8493305508,8.42616261003,0.464110280188,7.96205232984
 11/09  13:00:00,19.176741657,0.544183299613,1.30472722367,0.0,3.69398621738,13.6338449159,7.01840713907,0.0631813442951,6.95522579478
 11/09  14:00:00,19.1171657763,0.573358187454,1.49425985299,0.0,3.78894180059,13.2606059349,6.20010589348,0.0,6.20010589348
 11/09  15:00:00,19.5373866095,0.67783531848,1.95718470924,0.0,3.78894180059,13.1134247809,5.44498599219,0.0,5.44498599219
 11/09  16:00:00,21.3840827611,0.768271303203,2.34843542273,0.0,4.71240779196,13.5549682428,6.20010589348,0.0,6.20010589348
 11/09  17:00:00,29.1708825131,0.836127280431,2.61702581017,0.0,7.18559832057,18.5321311015,7.20693242854,0.0,7.20693242854
 11/09  18:00:00,36.9970451858,0.534335826451,2.08872366762,0.0,8.38069375907,23.3147919321,9.47229213243,0.0,9.47229213243
 11/09  19:00:00,41.1914198099,0.433841457944,1.63772252647,0.0,10.6415932552,23.1212625696,11.1083852519,0.0,11.1083852519
 11/09  20:00:00,39.6154759799,0.313135554235,1.15176257835,0.0,12.3080778603,20.4854999863,10.6049719844,0.0,10.6049719844
 11/09  21:00:00,38.8265010001,0.240977890246,0.875066155822,0.0,12.456681583,19.8967753704,9.72399876619,0.0,9.72399876619
 11/09  22:00:00,33.052203011,0.175928439278,0.629318639581,0.0,9.18739968257,17.702556249,7.96205232984,0.0,7.96205232984
 11/09  23:00:00,25.7460012466,0.0984445467284,0.335913329433,0.0,5.91811778209,14.0365255879,7.01157353096,0.0563477361833,6.95522579478
 11/09  24:00:00,19.6162506978,0.0698053077592,0.131311090936,0.0,3.54045821811,10.5176760807,4.67107449031,0.736328300718,3.93474618959
 11/10  01:00:00,15.8530436414,0.129596263018,0.0115686350314,0.0,2.55330491699,7.80157382632,4.16230440175,2.86811046647,1.29419393528
 11/10  02:00:00,15.3872970956,0.26414296819,0.0,0.0,2.55330491699,7.21284921042,6.78907137844,5.99919712246,0.789874255982
 11/10  03:00:00,15.14641447,0.317622650494,0.0,0.0,2.55330491699,6.91848690247,7.64065194398,7.22941067249,0.41124127149
 11/10  04:00:00,15.0548926413,0.373281975777,0.0,0.0,2.55330491699,6.7713057485,8.92563837212,8.51438895632,0.411249415797
 11/10  05:00:00,17.2021800694,0.444075956167,0.0,0.0,3.82705111198,7.57405300124,10.9475215327,10.1574506316,0.79007090117
 11/10  06:00:00,21.7932168892,0.496500314076,0.0,0.0,6.02426329834,9.91545327661,15.069808072,11.3737424217,3.69606565034
 11/10  07:00:00,26.2543574587,0.532223136857,0.0,0.0,6.51253267309,14.7454349813,24.3425278657,12.1767345602,12.1657933055
 11/10  08:00:00,24.599604529,0.418770594258,0.00373364426011,0.0,6.01364874671,18.163451543,22.3959977589,9.4713279034,12.9246698555
 11/10  09:00:00,24.0019668898,0.552958670104,0.217658478079,0.0,4.35151303671,18.8798367041,18.0965205853,5.677434486,12.4190860993
 11/10  10:00:00,21.8539028008,0.544675056325,0.901509843394,0.0,3.78894180059,16.6187760998,13.2257286003,2.32340325067,10.9023253496
 11/10  11:00:00,20.3932333967,0.74016619657,2.1619760021,0.0,3.78894180059,13.7021493968,10.4913960955,0.600244588707,9.89115150684
 11/10  12:00:00,21.9295334367,0.95513745684,3.33612362797,0.0,3.78894180059,13.8493305508,7.99520055154,0.0,7.99520055154
 11/10  13:00:00,22.8654593268,1.18015793649,4.35747025658,0.0,3.69398621738,13.6338449159,6.98402670872,0.0,6.98402670872
 11/10  14:00:00,23.5517288705,1.34799201417,5.15418912054,0.0,3.78894180059,13.2606059349,6.2256463266,0.0,6.2256463266
 11/10  15:00:00,24.1334794239,1.47478434089,5.75632850122,0.0,3.78894180059,13.1134247809,5.46726594448,0.0,5.46726594448
 11/10  16:00:00,25.6670577797,1.51518244005,5.8844993045,0.0,4.71240779196,13.5549682428,6.2256463266,0.0,6.2256463266
 11/10  17:00:00,32.7095692469,1.46843825667,5.52340156771,0.0,7.18559832057,18.5321311015,7.23682016942,0.0,7.23682016942
 11/10  18:00:00,39.5329235751,1.02203964961,4.13689823375,0.0,8.38069375907,23.3147919321,9.51196131578,0.0,9.51196131578
 11/10  19:00:00,42.5476182299,0.718479885736,2.70928251865,0.0,10.6415932552,23.1212625696,11.1551188104,0.0,11.1551188104
 11/10  20:00:00,40.0117370989,0.408897372429,1.45226187918,0.0,12.3080778603,20.4854999863,10.649531889,0.0,10.649531889
 11/10  21:00:00,38.8853801984,0.26327372907,0.911649515238,0.0,12.456681583,19.8967753704,9.76475477648,0.0,9.76475477648
 11/10  22:00:00,33.0382455714,0.179621302144,0.611668337187,0.0,9.18739968257,17.702556249,7.99520055154,0.0,7.99520055154
 11/10  23:00:00,25.718772819,0.0933248324056,0.313804616227,0.0,5.91811778209,14.0365255879,6.98402670872,0.0,6.98402670872
 11/10  24:00:00,19.620687392,0.0473767509827,0.158176341985,0.0,3.54045821811,10.5176760807,3.95050518024,0.0,3.95050518024
 11/11  01:00:00,15.8132633777,0.0394320830989,0.0619525512108,0.0,2.55330491699,7.80157382632,1.78252066486,0.483992480483,1.29852818437
 11/11  02:00:00,15.2060382452,0.0753203009319,0.00756381683205,0.0,2.55330491699,7.21284921042,2.47215779523,1.68011673705,0.792041058179
 11/11  03:00:00,14.9899869903,0.161195170821,0.0,0.0,2.55330491699,6.91848690247,4.05010654805,3.63832361297,0.41178293508
 11/11  04:00:00,14.9419086524,0.260297986951,0.0,0.0,2.55330491699,6.7713057485,6.29654028993,5.88474922548,0.411791064444
 11/11  05:00:00,17.0830952281,0.324991114888,0.0,0.0,3.82705111198,7.57405300124,8.17410302045,7.38186567345,0.792237347008
 11/11  06:00:00,21.6298079352,0.333091360068,0.0,0.0,6.02426329834,9.91545327661,11.2787011824,7.568017318,3.71068386438
 11/11  07:00:00,26.0421105468,0.319976224917,0.0,0.0,6.51253267309,14.7454349813,19.4826334006,7.2659727742,12.2166606264
 11/11  08:00:00,24.2954561927,0.247639706812,0.0642455578368,0.0,6.01364874671,17.9699221805,18.1171678975,5.13838844631,12.9787794512
 11/11  09:00:00,22.2905509572,0.1927431974,0.312871586917,0.0,3.66783283761,18.1171033345,14.8382225779,2.36719132154,12.4710312563
 11/11  10:00:00,20.3797611358,0.309181464554,1.10927533887,0.0,3.10526160149,15.8560427302,11.5536562201,0.605878858434,10.9477773616
 11/11  11:00:00,19.2389782877,0.61652728882,2.57777336962,0.0,3.10526160149,12.9394160272,9.94249845105,0.0102236952229,9.93227475583
 11/11  12:00:00,21.0054172463,0.90803325779,3.90552520533,0.0,3.10526160149,13.0865971812,8.02820736981,0.0,8.02820736981
 11/11  13:00:00,22.1270941615,1.13904087023,4.9433756621,0.0,3.10526160149,12.9394160272,7.01270476393,0.0,7.01270476393
 11/11  14:00:00,22.8818924974,1.33502536661,5.94373296365,0.0,3.10526160149,12.4978725653,6.25107780953,0.0,6.25107780953
 11/11  15:00:00,23.6049209981,1.48606760773,6.66290037728,0.0,3.10526160149,12.3506914113,5.48945085512,0.0,5.48945085512
 11/11  16:00:00,25.1356463785,1.53277318684,6.7819107252,0.0,4.02872759285,12.7922348732,6.25107780953,0.0,6.25107780953
 11/11  17:00:00,32.0754539447,1.46854244852,6.33559564237,0.0,6.50191812146,17.7693977319,7.2665804154,0.0,7.2665804154
 11/11  18:00:00,40.5242780864,1.24001536283,5.10380639429,0.0,8.38069375907,23.1212625696,9.55146127863,0.0,9.55146127863
 11/11  19:00:00,43.8332373752,0.958741464129,3.75464008553,0.0,10.6415932552,23.1212625696,11.2016530132,0.0,11.2016530132
 11/11  20:00:00,41.2676278417,0.65313118743,2.46391880699,0.0,12.3080778603,20.4854999863,10.6939017102,0.0,10.6939017102
 11/11  21:00:00,39.9133486211,0.469148016668,1.73374365038,0.0,12.456681583,19.8967753704,9.8053369301,0.0,9.8053369301
 11/11  22:00:00,33.9139065305,0.355790005741,1.31116059267,0.0,9.18739968257,17.702556249,8.02820736981,0.0,8.02820736981
 11/11  23:00:00,26.3837784484,0.22954064503,0.842594432908,0.0,5.91811778209,14.0365255879,7.01270476393,0.0,7.01270476393
 11/11  24:00:00,20.0264157316,0.132082231661,0.479199200884,0.0,3.54045821811,10.5176760807,3.9661969463,0.0,3.9661969463
 11/12  01:00:00,16.0273911139,0.0682859455052,0.247226424981,0.0,2.55330491699,7.80157382632,1.30284324759,0.0,1.30284324759
 11/12  02:00:00,15.3574216796,0.0505244506499,0.183743101478,0.0,2.55330491699,7.21284921042,0.794198170539,0.0,0.794198170539
 11/12  03:00:00,14.9875681953,0.0348183410276,0.123958034846,0.0,2.55330491699,6.91848690247,0.41232216841,0.0,0.41232216841
 11/12  04:00:00,14.795863228,0.0315880832941,0.0826644792357,0.0,2.55330491699,6.7713057485,0.602483623421,0.190153343366,0.412330280055
 11/12  05:00:00,16.8666701043,0.0438805237693,0.0646854672662,0.0,3.82705111198,7.57405300124,1.38227127864,0.587877242693,0.794394035944
 11/12  06:00:00,21.4414868643,0.0658704297578,0.0788998593326,0.0,6.02426329834,9.91545327661,4.70120321601,0.975967593744,3.72523562227
 11/12  07:00:00,25.9484669437,0.0875741677931,0.138758454081,0.0,6.51253267309,14.7454349813,13.3368063802,1.06951129906,12.2672950811
 11/12  08:00:00,24.4735701625,0.122243177686,0.367756056791,0.0,6.01364874671,17.9699221805,13.5075826383,0.474941424803,13.0326412135
 11/12  09:00:00,22.9300994468,0.237577567755,0.907585706144,0.0,3.66783283761,18.1171033345,12.636927749,0.114189255254,12.5227384937
 11/12  10:00:00,21.717797166,0.528303549782,2.22818928385,0.0,3.10526160149,15.8560427302,10.993021194,0.0,10.993021194
 11/12  11:00:00,21.1012637872,0.930676551702,4.12590960615,0.0,3.10526160149,12.9394160272,9.97320965179,0.0,9.97320965179
 11/12  12:00:00,23.1350587996,1.2588516827,5.68434833377,0.0,3.10526160149,13.0865971812,8.06106300999,0.0,8.06106300999
 11/12  13:00:00,23.7285228549,1.40776496994,6.27608025586,0.0,3.10526160149,12.9394160272,7.0412514677,0.0,7.0412514677
 11/12  14:00:00,24.144685708,1.54472946905,6.99682207181,0.0,3.10526160149,12.4978725653,6.27639281098,0.0,6.27639281098
 11/12  15:00:00,25.0762896992,1.73491387398,7.88542281211,0.0,3.10526160149,12.3506914113,5.51153415426,0.0,5.51153415426
 11/12  16:00:00,26.0538992637,1.68940702413,7.5435297731,0.0,4.02872759285,12.7922348732,6.27639281098,0.0,6.27639281098
 11/12  17:00:00,32.7005494231,1.56600790616,6.86322566307,0.0,6.50191812146,17.7693977319,7.29620435327,0.0,7.29620435327
 11/12  18:00:00,41.6181477367,1.42165828482,6.01603312254,0.0,8.38069375907,23.1212625696,9.59078032343,0.0,9.59078032343
 11/12  19:00:00,45.153716192,1.1946881284,4.83917223811,0.0,10.6415932552,23.1212625696,11.2479740797,0.0,11.2479740797
 11/12  20:00:00,42.6110729426,0.905637088744,3.55485800661,0.0,12.3080778603,20.4854999863,10.7380683085,0.0,10.7380683085
 11/12  21:00:00,41.1570041299,0.708739345304,2.73780783049,0.0,12.456681583,19.8967753704,9.84573320901,0.0,9.84573320901
 11/12  22:00:00,34.9923627703,0.566354095066,2.17905274319,0.0,9.18739968257,17.702556249,8.06106300999,0.0,8.06106300999
 11/12  23:00:00,27.2917230157,0.407672791243,1.57240685407,0.0,5.91811778209,14.0365255879,7.0412514677,0.0,7.0412514677
 11/12  24:00:00,20.603878316,0.247136737145,0.941607279745,0.0,3.54045821811,10.5176760807,3.98181684082,0.0,3.98181684082
 11/13  01:00:00,16.4249041102,0.149589667011,0.563435699857,0.0,2.55330491699,7.80157382632,1.30713784889,0.0,1.30713784889
 11/13  02:00:00,15.5559186441,0.0918826177894,0.340881898868,0.0,2.55330491699,7.21284921042,0.79634495457,0.0,0.79634495457
 11/13  03:00:00,15.0445347398,0.0472532997602,0.168489620566,0.0,2.55330491699,6.91848690247,0.412858811831,0.0,0.412858811831
 11/13  04:00:00,14.7859079717,0.0234807090004,0.0808165972369,0.0,2.55330491699,6.7713057485,0.412866902975,0.0,0.412866902975
 11/13  05:00:00,16.8366938333,0.0282797940301,0.0503099259747,0.0,3.82705111198,7.57405300124,1.10809893521,0.311558605907,0.796540329306
 11/13  06:00:00,21.4141423381,0.0524836169187,0.064942146043,0.0,6.02426329834,9.91545327661,4.49140183302,0.751685219597,3.73971661342
 11/13  07:00:00,25.922059008,0.0858262545431,0.1140984316,0.0,6.51253267309,14.7454349813,13.4718405409,1.15415886726,12.3176816737
 11/13  08:00:00,24.5358326829,0.112464059109,0.246268333332,0.0,6.01364874671,18.163451543,13.9996831277,0.91344393592,13.0862391917
 11/13  09:00:00,24.5720652664,0.460797197595,0.879918327211,0.0,4.35151303671,18.8798367041,12.871574112,0.297381613082,12.5741924989
 11/13  10:00:00,23.6402946133,0.778557895085,2.45401881714,0.0,3.78894180059,16.6187760998,11.0549222147,0.0168787664802,11.0380434482
 11/13  11:00:00,23.1229571533,1.18059458648,4.45127136879,0.0,3.78894180059,13.7021493968,10.0139440722,0.0,10.0139440722
 11/13  12:00:00,25.8691173177,1.6138656358,6.61697933,0.0,3.78894180059,13.8493305508,8.0937577422,0.0,8.0937577422
 11/13  13:00:00,26.9178672961,1.8393562566,7.75067990572,0.0,3.69398621738,13.6338449159,7.06965836617,0.0,7.06965836617
 11/13  14:00:00,27.6786747652,2.00512431771,8.62400271162,0.0,3.78894180059,13.2606059349,6.30158383415,0.0,6.30158383415
 11/13  15:00:00,27.7339697192,2.07154268052,8.76006045688,0.0,3.78894180059,13.1134247809,5.53350930213,0.0,5.53350930213
 11/13  16:00:00,29.2929375466,2.13744044795,8.88812106347,0.0,4.71240779196,13.5549682428,6.30158383415,0.0,6.30158383415
 11/13  17:00:00,36.3206487743,2.09981328229,8.50310606946,0.0,7.18559832057,18.5321311015,7.32568321018,0.0,7.32568321018
 11/13  18:00:00,42.9615050795,1.64837658812,6.93914279961,0.0,8.38069375907,23.3147919321,9.62990680624,0.0,9.62990680624
 11/13  19:00:00,46.4642391701,1.43751940586,5.9068639387,0.0,10.6415932552,23.1212625696,11.2940682923,0.0,11.2940682923
 11/13  20:00:00,44.1745893421,1.19107030734,4.83294118744,0.0,12.3080778603,20.4854999863,10.7820186043,0.0,10.7820186043
 11/13  21:00:00,42.5522707064,0.970350444625,3.87146330772,0.0,12.456681583,19.8967753704,9.88593165024,0.0,9.88593165024
 11/13  22:00:00,35.9363375252,0.748607149065,2.94077444402,0.0,9.18739968257,17.702556249,8.0937577422,0.0,8.0937577422
 11/13  23:00:00,27.9962572138,0.543262962432,2.14135088095,0.0,5.91811778209,14.0365255879,7.06965836617,0.0,7.06965836617
 11/13  24:00:00,21.3646313399,0.392714526507,1.55678251436,0.0,3.54045821811,10.5176760807,3.99736023809,0.0,3.99736023809
 11/14  01:00:00,17.0683835449,0.273396437618,1.08310836395,0.0,2.55330491699,7.80157382632,1.31141071818,0.0,1.31141071818
 11/14  02:00:00,16.1766071605,0.213530323454,0.839922709627,0.0,2.55330491699,7.21284921042,0.798480774821,0.0,0.798480774821
 11/14  03:00:00,15.7171271059,0.180818280452,0.707517005971,0.0,2.55330491699,6.91848690247,0.413392706457,0.0,0.413392706457
 11/14  04:00:00,15.4734951186,0.161203209354,0.630681243736,0.0,2.55330491699,6.7713057485,0.413400774312,0.0,0.413400774312
 11/14  05:00:00,17.4997399218,0.150950990381,0.590684818126,0.0,3.82705111198,7.57405300124,0.798675591493,0.0,0.798675591493
 11/14  06:00:00,22.1561227215,0.174789892867,0.684616253441,0.0,6.02426329834,9.91545327661,3.75412254826,0.0,3.75412254826
 11/14  07:00:00,26.9692985783,0.253028462723,0.994135793751,0.0,6.51253267309,14.7454349813,12.3678054816,0.0,12.3678054816
 11/14  08:00:00,26.1689257754,0.396571983278,1.59525350159,0.0,6.01364874671,18.163451543,13.1395575134,0.0,13.1395575134
 11/14  09:00:00,26.5487532445,0.786948451063,2.53045505181,0.0,4.35151303671,18.8798367041,12.6253780342,0.0,12.6253780342
 11/14  10:00:00,26.7002307961,1.28217614367,5.01033675134,0.0,3.78894180059,16.6187760998,11.0828307913,0.0,11.0828307913
 11/14  11:00:00,27.533225082,1.88882112895,8.15331275506,0.0,3.78894180059,13.7021493968,10.0544659541,0.0,10.0544659541
 11/14  12:00:00,30.6629314804,2.36105655238,10.6636025761,0.0,3.78894180059,13.8493305508,8.12628188419,0.0,8.12628188419
 11/14  13:00:00,31.2694568657,2.52486602222,11.4167597097,0.0,3.69398621738,13.6338449159,7.09791704692,0.0,7.09791704692
 11/14  14:00:00,31.7709787973,2.65806193253,12.0633691289,0.0,3.78894180059,13.2606059349,6.32664341897,0.0,6.32664341897
 11/14  15:00:00,32.3455999534,2.77905994377,12.6641734278,0.0,3.78894180059,13.1134247809,5.55536979101,0.0,5.55536979101
 11/14  16:00:00,33.7272172682,2.80129255387,12.6585486792,0.0,4.71240779196,13.5549682428,6.32664341897,0.0,6.32664341897
 11/14  17:00:00,39.6576615783,2.61245724681,11.3274749089,0.0,7.18559832057,18.5321311015,7.35500825624,0.0,7.35500825624
 11/14  18:00:00,45.8744871165,2.13105603056,9.36944539419,0.0,8.38069375907,23.3147919321,9.6688291401,0.0,9.6688291401
 11/14  19:00:00,49.3890066221,1.94269009417,8.32646070238,0.0,10.6415932552,23.1212625696,11.3399220007,0.0,11.3399220007
 11/14  20:00:00,46.6722677809,1.6425113569,6.8791785767,0.0,12.3080778603,20.4854999863,10.825739582,0.0,10.825739582
 11/14  21:00:00,44.9309847507,1.40961807855,5.81090971809,0.0,12.456681583,19.8967753704,9.92592034942,0.0,9.92592034942
 11/14  22:00:00,38.7397141092,1.26428691442,5.22847126272,0.0,9.18739968257,17.702556249,8.12628188419,0.0,8.12628188419
 11/14  23:00:00,30.4048641574,0.992350612713,4.10087017426,0.0,5.91811778209,14.0365255879,7.09791704692,0.0,7.09791704692
 11/14  24:00:00,23.1196911929,0.723979923351,2.98057697048,0.0,3.54045821811,10.5176760807,4.01282253511,0.0,4.01282253511
 11/15  01:00:00,18.1178556527,0.47514656818,1.93083034115,0.0,2.55330491699,7.80157382632,1.31566059178,0.0,1.31566059178
 11/15  02:00:00,16.9037987903,0.355036444674,1.42560821815,0.0,2.55330491699,7.21284921042,0.800604999068,0.0,0.800604999068
 11/15  03:00:00,16.239876173,0.283214024125,1.1278703294,0.0,2.55330491699,6.91848690247,0.413923694216,0.0,0.413923694216
 11/15  04:00:00,15.7667221562,0.220044230017,0.86506726067,0.0,2.55330491699,6.7713057485,0.413931735988,0.0,0.413931735988
 11/15  05:00:00,17.694440145,0.190588762653,0.745747269085,0.0,3.82705111198,7.57405300124,0.800799190167,0.0,0.800799190167
 11/15  06:00:00,22.3754014535,0.219270700089,0.859414178245,0.0,6.02426329834,9.91545327661,3.76844915947,0.0,3.76844915947
 11/15  07:00:00,27.29804657,0.31804492643,1.25786732177,0.0,6.51253267309,14.7454349813,12.4176516604,0.0,12.4176516604
 11/15  08:00:00,26.9157174448,0.543298027291,2.19531912705,0.0,6.01364874671,18.163451543,13.1925803888,0.0,13.1925803888
 11/15  09:00:00,29.2388311858,1.2410617302,4.766419714,0.0,4.35151303671,18.8798367041,12.6762799416,0.0,12.6762799416
 11/15  10:00:00,30.8834082088,1.95092392356,8.52476638416,0.0,3.78894180059,16.6187760998,11.1273699599,0.0,11.1273699599
 11/15  11:00:00,31.4278835162,2.49848954695,11.4383027713,0.0,3.78894180059,13.7021493968,10.0947632971,0.0,10.0947632971
 11/15  12:00:00,33.5645217425,2.81597387339,13.1102755173,0.0,3.78894180059,13.8493305508,8.15862580426,0.0,8.15862580426
 11/15  13:00:00,33.795460489,2.93938181419,13.528247541,0.0,3.69398621738,13.6338449159,7.1260191414,0.0,7.1260191414
 11/15  14:00:00,33.7995485339,2.99915933894,13.7508414591,0.0,3.78894180059,13.2606059349,6.35156414426,0.0,6.35156414426
 11/15  15:00:00,33.8896534556,3.03548197971,13.9518048941,0.0,3.78894180059,13.1134247809,5.57710914712,0.0,5.57710914712
 11/15  16:00:00,34.7419105642,2.9695704895,13.5049640395,0.0,4.71240779196,13.5549682428,6.35156414426,0.0,6.35156414426
 11/15  17:00:00,41.8083940148,2.93987790311,13.1507866892,0.0,7.18559832057,18.5321311015,7.38417080712,0.0,7.38417080712
 11/15  18:00:00,48.1878516876,2.49859152302,11.3152744728,0.0,8.38069375907,23.3147919321,9.70753579854,0.0,9.70753579854
 11/15  19:00:00,51.2401888317,2.25081272367,9.86952028247,0.0,10.6415932552,23.1212625696,11.3855216257,0.0,11.3855216257
 11/15  20:00:00,48.5362355724,1.95388734334,8.43177038174,0.0,12.3080778603,20.4854999863,10.8692182942,0.0,10.8692182942
 11/15  21:00:00,46.5289990456,1.68408094078,7.13446115074,0.0,12.456681583,19.8967753704,9.96568746425,0.0,9.96568746425
 11/15  22:00:00,39.44098223,1.39870210297,5.79532419496,0.0,9.18739968257,17.702556249,8.15862580426,0.0,8.15862580426
 11/15  23:00:00,30.566681544,1.03474794991,4.22029022368,0.0,5.91811778209,14.0365255879,7.1260191414,0.0,7.1260191414
 11/15  24:00:00,23.1252189716,0.733168168056,2.97691650446,0.0,3.54045821811,10.5176760807,4.02819915284,0.0,4.02819915284
 11/16  01:00:00,18.3058352987,0.512273590498,2.08168296478,0.0,2.55330491699,7.80157382632,1.31988621268,0.0,1.31988621268
 11/16  02:00:00,17.114086305,0.395208311242,1.59572386634,0.0,2.55330491699,7.21284921042,0.802716998506,0.0,0.802716998506
 11/16  03:00:00,16.3181121481,0.300257630657,1.18906269799,0.0,2.55330491699,6.91848690247,0.414451617892,0.0,0.414451617892
 11/16  04:00:00,15.8716116448,0.242105571091,0.947895408198,0.0,2.55330491699,6.7713057485,0.414459630784,0.0,0.414459630784
 11/16  05:00:00,17.9288383771,0.236890372568,0.933843891305,0.0,3.82705111198,7.57405300124,0.802910496437,0.0,0.802910496437
 11/16  06:00:00,22.6191240346,0.267749650477,1.05465780899,0.0,6.02426329834,9.91545327661,3.78269220327,0.0,3.78269220327
 11/16  07:00:00,27.7718595623,0.408451963135,1.64127327728,0.0,6.51253267309,14.7454349813,12.4672054478,0.0,12.4672054478
 11/16  08:00:00,27.0648252404,0.568609130897,2.31911581902,0.0,6.01364874671,18.163451543,13.2452921157,0.0,13.2452921157
 11/16  09:00:00,28.7884890534,1.17434164911,4.38279766272,0.0,4.35151303671,18.8798367041,12.7268831468,0.0,12.7268831468
 11/16  10:00:00,29.8021816028,1.77825640554,7.61620729618,0.0,3.78894180059,16.6187760998,11.1716477642,0.0,11.1716477642
 11/16  11:00:00,31.865501561,2.54172142683,11.8326889362,0.0,3.78894180059,13.7021493968,10.1348241677,0.0,10.1348241677
 11/16  12:00:00,35.317733002,3.0434936567,14.6359669935,0.0,3.78894180059,13.8493305508,8.19077992405,0.0,8.19077992405
 11/16  13:00:00,36.529224198,3.2890297422,15.912363322,0.0,3.69398621738,13.6338449159,7.15395632745,0.0,7.15395632745
 11/16  14:00:00,36.6990917138,3.36749812621,16.2820458518,0.0,3.78894180059,13.2606059349,6.37633863,0.0,6.37633863
 11/16  15:00:00,36.7051844937,3.42363840724,16.3791795047,0.0,3.78894180059,13.1134247809,5.59872093256,0.0,5.59872093256
 11/16  16:00:00,37.1926764517,3.34174083255,15.583559584,0.0,4.71240779196,13.5549682428,6.37633863,0.0,6.37633863
 11/16  17:00:00,43.8363125241,3.27469608259,14.843887019,0.0,7.18559832057,18.5321311015,7.4131622266,0.0,7.4131622266
 11/16  18:00:00,49.8698322742,2.79570319242,12.70014339,0.0,8.38069375907,23.3147919321,9.74601531894,0.0,9.74601531894
 11/16  19:00:00,52.1155259218,2.42283765956,10.5728324367,0.0,10.6415932552,23.1212625696,11.4308536634,0.0,11.4308536634
 11/16  20:00:00,48.9916973013,2.0550800636,8.78603939042,0.0,12.3080778603,20.4854999863,10.9124418651,0.0,10.9124418651
 11/16  21:00:00,47.1730216829,1.8093720803,7.65319264854,0.0,12.456681583,19.8967753704,10.0052212181,0.0,10.0052212181
 11/16  22:00:00,40.3491497976,1.5640533943,6.53814047125,0.0,9.18739968257,17.702556249,8.19077992405,0.0,8.19077992405
 11/16  23:00:00,31.7912368994,1.2553371491,5.22425637991,0.0,5.91811778209,14.0365255879,7.15395632745,0.0,7.15395632745
 11/16  24:00:00,24.9983216154,1.06739829196,4.51578902432,0.0,3.54045821811,10.5176760807,4.04348553766,0.0,4.04348553766
 11/17  01:00:00,20.1753515505,0.850700698233,3.61277210885,0.0,2.55330491699,7.80157382632,1.32408633101,0.0,1.32408633101
 11/17  02:00:00,18.1840747784,0.59626650128,2.46465414963,0.0,2.55330491699,7.21284921042,0.804816147928,0.0,0.804816147928
 11/17  03:00:00,17.4457124444,0.510802787032,2.10611783792,0.0,2.55330491699,6.91848690247,0.414976321173,0.0,0.414976321173
 11/17  04:00:00,17.284480282,0.503743349084,2.09912626745,0.0,2.55330491699,6.7713057485,0.414984302387,0.0,0.414984302387
 11/17  05:00:00,19.1916715053,0.473408956948,1.96015843506,0.0,3.82705111198,7.57405300124,0.805008885049,0.0,0.805008885049
 11/17  06:00:00,23.7838198808,0.488593789649,1.998509516,0.0,6.02426329834,9.91545327661,3.79684746066,0.0,3.79684746066
 11/17  07:00:00,28.568213696,0.564057493998,2.28202188012,0.0,6.51253267309,14.7454349813,12.5164521682,0.0,12.5164521682
