Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/03  08:00:00,24.2097101829,0.2247045127,0.00143474208785,0.0,6.01364874671,17.9699221805,19.1281887019,5.04910149835,14.0790872036
 12/03  09:00:00,22.0343635702,0.249427397316,0.0,0.0,3.66783283761,18.1171033345,19.1618881744,5.63456255965,13.5273256148
 12/03  10:00:00,19.198459105,0.237154772558,0.0,0.0,3.10526160149,15.8560427302,17.2332584599,5.36122354048,11.8720349194
 12/03  11:00:00,16.274098134,0.203669304465,0.0257512001918,0.0,3.10526160149,12.9394160272,15.1999734471,4.43146566291,10.7685077842
 12/03  12:00:00,16.465045551,0.179315971557,0.093870796303,0.0,3.10526160149,13.0865971812,12.1372625662,3.43786816046,8.69939440577
 12/03  13:00:00,16.3431038809,0.155722703189,0.14270354858,0.0,3.10526160149,12.9394160272,10.1905164343,2.59464916372,7.59586727059
 12/03  14:00:00,15.9031004248,0.132991324258,0.166974933354,0.0,3.10526160149,12.4978725653,8.70090302874,1.93268110954,6.7682219192
 12/03  15:00:00,15.755422818,0.112650999715,0.186818805164,0.0,3.10526160149,12.3506914113,7.29837905724,1.35780248942,5.94057656781
 12/03  16:00:00,17.1324745737,0.100691355753,0.210820751462,0.0,4.02872759285,12.7922348732,7.71626452486,0.948042605656,6.7682219192
 12/03  17:00:00,24.6648203841,0.103330798796,0.290173731487,0.0,6.50191812146,17.7693977319,8.40249890348,0.530749849101,7.87174905438
 12/03  18:00:00,34.7789585211,0.129979940163,0.46852225166,0.0,8.38069375907,23.1212625696,10.4215098631,0.0668247545948,10.3546851085
 12/03  19:00:00,39.8857790304,0.163125862185,0.602797342696,0.0,10.6415932552,23.1212625696,12.1479167032,0.0,12.1479167032
 12/03  20:00:00,38.8921127175,0.15777313233,0.583761737879,0.0,12.3080778603,20.4854999863,11.5961531356,0.0,11.5961531356
 12/03  21:00:00,38.4378306355,0.154702305032,0.57267137639,0.0,12.456681583,19.8967753704,10.6355793348,0.00501244242396,10.6305668923
 12/03  22:00:00,32.9256355114,0.150211667838,0.528467911426,0.0,9.18739968257,17.702556249,8.86751798667,0.168123580901,8.69939440577
 12/03  23:00:00,25.8306331815,0.136696582338,0.382293228751,0.0,5.91811778209,14.0365255879,8.31383239995,0.717965129367,7.59586727059
 12/03  24:00:00,19.7627860908,0.123943680946,0.223708110758,0.0,3.54045821811,10.5176760807,5.6527864903,1.36750062526,4.28528586504
 12/04  01:00:00,15.9255572601,0.132580542394,0.0810979743421,0.0,2.55330491699,7.80157382632,3.84359430602,2.45317719212,1.3904171139
 12/04  02:00:00,15.2901119692,0.142507088997,0.024450752759,0.0,2.55330491699,7.21284921042,3.8721135251,3.03416255658,0.837950968526
 12/04  03:00:00,14.9870561312,0.154004493819,0.00425981793221,0.0,2.55330491699,6.91848690247,3.84512691503,3.42186951576,0.423257399262
 12/04  04:00:00,14.8442977235,0.162687058,0.0,0.0,2.55330491699,6.7713057485,4.06799908805,3.64473466933,0.423264418713
 12/04  05:00:00,16.9216156991,0.16351158584,0.0,0.0,3.82705111198,7.57405300124,4.50077324347,3.66265270708,0.838120536387
 12/04  06:00:00,21.5220213405,0.161617983364,0.0636867819714,0.0,6.02426329834,9.91545327661,7.25009475977,3.22998236021,4.02011239956
 12/04  07:00:00,27.0305130724,0.163015942632,0.252529474599,0.0,6.51253267309,14.7454349813,15.4220786825,2.12912755023,13.2929511323
 12/04  08:00:00,25.6028707383,0.157263163256,0.375673951197,0.0,6.01364874671,18.163451543,15.4203578835,1.29671775893,14.1236401246
 12/04  09:00:00,23.9593620166,0.397416468979,0.330595805965,0.0,4.35151303671,18.8798367041,14.7939560219,1.22385964647,13.5700963754
 12/04  10:00:00,21.2527383708,0.386047625928,0.458972843735,0.0,3.78894180059,16.6187760998,12.2480411978,0.338581863082,11.9094593348
 12/04  11:00:00,18.8587206843,0.457260709912,0.910368776337,0.0,3.78894180059,13.7021493968,10.8023679696,0.0,10.8023679696
 12/04  12:00:00,19.9193633993,0.606732639484,1.67435840796,0.0,3.78894180059,13.8493305508,8.72657165979,0.0,8.72657165979
 12/04  13:00:00,20.2673369687,0.719227874688,2.22027796026,0.0,3.69398621738,13.6338449159,7.61948029457,0.0,7.61948029457
 12/04  14:00:00,20.2709920269,0.758285366907,2.46315892417,0.0,3.78894180059,13.2606059349,6.78916177066,0.0,6.78916177066
 12/04  15:00:00,20.349567275,0.794074798858,2.65312589433,0.0,3.78894180059,13.1134247809,5.95884324674,0.0,5.95884324674
 12/04  16:00:00,22.0836086153,0.861328177123,2.95490440302,0.0,4.71240779196,13.5549682428,6.78916177066,0.0,6.78916177066
 12/04  17:00:00,29.7211668286,0.904966314261,3.09847109185,0.0,7.18559832057,18.5321311015,7.89625313587,0.0,7.89625313587
 12/04  18:00:00,38.0594956057,0.695580284362,2.98992962958,0.0,8.38069375907,23.3147919321,10.3872087076,0.0,10.3872087076
 12/04  19:00:00,42.8855614563,0.71635307325,3.04935255752,0.0,10.6415932552,23.1212625696,12.1862321761,0.0,12.1862321761
 12/04  20:00:00,41.5606718683,0.653077124705,2.75701689628,0.0,12.3080778603,20.4854999863,11.6326864935,0.0,11.6326864935
 12/04  21:00:00,40.8398376435,0.603461479149,2.52591921025,0.0,12.456681583,19.8967753704,10.6639815489,0.0,10.6639815489
 12/04  22:00:00,35.1253270607,0.556617498476,2.3217536301,0.0,9.18739968257,17.702556249,8.72657165979,0.0,8.72657165979
 12/04  23:00:00,27.7076242484,0.463121018991,1.93285985901,0.0,5.91811778209,14.0365255879,7.61948029457,0.0,7.61948029457
 12/04  24:00:00,21.3057401227,0.365260613425,1.5253452102,0.0,3.54045821811,10.5176760807,4.29820619892,0.0,4.29820619892
 12/05  01:00:00,17.1428761818,0.276414619019,1.1545828194,0.0,2.55330491699,7.80157382632,1.39395471503,0.0,1.39395471503
 12/05  02:00:00,16.3947101202,0.245585207174,1.02597078558,0.0,2.55330491699,7.21284921042,0.839717097482,0.0,0.839717097482
 12/05  03:00:00,16.0347274828,0.232863751441,0.9730719119,0.0,2.55330491699,6.91848690247,0.423698708209,0.0,0.423698708209
 12/05  04:00:00,15.8325299778,0.222246122259,0.928673190013,0.0,2.55330491699,6.7713057485,0.423705646867,0.0,0.423705646867
 12/05  05:00:00,17.919314689,0.224283716955,0.93692685878,0.0,3.82705111198,7.57405300124,0.839884716527,0.0,0.839884716527
 12/05  06:00:00,22.7052544133,0.272039343587,1.13649849456,0.0,6.02426329834,9.91545327661,4.03200162,0.0,4.03200162
 12/05  07:00:00,28.6759233445,0.393976600485,1.66697908878,0.0,6.51253267309,14.7454349813,13.3342852899,0.0,13.3342852899
 12/05  08:00:00,27.8047324541,0.51367991308,2.22111891716,0.0,6.01364874671,18.163451543,14.1676061729,0.0,14.1676061729
 12/05  09:00:00,27.0460596226,0.865319319797,2.94939056122,0.0,4.35151303671,18.8798367041,13.6123037387,0.0,13.6123037387
 12/05  10:00:00,25.3910238668,1.05236485603,3.9309411096,0.0,3.78894180059,16.6187760998,11.9463907775,0.0,11.9463907775
 12/05  11:00:00,23.9021622273,1.28949544598,5.12157558326,0.0,3.78894180059,13.7021493968,10.835782132,0.0,10.835782132
 12/05  12:00:00,25.0669291269,1.45027330029,5.9783834747,0.0,3.78894180059,13.8493305508,8.75339092175,0.0,8.75339092175
 12/05  13:00:00,25.4729917071,1.5753431216,6.56981745171,0.0,3.69398621738,13.6338449159,7.64278227627,0.0,7.64278227627
 12/05  14:00:00,25.5342118291,1.63449692014,6.85016717308,0.0,3.78894180059,13.2606059349,6.80982579217,0.0,6.80982579217
 12/05  15:00:00,25.7737952048,1.70769735368,7.16373126925,0.0,3.78894180059,13.1134247809,5.97686930806,0.0,5.97686930806
 12/05  16:00:00,27.5307380862,1.79538604519,7.46797600581,0.0,4.71240779196,13.5549682428,6.80982579217,0.0,6.80982579217
 12/05  17:00:00,35.0233459821,1.83354714641,7.47206941321,0.0,7.18559832057,18.5321311015,7.92043443764,0.0,7.92043443764
 12/05  18:00:00,42.918916045,1.58122264695,6.9637077063,0.0,8.38069375907,23.3147919321,10.41930389,0.0,10.41930389
 12/05  19:00:00,47.2654825539,1.52584243142,6.61978429689,0.0,10.6415932552,23.1212625696,12.2240429389,0.0,12.2240429389
 12/05  20:00:00,45.4173286232,1.37313506232,5.89361571358,0.0,12.3080778603,20.4854999863,11.6687386161,0.0,11.6687386161
 12/05  21:00:00,44.2053176417,1.23842314557,5.25643754207,0.0,12.456681583,19.8967753704,10.6969560513,0.0,10.6969560513
 12/05  22:00:00,38.1365258255,1.12516609823,4.76440379514,0.0,9.18739968257,17.702556249,8.75339092175,0.0,8.75339092175
 12/05  23:00:00,30.3042893277,0.950101055505,4.04254490179,0.0,5.91811778209,14.0365255879,7.64278227627,0.0,7.64278227627
 12/05  24:00:00,23.5265716777,0.779384501675,3.33205287692,0.0,3.54045821811,10.5176760807,4.31095633985,0.0,4.31095633985
 12/06  01:00:00,18.8965475482,0.603922044595,2.58074676022,0.0,2.55330491699,7.80157382632,1.39744489185,0.0,1.39744489185
 12/06  02:00:00,17.7747554534,0.504578990734,2.14702233522,0.0,2.55330491699,7.21284921042,0.841459420621,0.0,0.841459420621
 12/06  03:00:00,17.133856063,0.440094125979,1.86497011755,0.0,2.55330491699,6.91848690247,0.424134058375,0.0,0.424134058375
 12/06  04:00:00,16.7291166826,0.392368456808,1.65513756033,0.0,2.55330491699,6.7713057485,0.424140913667,0.0,0.424140913667
 12/06  05:00:00,18.7102202019,0.37545920488,1.57665688377,0.0,3.82705111198,7.57405300124,0.841625028581,0.0,0.841625028581
 12/06  06:00:00,23.4723929773,0.419839295903,1.75583710617,0.0,6.02426329834,9.91545327661,4.04372921234,0.0,4.04372921234
 12/06  07:00:00,29.5837244721,0.567748318886,2.40100849797,0.0,6.51253267309,14.7454349813,13.3750556002,0.0,13.3750556002
 12/06  08:00:00,29.3755772604,0.80922839746,3.49641523912,0.0,6.01364874671,18.163451543,14.2109723284,0.0,14.2109723284
 12/06  09:00:00,29.9783450185,1.3768231013,5.3701721756,0.0,4.35151303671,18.8798367041,13.6539352054,0.0,13.6539352054
 12/06  10:00:00,29.2281415466,1.72952450317,7.09089914226,0.0,3.78894180059,16.6187760998,11.9828183106,0.0,11.9828183106
 12/06  11:00:00,27.5776828562,1.93830293666,8.14828872153,0.0,3.78894180059,13.7021493968,10.8687403763,0.0,10.8687403763
 12/06  12:00:00,28.7518651022,2.09946223515,9.01413051513,0.0,3.78894180059,13.8493305508,8.77984424938,0.0,8.77984424938
 12/06  13:00:00,28.7371126784,2.15517448431,9.2541070603,0.0,3.69398621738,13.6338449159,7.66576631503,0.0,7.66576631503
 12/06  14:00:00,27.9079091578,2.06205888472,8.79630253718,0.0,3.78894180059,13.2606059349,6.83020786427,0.0,6.83020786427
 12/06  15:00:00,27.4430502815,2.0132974326,8.5273862671,0.0,3.78894180059,13.1134247809,5.99464941351,0.0,5.99464941351
 12/06  16:00:00,28.185866445,1.91998934085,7.99850106903,0.0,4.71240779196,13.5549682428,6.83020786427,0.0,6.83020786427
 12/06  17:00:00,35.3635430804,1.89203010018,7.75378355772,0.0,7.18559832057,18.5321311015,7.94428579862,0.0,7.94428579862
 12/06  18:00:00,43.8468202383,1.73991946076,7.73291508577,0.0,8.38069375907,23.3147919321,10.4509611509,0.0,10.4509611509
 12/06  19:00:00,48.978872527,1.82170997694,8.03730672455,0.0,10.6415932552,23.1212625696,12.2613377942,0.0,12.2613377942
 12/06  20:00:00,47.6157823798,1.75266288954,7.71254164298,0.0,12.3080778603,20.4854999863,11.704298827,0.0,11.704298827
 12/06  21:00:00,46.7449912631,1.67715728628,7.35737702273,0.0,12.456681583,19.8967753704,10.7294806345,0.0,10.7294806345
 12/06  22:00:00,40.588469367,1.55367571742,6.78783771747,0.0,9.18739968257,17.702556249,8.77984424938,0.0,8.77984424938
 12/06  23:00:00,32.2731778658,1.30088859533,5.6606459,0.0,5.91811778209,14.0365255879,7.66576631503,0.0,7.66576631503
 12/06  24:00:00,25.0801737276,1.0619607712,4.60307865734,0.0,3.54045821811,10.5176760807,4.323532512,0.0,4.323532512
 12/07  01:00:00,20.2298262075,0.849797112477,3.66815035161,0.0,2.55330491699,7.80157382632,1.40088661065,0.0,1.40088661065
 12/07  02:00:00,19.006405754,0.732161684755,3.15108994179,0.0,2.55330491699,7.21284921042,0.84317742189,0.0,0.84317742189
 12/07  03:00:00,18.2241358515,0.641759899545,2.75358413249,0.0,2.55330491699,6.91848690247,0.424563320817,0.0,0.424563320817
 12/07  04:00:00,17.8002286761,0.589012081554,2.52960592905,0.0,2.55330491699,6.7713057485,0.424570090195,0.0,0.424570090195
 12/07  05:00:00,19.9030519308,0.592488945574,2.55245887195,0.0,3.82705111198,7.57405300124,0.843340957102,0.0,0.843340957102
 12/07  06:00:00,24.9585918686,0.687895131268,2.97398016219,0.0,6.02426329834,9.91545327661,4.05529170347,0.0,4.05529170347
 12/07  07:00:00,31.4198637528,0.89526720739,3.90962889022,0.0,6.51253267309,14.7454349813,13.4152499899,0.0,13.4152499899
 12/07  08:00:00,30.6483840518,1.0292996261,4.54915080188,0.0,6.01364874671,18.163451543,14.2537257486,0.0,14.2537257486
 12/07  09:00:00,29.3625126093,1.26237993011,4.86878293756,0.0,4.35151303671,18.8798367041,13.6949784466,0.0,13.6949784466
 12/07  10:00:00,27.357546096,1.39529410871,5.55453408618,0.0,3.78894180059,16.6187760998,12.0187311465,0.0,12.0187311465
 12/07  11:00:00,26.4498041235,1.72900414684,7.22970877863,0.0,3.78894180059,13.7021493968,10.9012329421,0.0,10.9012329421
 12/07  12:00:00,28.4373848551,2.02683154771,8.77228095549,0.0,3.78894180059,13.8493305508,8.80592380877,0.0,8.80592380877
 12/07  13:00:00,28.7696198847,2.14379030032,9.2979984506,0.0,3.69398621738,13.6338449159,7.68842560434,0.0,7.68842560434
 12/07  14:00:00,27.9158325985,2.05311947506,8.81316538761,0.0,3.78894180059,13.2606059349,6.85030195102,0.0,6.85030195102
 12/07  15:00:00,27.1952666109,1.96599903855,8.32690099049,0.0,3.78894180059,13.1134247809,6.0121782977,0.0,6.0121782977
 12/07  16:00:00,27.9182476158,1.86758691953,7.78328466105,0.0,4.71240779196,13.5549682428,6.85030195102,0.0,6.85030195102
 12/07  17:00:00,35.5544535803,1.91432069708,7.92240346065,0.0,7.18559832057,18.5321311015,7.96780015545,0.0,7.96780015545
 12/07  18:00:00,44.4803196421,1.83701377409,8.26932017624,0.0,8.38069375907,23.3147919321,10.4821711154,0.0,10.4821711154
 12/07  19:00:00,49.6982858495,1.93595852749,8.64247149648,0.0,10.6415932552,23.1212625696,12.2981056976,0.0,12.2981056976
 12/07  20:00:00,48.2004984381,1.84999932556,8.19992126519,0.0,12.3080778603,20.4854999863,11.7393565954,0.0,11.7393565954
 12/07  21:00:00,47.1573003443,1.7496692051,7.69717418514,0.0,12.456681583,19.8967753704,10.7615456665,0.0,10.7615456665
 12/07  22:00:00,41.095971998,1.64016116938,7.20885489648,0.0,9.18739968257,17.702556249,8.80592380877,0.0,8.80592380877
 12/07  23:00:00,32.9576477643,1.41345936184,6.232545032,0.0,5.91811778209,14.0365255879,7.68842560434,0.0,7.68842560434
 12/07  24:00:00,25.8865907353,1.19286603993,5.27859039624,0.0,3.54045821811,10.5176760807,4.33593099106,0.0,4.33593099106
 12/08  01:00:00,21.1333701672,0.999992063725,4.42149936005,0.0,2.55330491699,7.80157382632,1.40427885202,0.0,1.40427885202
 12/08  02:00:00,19.9681479061,0.896166690321,3.94882708831,0.0,2.55330491699,7.21284921042,0.844870592428,0.0,0.844870592428
 12/08  03:00:00,19.2469085092,0.819664251122,3.59845243859,0.0,2.55330491699,6.91848690247,0.424986368391,0.0,0.424986368391
 12/08  04:00:00,18.7347247547,0.754679241968,3.29843484724,0.0,2.55330491699,6.7713057485,0.424993049334,0.0,0.424993049334
 12/08  05:00:00,20.6484266262,0.726864069308,3.16345844367,0.0,3.82705111198,7.57405300124,0.845031993868,0.0,0.845031993868
 12/08  06:00:00,25.4589417256,0.780216099824,3.38200905056,0.0,6.02426329834,9.91545327661,4.06668566921,0.0,4.06668566921
 12/08  07:00:00,31.6495642607,0.940730864528,4.09386574095,0.0,6.51253267309,14.7454349813,13.4548565562,0.0,13.4548565562
 12/08  08:00:00,30.6656907043,1.03916946778,4.55658761262,0.0,6.01364874671,18.163451543,14.2958537725,0.0,14.2958537725
 12/08  09:00:00,29.2514860687,1.25197752264,4.76815880444,0.0,4.35151303671,18.8798367041,13.7354213078,0.0,13.7354213078
 12/08  10:00:00,27.2397426833,1.38272817674,5.44929660537,0.0,3.78894180059,16.6187760998,12.0541186499,0.0,12.0541186499
 12/08  11:00:00,25.9203455318,1.63824056957,6.79101376418,0.0,3.78894180059,13.7021493968,10.9332502071,0.0,10.9332502071
 12/08  12:00:00,28.3979190383,2.00802977409,8.75161691235,0.0,3.78894180059,13.8493305508,8.83162187672,0.0,8.83162187672
 12/08  13:00:00,28.4043165907,2.06682006729,9.00966538963,0.0,3.69398621738,13.6338449159,7.71075343387,0.0,7.71075343387
 12/08  14:00:00,27.8659600782,2.0355407158,8.78087162652,0.0,3.78894180059,13.2606059349,6.87010210173,0.0,6.87010210173
 12/08  15:00:00,26.8862445605,1.90934477645,8.07453320217,0.0,3.78894180059,13.1134247809,6.0294507696,0.0,6.0294507696
 12/08  16:00:00,27.5386538216,1.80507205567,7.46620573075,0.0,4.71240779196,13.5549682428,6.87010210173,0.0,6.87010210173
 12/08  17:00:00,34.8407062245,1.80415484399,7.31882195799,0.0,7.18559832057,18.5321311015,7.99097054458,0.0,7.99097054458
 12/08  18:00:00,43.3244240683,1.65569851504,7.29473986154,0.0,8.38069375907,23.3147919321,10.512924541,0.0,10.512924541
 12/08  19:00:00,47.4290449454,1.5756129142,6.73357620564,0.0,10.6415932552,23.1212625696,12.3343357606,0.0,12.3343357606
 12/08  20:00:00,44.425286582,1.23077677659,5.04393195806,0.0,12.3080778603,20.4854999863,11.7739015392,0.0,11.7739015392
 12/08  21:00:00,42.1602898335,0.902919266813,3.54691361261,0.0,12.456681583,19.8967753704,10.7931416517,0.0,10.7931416517
 12/08  22:00:00,35.4460182815,0.662174866302,2.53688748313,0.0,9.18739968257,17.702556249,8.83162187672,0.0,8.83162187672
 12/08  23:00:00,27.4763995295,0.451059678129,1.71369648092,0.0,5.91811778209,14.0365255879,7.71075343387,0.0,7.71075343387
 12/08  24:00:00,20.7989344667,0.290389147746,1.09341101985,0.0,3.54045821811,10.5176760807,4.34814810533,0.0,4.34814810533
 12/09  01:00:00,16.5222326152,0.171517837714,0.638836034073,0.0,2.55330491699,7.80157382632,1.40762061112,0.0,1.40762061112
 12/09  02:00:00,15.6429469236,0.110942238223,0.408850557896,0.0,2.55330491699,7.21284921042,0.846538430714,0.0,0.846538430714
 12/09  03:00:00,15.2291755381,0.0860664722073,0.314317246376,0.0,2.55330491699,6.91848690247,0.425403075793,0.0,0.425403075793
 12/09  04:00:00,14.9713473992,0.0630586269258,0.226678106807,0.0,2.55330491699,6.7713057485,0.425409665808,0.0,0.425409665808
 12/09  05:00:00,16.9588056844,0.0444324297909,0.156269141303,0.0,3.82705111198,7.57405300124,0.846697638025,0.0,0.846697638025
 12/09  06:00:00,21.4875217251,0.0429325456498,0.147872604293,0.0,6.02426329834,9.91545327661,4.07790773534,0.0,4.07790773534
 12/09  07:00:00,26.8821811185,0.0606314439979,0.206582019285,0.0,6.51253267309,14.7454349813,13.4938635704,0.0,13.4938635704
 12/09  08:00:00,25.1401746132,0.0601500437612,0.203620308026,0.0,6.01364874671,17.9699221805,14.3405226832,0.00317875887908,14.3373439244
 12/09  09:00:00,21.9089432037,0.0582729665584,0.0657340642326,0.0,3.66783283761,18.1171033345,14.6187542232,0.84350241092,13.7752518123
 12/09  10:00:00,19.0708989909,0.0754470131765,0.0341476452789,0.0,3.10526160149,15.8560427302,13.5055884376,1.41661809651,12.0889703411
 12/09  11:00:00,16.2158676064,0.0919635204993,0.0792264565419,0.0,3.10526160149,12.9394160272,12.4511887146,1.486406025,10.9647826896
 12/09  12:00:00,16.425954573,0.10359024393,0.130505545904,0.0,3.10526160149,13.0865971812,10.2711996875,1.41426884454,8.85693084298
 12/09  13:00:00,16.3231494095,0.110500584869,0.167971195525,0.0,3.10526160149,12.9394160272,9.0622060281,1.32946283665,7.73274319144
 12/09  14:00:00,15.86774615,0.113935578044,0.150676404797,0.0,3.10526160149,12.4978725653,8.41493919531,1.52533674252,6.88960245279
 12/09  15:00:00,15.6992605787,0.11587724502,0.12743032054,0.0,3.10526160149,12.3506914113,7.77251164427,1.72604993014,6.04646171414
 12/09  16:00:00,17.0701690309,0.118416546446,0.130790017953,0.0,4.02872759285,12.7922348732,8.65537051357,1.76576806078,6.88960245279
 12/09  17:00:00,24.5825315819,0.126388010876,0.18482771717,0.0,6.50191812146,17.7693977319,9.60473393307,1.59094382874,8.01379010433
 12/09  18:00:00,34.6387366343,0.143440083659,0.314840221345,0.0,8.38069375907,23.1212625696,11.6700387852,1.12682646491,10.5432123203
 12/09  19:00:00,39.6729396195,0.161644006299,0.391439787681,0.0,10.6415932552,23.1212625696,13.3965519666,1.02653471254,12.370017254
 12/09  20:00:00,38.671775707,0.167599200202,0.353598659531,0.0,12.3080778603,20.4854999863,13.1906921749,1.38276874667,11.8079234283
 12/09  21:00:00,38.2029945694,0.178299903749,0.314237711524,0.0,12.456681583,19.8967753704,12.6877602549,1.86350102175,10.8242592332
 12/09  22:00:00,32.6976004749,0.197738118238,0.252906424501,0.0,9.18739968257,17.702556249,11.5727943344,2.71586349146,8.85693084298
 12/09  23:00:00,25.6454309337,0.220443540933,0.113344022334,0.0,5.91811778209,14.0365255879,11.9265788757,4.19383568421,7.73274319144
 12/09  24:00:00,19.6723450691,0.254823995926,0.00238677404298,0.0,3.54045821811,10.5176760807,10.1051454095,5.7449651727,4.36018023683
 12/10  01:00:00,16.0257471389,0.313868395547,0.0,0.0,2.55330491699,7.80157382632,8.53100218779,7.1200912898,1.41091089799
 12/10  02:00:00,15.4801570462,0.357002918766,0.0,0.0,2.55330491699,7.21284921042,8.97567797794,8.12749753522,0.848180442714
 12/10  03:00:00,15.2176247551,0.38883293562,0.0,0.0,2.55330491699,6.91848690247,9.29586944276,8.87005612317,0.425813319596
 12/10  04:00:00,15.0965526583,0.414941992822,0.0,0.0,2.55330491699,6.7713057485,9.90473639987,9.47891658365,0.425819816217
 12/10  05:00:00,17.1872368121,0.429132698882,0.0,0.0,3.82705111198,7.57405300124,10.6572663886,9.80892899236,0.848337396238
 12/10  06:00:00,21.7123161506,0.41559957542,0.0,0.0,6.02426329834,9.91545327661,13.5785214636,9.48956688499,4.0889545786
 12/10  07:00:00,26.9968873447,0.381919689533,0.0,0.0,6.51253267309,14.7454349813,22.2291728367,8.69691335515,13.5322594815
 12/10  08:00:00,25.2554639562,0.379059694749,0.0,0.0,6.01364874671,17.9699221805,23.005495392,8.62731147475,14.3781839172
 12/10  09:00:00,22.2131811633,0.428244990391,0.0,0.0,3.66783283761,18.1171033345,23.600227825,9.78576966037,13.8144581646
 12/10  10:00:00,19.3659092082,0.404604875723,0.0,0.0,3.10526160149,15.8560427302,21.3612744597,9.2379985605,12.1232758992
 12/10  11:00:00,16.3731900182,0.328512388836,0.0,0.0,3.10526160149,12.9394160272,18.4683470047,7.47252595301,10.9958210517
 12/10  12:00:00,16.4568875251,0.259439477604,0.00558926427772,0.0,3.10526160149,13.0865971812,14.735379708,5.85353649544,8.88184321255
 12/10  13:00:00,16.2996364713,0.218770315866,0.0361885262805,0.0,3.10526160149,12.9394160272,12.4831542783,4.72876591325,7.754388365
 12/10  14:00:00,15.8611705113,0.188112264241,0.0699240798605,0.0,3.10526160149,12.4978725653,10.7345750929,3.82577786359,6.90879722934
 12/10  15:00:00,15.7157756402,0.165336180533,0.0944864465209,0.0,3.10526160149,12.3506914113,9.22757092512,3.16436483144,6.06320609368
 12/10  16:00:00,17.0948856266,0.155752809153,0.118170350953,0.0,4.02872759285,12.7922348732,9.71588173845,2.80708450911,6.90879722934
 12/10  17:00:00,24.5467901084,0.1492008547,0.126273399864,0.0,6.50191812146,17.7693977319,10.6362888646,2.60003678771,8.03625207689
 12/10  18:00:00,34.5053819419,0.154369532351,0.17055608025,0.0,8.38069375907,23.1212625696,12.9610893307,2.38806384687,10.5730254839
 12/10  19:00:00,39.4974173046,0.177797294016,0.199764184989,0.0,10.6415932552,23.1212625696,15.0917542031,2.68661459195,12.4051396111
 12/10  20:00:00,38.4764813683,0.214064240579,0.111839280361,0.0,12.3080778603,20.4854999863,15.9318442296,4.09043204227,11.8414121874
 12/10  21:00:00,38.0144060185,0.263091058028,0.0408580063801,0.0,12.456681583,19.8967753704,16.5604746511,5.70558545535,10.8548891958
 12/10  22:00:00,32.5750879835,0.324354745573,0.00377730581675,0.0,9.18739968257,17.702556249,16.276725768,7.39488255542,8.88184321255
 12/10  23:00:00,25.7346780408,0.423034670411,0.0,0.0,5.91811778209,14.0365255879,17.4767774537,9.72238908872,7.754388365
 12/10  24:00:00,19.9404934832,0.52535918413,0.0,0.0,3.54045821811,10.5176760807,16.4855454277,12.1135216053,4.37202382236
 12/11  01:00:00,16.3419815914,0.630102848054,0.0,0.0,2.55330491699,7.80157382632,15.981344761,14.5671960231,1.41414873784
 12/11  02:00:00,15.8346121114,0.711457983999,0.0,0.0,2.55330491699,7.21284921042,17.3430507057,16.4932545637,0.849796142032
 12/11  03:00:00,15.6192727178,0.790480898345,0.0,0.0,2.55330491699,6.91848690247,18.8457027268,18.4194857485,0.426216978282
 12/11  04:00:00,15.5509361733,0.869325507775,0.0,0.0,2.55330491699,6.7713057485,20.7875725732,20.3613491941,0.426223379076
 12/11  05:00:00,17.7011400515,0.943035938245,0.0,0.0,3.82705111198,7.57405300124,22.9785612621,22.1286104793,0.849950782837
 12/11  06:00:00,22.2745444652,0.977827890059,0.0,0.0,6.02426329834,9.91545327661,27.0133341092,22.9135111816,4.09982292765
 12/11  07:00:00,27.513415658,0.898448002839,0.0,0.0,6.51253267309,14.7454349813,34.4826259784,20.9125930589,13.5700329194
 12/11  08:00:00,25.8459932381,0.776059614214,0.0,0.0,6.01364874671,18.163451543,32.3279368756,17.9095752189,14.4183616567
 12/11  09:00:00,24.1655833342,0.934233592553,0.0,0.0,4.35151303671,18.8798367041,29.4549011841,15.60187243,13.8530287541
 12/11  10:00:00,21.1656998444,0.75059903465,0.00738290861377,0.0,3.78894180059,16.6187760998,23.3282456884,11.1712205236,12.1570251649
 12/11  11:00:00,18.2474387944,0.610430437617,0.145917158779,0.0,3.78894180059,13.7021493968,18.0618859913,7.03552988973,11.0263561016
 12/11  12:00:00,18.5571903504,0.517086242853,0.401831755685,0.0,3.78894180059,13.8493305508,12.6416012433,3.73524963543,8.90635160785
 12/11  13:00:00,18.4739583273,0.511104848324,0.635022345259,0.0,3.69398621738,13.6338449159,10.1264426563,2.35076011179,7.77568254453
 12/11  14:00:00,18.3319122266,0.500509310585,0.781855180107,0.0,3.78894180059,13.2606059349,8.36312297704,1.43544223001,6.92768074704
 12/11  15:00:00,18.1746557335,0.471562027847,0.800727123806,0.0,3.78894180059,13.1134247809,6.80133525148,0.721656301934,6.07967894954
 12/11  16:00:00,19.3733707134,0.426091733388,0.679902944799,0.0,4.71240779196,13.5549682428,7.26496889002,0.337288142981,6.92768074704
 12/11  17:00:00,26.5519724552,0.371500977105,0.46274205552,0.0,7.18559832057,18.5321311015,8.27577269381,0.217422883447,8.05834981036
 12/11  18:00:00,34.7347947367,0.0852563072458,0.275552737707,0.0,8.38069375907,23.3147919321,10.7292250005,0.12686979765,10.6023552028
 12/11  19:00:00,39.4344166292,0.0807449145208,0.233815889105,0.0,10.6415932552,23.1212625696,12.7084626561,0.26877022531,12.4396924307
 12/11  20:00:00,38.4032019063,0.0883468286622,0.164277230322,0.0,12.3080778603,20.4854999863,12.770628709,0.896270809893,11.8743578991
 12/11  21:00:00,37.9276751248,0.1157859254,0.10143224525,0.0,12.456681583,19.8967753704,12.8468082326,1.96178576391,10.8850224687
 12/11  22:00:00,32.4726674304,0.177733486576,0.0479780117001,0.0,9.18739968257,17.702556249,12.6324814138,3.72612980598,8.90635160785
 12/11  23:00:00,25.5857815799,0.274138209418,0.0,0.0,5.91811778209,14.0365255879,14.0731464948,6.29746395032,7.77568254453
 12/11  24:00:00,19.8255303751,0.410396075988,0.0,0.0,3.54045821811,10.5176760807,13.8717063936,9.48803103902,4.38367535455
 12/12  01:00:00,16.2458680342,0.533989290844,0.0,0.0,2.55330491699,7.80157382632,13.8463956107,12.4290624394,1.41733317133
 12/12  02:00:00,15.7566176684,0.633463540953,0.0,0.0,2.55330491699,7.21284921042,15.6138532509,14.7624682009,0.851385050051
 12/12  03:00:00,15.5516803197,0.722888500191,0.0,0.0,2.55330491699,6.91848690247,17.2704207347,16.8438068024,0.426613932285
 12/12  04:00:00,15.4788131662,0.797202500718,0.0,0.0,2.55330491699,6.7713057485,18.9977676005,18.5711473657,0.426620234849
 12/12  05:00:00,17.6032596011,0.845155487791,0.0,0.0,3.82705111198,7.57405300124,20.5302696876,19.6787323676,0.851537319963
 12/12  06:00:00,22.1444842116,0.8477676364,0.0,0.0,6.02426329834,9.91545327661,23.8179100575,19.7074004935,4.11050956408
 12/12  07:00:00,27.3594418188,0.744474163574,0.0,0.0,6.51253267309,14.7454349813,30.8291870471,17.2220143486,13.6071726985
 12/12  08:00:00,25.682326222,0.612392598112,0.0,0.0,6.01364874671,18.163451543,28.5273152266,14.0694499819,14.4578652446
 12/12  09:00:00,23.9992298568,0.767880115121,0.0,0.0,4.35151303671,18.8798367041,25.5534212164,11.6624690578,13.8909521586
 12/12  10:00:00,21.0703974096,0.604872962086,0.0578065463491,0.0,3.78894180059,16.6187760998,19.7150520446,7.52484390102,12.1902081436
 12/12  11:00:00,18.3846022739,0.501755908698,0.391755167162,0.0,3.78894180059,13.7021493968,14.7117071532,3.65532835659,11.0563787966
 12/12  12:00:00,19.0852344035,0.525416269607,0.921545781993,0.0,3.78894180059,13.8493305508,10.6324501314,1.70200136039,8.93044877097
 12/12  13:00:00,19.3320601901,0.589230823284,1.4149982331,0.0,3.69398621738,13.6338449159,8.35113197303,0.554512549066,7.79661942396
 12/12  14:00:00,19.3841549909,0.624443222537,1.71016403251,0.0,3.78894180059,13.2606059349,6.96243462514,0.0161872114374,6.9462474137
 12/12  15:00:00,19.7111804518,0.710449742137,2.0983641278,0.0,3.78894180059,13.1134247809,6.09587540344,0.0,6.09587540344
 12/12  16:00:00,20.9203066939,0.690837713672,1.96209294503,0.0,4.71240779196,13.5549682428,6.9462474137,0.0,6.9462474137
 12/12  17:00:00,27.5852209515,0.553327926591,1.31416360242,0.0,7.18559832057,18.5321311015,8.08007676071,0.0,8.08007676071
 12/12  18:00:00,35.2993704815,0.199865039566,0.725519750142,0.0,8.38069375907,23.3147919321,10.6311927915,0.0,10.6311927915
 12/12  19:00:00,39.7868266734,0.146410063714,0.520560784107,0.0,10.6415932552,23.1212625696,12.4736654804,0.0,12.4736654804
 12/12  20:00:00,38.6190063465,0.103436941166,0.364991558017,0.0,12.3080778603,20.4854999863,11.9067508069,0.0,11.9067508069
 12/12  21:00:00,38.0780073828,0.0816879785205,0.285862450126,0.0,12.456681583,19.8967753704,10.9146501282,0.0,10.9146501282
 12/12  22:00:00,32.5613336089,0.0730444449823,0.241333231823,0.0,9.18739968257,17.702556249,9.03136565139,0.100916880414,8.93044877097
 12/12  23:00:00,25.5447618627,0.0684268991121,0.164691593195,0.0,5.91811778209,14.0365255879,8.29977905287,0.503159628908,7.79661942396
 12/12  24:00:00,19.5763198319,0.0751945902199,0.0859909425676,0.0,3.54045821811,10.5176760807,5.58039025753,1.18525887461,4.39513138292
 12/13  01:00:00,15.8252184646,0.0924078765887,0.0209318446423,0.0,2.55330491699,7.80157382632,3.45154110619,2.0310778513,1.42046325489
 12/13  02:00:00,15.2402516614,0.116462000653,0.000635533272949,0.0,2.55330491699,7.21284921042,3.53603893373,2.68309223765,0.852946696075
 12/13  03:00:00,14.9641759169,0.135384097431,0.0,0.0,2.55330491699,6.91848690247,3.51499069876,3.08798663474,0.427004064022
 12/13  04:00:00,14.8388960397,0.157285374189,0.0,0.0,2.55330491699,6.7713057485,3.99183696398,3.56482669799,0.427010265985
 12/13  05:00:00,16.9422239984,0.184119885176,0.0,0.0,3.82705111198,7.57405300124,5.03260441659,4.17950787889,0.853096537705
 12/13  06:00:00,21.4861408928,0.189424317652,0.0,0.0,6.02426329834,9.91545327661,8.41959909101,4.29858776769,4.12101132332
 12/13  07:00:00,26.8197828169,0.158952738818,0.0458624228637,0.0,6.51253267309,14.7454349813,16.9323516524,3.28868383154,13.6436678208
 12/13  08:00:00,25.3349113369,0.135202121213,0.129775591811,0.0,6.01364874671,18.163451543,16.7278201294,2.23113714704,14.4966829824
 12/13  09:00:00,23.7482873051,0.378199483138,0.138738080311,0.0,4.35151303671,18.8798367041,15.8156350979,1.88741795066,13.9282171472
 12/13  10:00:00,21.0234159585,0.351603668038,0.264094389363,0.0,3.78894180059,16.6187760998,13.1665838515,0.94376884296,12.2228150086
 12/13  11:00:00,18.4610652556,0.371580548116,0.598393509417,0.0,3.78894180059,13.7021493968,11.1590392467,0.0731590008684,11.0858802459
 12/13  12:00:00,19.05907706,0.441420201129,0.979384507003,0.0,3.78894180059,13.8493305508,8.95412756575,0.0,8.95412756575
 12/13  13:00:00,18.9710689881,0.481483736103,1.16175411826,0.0,3.69398621738,13.6338449159,7.81719280303,0.0,7.81719280303
 12/13  14:00:00,19.0898496548,0.545329815443,1.49497210354,0.0,3.78894180059,13.2606059349,6.96449173099,0.0,6.96449173099
 12/13  15:00:00,19.6300893539,0.666196809678,2.06152596235,0.0,3.78894180059,13.1134247809,6.11179065895,0.0,6.11179065895
 12/13  16:00:00,20.7275061128,0.623383030077,1.83674704756,0.0,4.71240779196,13.5549682428,6.96449173099,0.0,6.96449173099
 12/13  17:00:00,27.9607229892,0.594503146808,1.64849041981,0.0,7.18559832057,18.5321311015,8.10142649371,0.0,8.10142649371
 12/13  18:00:00,36.1283866686,0.345918401832,1.40848257499,0.0,8.38069375907,23.3147919321,10.6595297098,0.0,10.6595297098
 12/13  19:00:00,40.9637335777,0.366390648401,1.47748710375,0.0,10.6415932552,23.1212625696,12.5070486993,0.0,12.5070486993
 12/13  20:00:00,39.8857360729,0.345436324914,1.38972190064,0.0,12.3080778603,20.4854999863,11.9385813179,0.0,11.9385813179
 12/13  21:00:00,39.3540505716,0.327961459856,1.31563215762,0.0,12.456681583,19.8967753704,10.9437634005,0.0,10.9437634005
 12/13  22:00:00,33.7854992858,0.307211055598,1.23133229811,0.0,9.18739968257,17.702556249,8.95412756575,0.0,8.95412756575
 12/13  23:00:00,26.5491159353,0.246807036237,0.990665528665,0.0,5.91811778209,14.0365255879,7.81719280303,0.0,7.81719280303
 12/13  24:00:00,20.3304599418,0.182341571703,0.732984071046,0.0,3.54045821811,10.5176760807,4.40638851487,0.0,4.40638851487
 12/14  01:00:00,16.3025854949,0.117893428633,0.472813322937,0.0,2.55330491699,7.80157382632,1.42353806096,0.0,1.42353806096
 12/14  02:00:00,15.5597087647,0.0874898551504,0.349064782111,0.0,2.55330491699,7.21284921042,0.854480617469,0.0,0.854480617469
 12/14  03:00:00,15.191207952,0.0729272738233,0.28948885871,0.0,2.55330491699,6.91848690247,0.427387257928,0.0,0.427387257928
 12/14  04:00:00,14.9947379228,0.0632484969554,0.249878760318,0.0,2.55330491699,6.7713057485,0.427393356953,0.0,0.427393356953
 12/14  05:00:00,17.0685472503,0.0628466463208,0.247596490688,0.0,3.82705111198,7.57405300124,0.854627974246,0.0,0.854627974246
 12/14  06:00:00,21.7055738607,0.0829137097864,0.325943575734,0.0,6.02426329834,9.91545327661,4.1313250956,0.0,4.1313250956
 12/14  07:00:00,27.3183335883,0.142267303437,0.561098629618,0.0,6.51253267309,14.7454349813,13.6795074793,0.0,13.6795074793
 12/14  08:00:00,25.9404639432,0.175499472873,0.695030846428,0.0,6.01364874671,18.163451543,14.5348033745,0.0,14.5348033745
 12/14  09:00:00,24.3044980758,0.404516302593,0.668632031576,0.0,4.35151303671,18.8798367041,13.9648126845,0.0,13.9648126845
 12/14  10:00:00,21.6077461613,0.416188638798,0.783839621388,0.0,3.78894180059,16.6187760998,12.2548361035,0.0,12.2548361035
 12/14  11:00:00,18.8266919692,0.438825989731,0.896774781469,0.0,3.78894180059,13.7021493968,11.1148517127,0.0,11.1148517127
 12/14  12:00:00,19.194883496,0.477999291712,1.07861185242,0.0,3.78894180059,13.8493305508,8.97738097995,0.0,8.97738097995
 12/14  13:00:00,18.9418028588,0.494332286948,1.11963943809,0.0,3.69398621738,13.6338449159,7.83739658914,0.0,7.83739658914
 12/14  14:00:00,18.6783205739,0.493502681613,1.13527015642,0.0,3.78894180059,13.2606059349,6.98240829603,0.0,6.98240829603
 12/14  15:00:00,18.2665243659,0.443948879525,0.920208904575,0.0,3.78894180059,13.1134247809,6.12742000292,0.0,6.12742000292
 12/14  16:00:00,19.5576380196,0.431258266846,0.85900371759,0.0,4.71240779196,13.5549682428,6.98240829603,0.0,6.98240829603
 12/14  17:00:00,27.1442260651,0.460591307006,0.965905335536,0.0,7.18559832057,18.5321311015,8.12239268684,0.0,8.12239268684
 12/14  18:00:00,35.8828637296,0.307093199758,1.20178483803,0.0,8.38069375907,23.3147919321,10.6873575662,0.0,10.6873575662
 12/14  19:00:00,40.9666678053,0.375928930813,1.47088304889,0.0,10.6415932552,23.1212625696,12.5398322012,0.0,12.5398322012
 12/14  20:00:00,39.9531511473,0.367049067205,1.43552423283,0.0,12.3080778603,20.4854999863,11.9698400058,0.0,11.9698400058
 12/14  21:00:00,39.4678861279,0.357904548183,1.39952462557,0.0,12.456681583,19.8967753704,10.9723536639,0.0,10.9723536639
 12/14  22:00:00,33.8971550187,0.335990342184,1.31420874444,0.0,9.18739968257,17.702556249,8.97738097995,0.0,8.97738097995
 12/14  23:00:00,26.5689659385,0.255880550505,1.00144201757,0.0,5.91811778209,14.0365255879,7.83739658914,0.0,7.83739658914
 12/14  24:00:00,20.2574764381,0.171387204092,0.670954934916,0.0,3.54045821811,10.5176760807,4.4174434167,0.0,4.4174434167
 12/15  01:00:00,16.2339259846,0.106442294314,0.415604946895,0.0,2.55330491699,7.80157382632,1.42655667828,0.0,1.42655667828
 12/15  02:00:00,15.5328203013,0.0838556944073,0.325810479494,0.0,2.55330491699,7.21284921042,0.8559863598,0.0,0.8559863598
 12/15  03:00:00,15.169281979,0.069952517909,0.270537641663,0.0,2.55330491699,6.91848690247,0.427763400493,0.0,0.427763400493
 12/15  04:00:00,14.986800076,0.0626567795914,0.242532630888,0.0,2.55330491699,6.7713057485,0.427769394278,0.0,0.427769394278
 12/15  05:00:00,17.0856721103,0.0669755322092,0.260592464818,0.0,3.82705111198,7.57405300124,0.856131175991,0.0,0.856131175991
 12/15  06:00:00,21.7525609962,0.0927786593334,0.36306576167,0.0,6.02426329834,9.91545327661,4.14144782686,0.0,4.14144782686
 12/15  07:00:00,27.370107604,0.153221258152,0.601918690606,0.0,6.51253267309,14.7454349813,13.7146810611,0.0,13.7146810611
 12/15  08:00:00,26.0018565887,0.188882046035,0.743040918798,0.0,6.01364874671,18.163451543,14.572215132,0.0,14.572215132
 12/15  09:00:00,24.2152112355,0.39322214696,0.590639346928,0.0,4.35151303671,18.8798367041,14.0007279329,0.0,14.0007279329
 12/15  10:00:00,21.6800440937,0.434207782227,0.83811841032,0.0,3.78894180059,16.6187760998,12.2862619457,0.0,12.2862619457
 12/15  11:00:00,19.3552961769,0.538300394993,1.3259045839,0.0,3.78894180059,13.7021493968,11.1432846176,0.0,11.1432846176
 12/15  12:00:00,20.0813954283,0.638443779788,1.80467929665,0.0,3.78894180059,13.8493305508,9.00020212728,0.0,9.00020212728
 12/15  13:00:00,20.1300551832,0.706608443843,2.09561560555,0.0,3.69398621738,13.6338449159,7.85722479912,0.0,7.85722479912
 12/15  14:00:00,19.9965015795,0.727332427846,2.2196214158,0.0,3.78894180059,13.2606059349,6.99999180299,0.0,6.99999180299
 12/15  15:00:00,19.6673030706,0.692799731007,2.07213675776,0.0,3.78894180059,13.1134247809,6.14275880686,0.0,6.14275880686
 12/15  16:00:00,20.921984764,0.676287932108,1.9783207967,0.0,4.71240779196,13.5549682428,6.99999180299,0.0,6.99999180299
 12/15  17:00:00,28.3368570642,0.679375784393,1.9397518573,0.0,7.18559832057,18.5321311015,8.14296913116,0.0,8.14296913116
 12/15  18:00:00,36.74368718,0.474441924091,1.89525956418,0.0,8.38069375907,23.3147919321,10.7146681195,0.0,10.7146681195
 12/15  19:00:00,41.5852873927,0.498576608102,1.96685495908,0.0,10.6415932552,23.1212625696,12.5720062778,0.0,12.5720062778
 12/15  20:00:00,40.3602952757,0.449825890845,1.75989153753,0.0,12.3080778603,20.4854999863,12.0005176137,0.0,12.0005176137
 12/15  21:00:00,39.6641598455,0.400384576949,1.55331831446,0.0,12.456681583,19.8967753704,11.0004124516,0.0,11.0004124516
 12/15  22:00:00,33.7636240666,0.315782263544,1.20088587094,0.0,9.18739968257,17.702556249,9.00020212728,0.0,9.00020212728
 12/15  23:00:00,26.0850818565,0.164778068182,0.608660417894,0.0,5.91811778209,14.0365255879,7.85722479912,0.0,7.85722479912
 12/15  24:00:00,19.7764960896,0.0786809428327,0.282680847635,0.0,3.54045821811,10.5176760807,4.42829281461,0.0,4.42829281461
 12/16  01:00:00,15.8007090151,0.0199405403859,0.0688897313735,0.0,2.55330491699,7.80157382632,1.43942127083,0.00990305865628,1.42951821217
 12/16  02:00:00,15.1568396585,0.0320020141452,0.001683516915,0.0,2.55330491699,7.21284921042,1.55293563086,0.695472153889,0.857463476966
 12/16  03:00:00,14.9117225895,0.0829307700196,0.0,0.0,2.55330491699,6.91848690247,2.22993762255,1.80180524226,0.42813238029
 12/16  04:00:00,14.8182207972,0.136610131739,0.0,0.0,2.55330491699,6.7713057485,3.4272109787,2.99907271213,0.42813826657
 12/16  05:00:00,16.9507070003,0.192602887035,0.0,0.0,3.82705111198,7.57405300124,5.16373860632,4.30613290861,0.85760569771
 12/16  06:00:00,21.5087064972,0.211989922061,0.0,0.0,6.02426329834,9.91545327661,8.91062716114,4.75925064146,4.15137651967
 12/16  07:00:00,26.8000738857,0.185106230463,0.0,0.0,6.51253267309,14.7454349813,17.8865173025,4.13733915192,13.7491781506
 12/16  08:00:00,25.1380865538,0.167966117315,0.0937161750934,0.0,6.01364874671,17.9699221805,17.7304619056,3.12155472989,14.6089071757
 12/16  09:00:00,22.2292015805,0.176076331137,0.268189076405,0.0,3.66783283761,18.1171033345,16.238478141,2.2025258844,14.0359522566
 12/16  10:00:00,20.1210135319,0.278321291346,0.881387908087,0.0,3.10526160149,15.8560427302,13.3001574183,0.98307418954,12.3170832288
 12/16  11:00:00,18.573359243,0.510133843643,2.01854777003,0.0,3.10526160149,12.9394160272,11.299801583,0.128631042675,11.1711705403
 12/16  12:00:00,20.4774845394,0.811489296281,3.47413645989,0.0,3.10526160149,13.0865971812,9.02258424949,0.0,9.02258424949
 12/16  13:00:00,22.4966440527,1.17888665757,5.27307976601,0.0,3.10526160149,12.9394160272,7.87667156103,0.0,7.87667156103
 12/16  14:00:00,23.5729420444,1.42197057145,6.54783730577,0.0,3.10526160149,12.4978725653,7.01723704469,0.0,7.01723704469
 12/16  15:00:00,24.828701079,1.6308912889,7.74185677694,0.0,3.10526160149,12.3506914113,6.15780252834,0.0,6.15780252834
 12/16  16:00:00,26.352307948,1.68382989562,7.84751558586,0.0,4.02872759285,12.7922348732,7.01723704469,0.0,7.01723704469
 12/16  17:00:00,32.769268541,1.56808394835,6.9298687388,0.0,6.50191812146,17.7693977319,8.16314973314,0.0,8.16314973314
 12/16  18:00:00,41.0321384651,1.31794400194,5.53373813381,0.0,8.38069375907,23.1212625696,10.7414532822,0.0,10.7414532822
 12/16  19:00:00,44.499069541,1.06393089844,4.31528281702,0.0,10.6415932552,23.1212625696,12.6035614009,0.0,12.6035614009
 12/16  20:00:00,42.1501372315,0.804864847521,3.19469453668,0.0,12.3080778603,20.4854999863,12.0306050567,0.0,12.0306050567
 12/16  21:00:00,40.7389040102,0.620337130021,2.40810992608,0.0,12.456681583,19.8967753704,11.0279314543,0.0,11.0279314543
 12/16  22:00:00,34.4283459596,0.455787153532,1.72560287393,0.0,9.18739968257,17.702556249,9.02258424949,0.0,9.02258424949
 12/16  23:00:00,26.5829904559,0.271787689655,0.999559395786,0.0,5.91811778209,14.0365255879,7.87667156103,0.0,7.87667156103
 12/16  24:00:00,20.0906630434,0.147740243145,0.527788501119,0.0,3.54045821811,10.5176760807,4.43893349566,0.0,4.43893349566
 12/17  01:00:00,15.9986678793,0.0639732582618,0.222815877663,0.0,2.55330491699,7.80157382632,1.4324217848,0.0,1.4324217848
 12/17  02:00:00,15.2857419858,0.0367364510972,0.125851407244,0.0,2.55330491699,7.21284921042,0.858911531332,0.0,0.858911531332
 12/17  03:00:00,14.9374575043,0.0334323238112,0.0752333610548,0.0,2.55330491699,6.91848690247,0.688711637727,0.26021754971,0.428494088017
 12/17  04:00:00,14.7684404659,0.0473404731926,0.0394893272097,0.0,2.55330491699,6.7713057485,1.24551971155,0.817019846985,0.428499864563
 12/17  05:00:00,16.8650594944,0.0817001620153,0.0252552190896,0.0,3.82705111198,7.57405300124,2.51949636141,1.66044525875,0.859051102665
 12/17  06:00:00,21.4524000224,0.114280817456,0.0414026297513,0.0,6.02426329834,9.91545327661,6.43295060624,2.27184237213,4.16110823411
 12/17  07:00:00,26.8369384574,0.124289224813,0.0976815773418,0.0,6.51253267309,14.7454349813,15.9081626398,2.12517410713,13.7829885326
 12/17  08:00:00,25.2429119522,0.138305586339,0.228202104451,0.0,6.01364874671,17.9699221805,16.266964827,1.62209618725,14.6448686398
 12/17  09:00:00,22.4862714918,0.194533546015,0.506801772849,0.0,3.66783283761,18.1171033345,15.2856041744,1.21512895038,14.0704752241
 12/17  10:00:00,20.5778374298,0.362801014403,1.25373208292,0.0,3.10526160149,15.8560427302,12.9746812813,0.627390456152,12.3472908252
 12/17  11:00:00,19.0608238167,0.616386149306,2.39976003802,0.0,3.10526160149,12.9394160272,11.283581932,0.0850807091563,11.1985012228
 12/17  12:00:00,20.9578983734,0.933886243833,3.83215334637,0.0,3.10526160149,13.0865971812,9.0445207183,0.0,9.0445207183
 12/17  13:00:00,22.3965151791,1.22051127382,5.13132627614,0.0,3.10526160149,12.9394160272,7.8957311159,0.0,7.8957311159
 12/17  14:00:00,23.0606690483,1.41617992037,6.04135496078,0.0,3.10526160149,12.4978725653,7.0341389141,0.0,7.0341389141
 12/17  15:00:00,23.9242198648,1.58848263209,6.8797842196,0.0,3.10526160149,12.3506914113,6.1725467123,0.0,6.1725467123
 12/17  16:00:00,25.2526662675,1.60619177329,6.82551202771,0.0,4.02872759285,12.7922348732,7.0341389141,0.0,7.0341389141
 12/17  17:00:00,31.7361593218,1.4694888158,5.99535465213,0.0,6.50191812146,17.7693977319,8.1829285165,0.0,8.1829285165
 12/17  18:00:00,40.0554038053,1.1929232501,4.68202422587,0.0,8.38069375907,23.1212625696,10.7677051219,0.0,10.7677051219
 12/17  19:00:00,43.5366571669,0.917144272991,3.4996570684,0.0,10.6415932552,23.1212625696,12.6344882258,0.0,12.6344882258
 12/17  20:00:00,41.3089747219,0.665865237216,2.49253163733,0.0,12.3080778603,20.4854999863,12.0600934246,0.0,12.0600934246
 12/17  21:00:00,39.9716209154,0.484182693854,1.77698126743,0.0,12.456681583,19.8967753704,11.0549025225,0.0,11.0549025225
 12/17  22:00:00,33.9716196712,0.370923825635,1.35373991342,0.0,9.18739968257,17.702556249,9.0445207183,0.0,9.0445207183
 12/17  23:00:00,26.5425465752,0.26379007897,0.9671131258,0.0,5.91811778209,14.0365255879,7.8957311159,0.0,7.8957311159
 12/17  24:00:00,20.2810170411,0.184832263414,0.681050478614,0.0,3.54045821811,10.5176760807,4.4493623087,0.0,4.4493623087
 12/18  01:00:00,16.1904136482,0.102793226041,0.375741678745,0.0,2.55330491699,7.80157382632,1.43526653542,0.0,1.43526653542
 12/18  02:00:00,15.4029518697,0.0610852170111,0.218712525231,0.0,2.55330491699,7.21284921042,0.860330093859,0.0,0.860330093859
 12/18  03:00:00,15.027612692,0.0471106741103,0.151710198416,0.0,2.55330491699,6.91848690247,0.523718416403,0.0948699998824,0.42884841652
 12/18  04:00:00,14.8499285516,0.0527389658204,0.115578920319,0.0,2.55330491699,6.7713057485,0.889019318964,0.460165237823,0.428854081141
 12/18  05:00:00,16.9238245083,0.0595598815774,0.106160513418,0.0,3.82705111198,7.57405300124,1.54239271299,0.681925750247,0.860466962741
 12/18  06:00:00,21.500868135,0.0692996296142,0.134851930195,0.0,6.02426329834,9.91545327661,4.89677059651,0.726130507914,4.1706400886
 12/18  07:00:00,26.9973622028,0.100017831591,0.282376715993,0.0,6.51253267309,14.7454349813,14.3457241949,0.52962199956,13.8161021953
 12/18  08:00:00,25.7980469516,0.161324473553,0.56678885413,0.0,6.01364874671,18.163451543,14.9397298263,0.259640951862,14.6800888744
 12/18  09:00:00,25.052889475,0.551274626664,1.27026510673,0.0,4.35151303671,18.8798367041,14.2516780099,0.147391398181,14.1042866117
 12/18  10:00:00,23.719166382,0.801540438658,2.50990804224,0.0,3.78894180059,16.6187760998,12.3963927857,0.0195169964765,12.3768757893
 12/18  11:00:00,23.0789731334,1.18640838347,4.40147355191,0.0,3.78894180059,13.7021493968,11.2252685713,0.0,11.2252685713
 12/18  12:00:00,26.0961890654,1.65144886418,6.80646784936,0.0,3.78894180059,13.8493305508,9.06600503746,0.0,9.06600503746
 12/18  13:00:00,27.5635773202,1.93530547531,8.3004407111,0.0,3.69398621738,13.6338449159,7.91439781943,0.0,7.91439781943
 12/18  14:00:00,28.2939608347,2.09491757852,9.1494955203,0.0,3.78894180059,13.2606059349,7.05069240591,0.0,7.05069240591
 12/18  15:00:00,29.2355028648,2.27126473207,10.0618715509,0.0,3.78894180059,13.1134247809,6.18698699239,0.0,6.18698699239
 12/18  16:00:00,30.3921606495,2.28182906715,9.84295554718,0.0,4.71240779196,13.5549682428,7.05069240591,0.0,7.05069240591
 12/18  17:00:00,36.3330035527,2.09418684006,8.52108729011,0.0,7.18559832057,18.5321311015,8.20229962394,0.0,8.20229962394
 12/18  18:00:00,42.3648714434,1.53849551359,6.45239023805,0.0,8.38069375907,23.3147919321,10.7934158645,0.0,10.7934158645
 12/18  19:00:00,45.7505351369,1.30075570749,5.3299236039,0.0,10.6415932552,23.1212625696,12.6647775938,0.0,12.6647775938
 12/18  20:00:00,43.7169205151,1.09660636118,4.46973630663,0.0,12.3080778603,20.4854999863,12.0889739848,0.0,12.0889739848
 12/18  21:00:00,42.4971898066,0.947729205009,3.83900364749,0.0,12.456681583,19.8967753704,11.081317669,0.0,11.081317669
 12/18  22:00:00,36.1442185504,0.778708757254,3.11855386104,0.0,9.18739968257,17.702556249,9.06600503746,0.0,9.06600503746
 12/18  23:00:00,27.9665515005,0.537075032403,2.11783309762,0.0,5.91811778209,14.0365255879,7.91439781943,0.0,7.91439781943
