Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/18  24:00:00,21.1046337757,0.346243675685,1.34325580088,0.0,3.54045821811,10.5176760807,4.45957616535,0.0,4.45957616535
 12/19  01:00:00,16.7569016324,0.2168527965,0.828170092535,0.0,2.55330491699,7.80157382632,1.43805162066,0.0,1.43805162066
 12/19  02:00:00,15.8585449097,0.154249378656,0.581141403601,0.0,2.55330491699,7.21284921042,0.86171874423,0.0,0.86171874423
 12/19  03:00:00,15.3221919321,0.104658292003,0.38874182066,0.0,2.55330491699,6.91848690247,0.429195260831,0.0,0.429195260831
 12/19  04:00:00,15.0182700529,0.0721517872963,0.264507600082,0.0,2.55330491699,6.7713057485,0.429200811377,0.0,0.429200811377
 12/19  05:00:00,17.0477446012,0.0624626638723,0.227177824024,0.0,3.82705111198,7.57405300124,0.861852858572,0.0,0.861852858572
 12/19  06:00:00,21.6307890511,0.0723836358884,0.261688839981,0.0,6.02426329834,9.91545327661,4.17996926083,0.0,4.17996926083
 12/19  07:00:00,27.1731890445,0.119121252654,0.439100136673,0.0,6.51253267309,14.7454349813,13.8485093332,0.0,13.8485093332
 12/19  08:00:00,26.7974093566,0.173552081464,0.661090317911,0.0,6.01364874671,18.163451543,14.7145574496,0.0,14.7145574496
 12/19  09:00:00,24.4643561025,0.437591213223,0.79541514765,0.0,4.35151303671,18.8798367041,14.1373764067,0.0,14.1373764067
 12/19  10:00:00,21.8363805216,0.465372304429,0.963290316,0.0,3.78894180059,16.6187760998,12.4058293597,0.0,12.4058293597
 12/19  11:00:00,18.8580185828,0.459259864962,0.907667519768,0.0,3.78894180059,13.7021493968,11.2514646588,0.0,11.2514646588
 12/19  12:00:00,18.7397547256,0.414961616071,0.68652075765,0.0,3.78894180059,13.8493305508,9.14001392988,0.0529830853037,9.08703084457
 12/19  13:00:00,18.1350391607,0.370380691917,0.436827335025,0.0,3.69398621738,13.6338449159,8.2324939535,0.299827809854,7.93266614365
 12/19  14:00:00,17.72196152,0.344082358016,0.328331426137,0.0,3.78894180059,13.2606059349,7.53606495251,0.469172334561,7.06689261795
 12/19  15:00:00,17.504606243,0.336846263673,0.265393397537,0.0,3.78894180059,13.1134247809,6.86645463135,0.665335539092,6.20111909225
 12/19  16:00:00,18.8289074113,0.348226414789,0.21330496137,0.0,4.71240779196,13.5549682428,8.22990254448,1.16300992653,7.06689261795
 12/19  17:00:00,26.3221078866,0.36839276972,0.235985694311,0.0,7.18559832057,18.5321311015,9.60368112352,1.38242380464,8.22125731888
 12/19  18:00:00,34.7796967995,0.135445012967,0.270266094769,0.0,8.38069375907,23.3147919321,12.0167395192,1.19816162323,10.818577896
 12/19  19:00:00,39.5987805049,0.160458332537,0.318466346763,0.0,10.6415932552,23.1212625696,14.0952992236,1.40087868858,12.694420535
 12/19  20:00:00,38.5879096348,0.183656622677,0.253675164772,0.0,12.3080778603,20.4854999863,14.4394307306,2.32219254604,12.1172381845
 12/19  21:00:00,38.1078318607,0.213793288903,0.18358161766,0.0,12.456681583,19.8967753704,14.5704358021,3.46326673091,11.1071690712
 12/19  22:00:00,32.6037896571,0.253388969956,0.103444755025,0.0,9.18739968257,17.702556249,14.0349118616,4.94788101703,9.08703084457
 12/19  23:00:00,25.6415511528,0.319288014239,0.0106197681499,0.0,5.91811778209,14.0365255879,15.1068017617,7.17413561808,7.93266614365
 12/19  24:00:00,19.8420080389,0.426873739834,0.0,0.0,3.54045821811,10.5176760807,14.2508826341,9.78131059325,4.46957204086
 12/20  01:00:00,16.2474857083,0.535606964939,0.0,0.0,2.55330491699,7.80157382632,13.7706080383,12.3298318236,1.44077621473
 12/20  02:00:00,15.7316732349,0.608519107488,0.0,0.0,2.55330491699,7.21284921042,14.8961207683,14.0330436973,0.863077070978
 12/20  03:00:00,15.5013751633,0.672583343874,0.0,0.0,2.55330491699,6.91848690247,15.9592498877,15.5297153695,0.429534518198
 12/20  04:00:00,15.4136287584,0.73201809289,0.0,0.0,2.55330491699,6.7713057485,17.3768479859,16.9473080334,0.429539952557
 12/20  05:00:00,17.5312046697,0.773100556441,0.0,0.0,3.82705111198,7.57405300124,18.7887151997,17.92550682,0.863208379666
 12/20  06:00:00,22.0758551502,0.779138574984,0.0,0.0,6.02426329834,9.91545327661,22.2359628405,18.046869852,4.18909298854
 12/20  07:00:00,27.3641187824,0.749151127208,0.0,0.0,6.51253267309,14.7454349813,31.1762607455,17.2960603954,13.8802003501
 12/20  08:00:00,26.7105806718,0.74781371456,0.0,0.0,6.01364874671,18.163451543,32.0007481838,17.2524840259,14.7482641579
 12/20  09:00:00,24.2894588593,1.05810911767,0.0,0.0,4.35151303671,18.8798367041,32.7379205542,18.5681857445,14.1697348097
 12/20  10:00:00,21.4454630557,1.0377451546,0.0,0.0,3.78894180059,16.6187760998,30.5128057662,18.078662804,12.4341429622
 12/20  11:00:00,18.4667617969,0.975670598838,0.0,0.0,3.78894180059,13.7021493968,27.8790492582,16.6019675305,11.2770817277
 12/20  12:00:00,18.5546132433,0.916340891419,0.0,0.0,3.78894180059,13.8493305508,24.3189197345,15.2113278214,9.10759191306
 12/20  13:00:00,18.1950686976,0.867237563788,0.0,0.0,3.69398621738,13.6338449159,22.0305498202,14.0800191417,7.95053067856
 12/20  14:00:00,17.8860304549,0.836482718991,0.0,0.0,3.78894180059,13.2606059349,20.4638254741,13.3810907215,7.08273475268
 12/20  15:00:00,17.7201101807,0.817743598881,0.0,0.0,3.78894180059,13.1134247809,19.1750995084,12.9601606815,6.21493882681
 12/20  16:00:00,19.0778839459,0.810507910769,0.0,0.0,4.71240779196,13.5549682428,19.8888948707,12.806160118,7.08273475268
 12/20  17:00:00,26.5207099374,0.802980514854,0.0,0.0,7.18559832057,18.5321311015,20.8628471592,12.623051172,8.23979598718
 12/20  18:00:00,34.8896631072,0.515677415381,0.0,0.0,8.38069375907,23.3147919321,22.7345484139,11.8913646491,10.8431837648
 12/20  19:00:00,39.6260987811,0.506242955571,0.0,0.0,10.6415932552,23.1212625696,24.3706055302,11.6471972594,12.7234082709
 12/20  20:00:00,38.697155785,0.546577937686,0.0,0.0,12.3080778603,20.4854999863,24.7288078956,12.583930242,12.1448776536
 12/20  21:00:00,38.2981240251,0.587667070986,0.0,0.0,12.456681583,19.8967753704,24.6760472443,13.5435981708,11.1324490734
 12/20  22:00:00,32.8850843832,0.638128451106,0.0,0.0,9.18739968257,17.702556249,23.8297345882,14.7221426751,9.10759191306
 12/20  23:00:00,26.0666179643,0.754974593884,0.0,0.0,5.91811778209,14.0365255879,25.3914991967,17.4409685181,7.95053067856
 12/20  24:00:00,20.3290406585,0.913906359405,0.0,0.0,3.54045821811,10.5176760807,25.6410266462,21.1616796711,4.47934697506
 12/21  01:00:00,16.8010817762,1.08920303279,0.0,0.0,2.55330491699,7.80157382632,26.6917245022,25.2482849925,1.44343950972
 12/21  02:00:00,16.316092648,1.19293852054,0.0,0.0,2.55330491699,7.21284921042,28.5078745196,27.643469848,0.864404671606
 12/21  03:00:00,16.1022489803,1.27345716078,0.0,0.0,2.55330491699,6.91848690247,29.9293305971,29.499464509,0.429866088111
 12/21  04:00:00,16.0233009494,1.34169028393,0.0,0.0,2.55330491699,6.7713057485,31.5036235309,31.0737521267,0.429871404215
 12/21  05:00:00,18.1359760604,1.37787194718,0.0,0.0,3.82705111198,7.57405300124,32.7615759889,31.8970428644,0.864533124528
 12/21  06:00:00,22.6516510269,1.35493445168,0.0,0.0,6.02426329834,9.91545327661,35.5150492637,31.3170406933,4.19800857035
 12/21  07:00:00,27.8821609135,1.26719325827,0.0,0.0,6.51253267309,14.7454349813,43.1095184143,29.1983525524,13.9111658619
 12/21  08:00:00,27.2019127649,1.23914580774,0.0,0.0,6.01364874671,18.163451543,43.2914016477,28.5102026305,14.7811990172
 12/21  09:00:00,24.8180848907,1.58673514904,0.0,0.0,4.35151303671,18.8798367041,45.0170855812,30.815733343,14.2013522381
 12/21  10:00:00,21.9401116984,1.53239379724,0.0,0.0,3.78894180059,16.6187760998,41.8765514915,29.4147432795,12.461808212
 12/21  11:00:00,18.8790044543,1.38791325627,0.0,0.0,3.78894180059,13.7021493968,37.3484028801,26.0462906883,11.3021121918
 12/21  12:00:00,18.8852923047,1.24701995278,0.0,0.0,3.78894180059,13.8493305508,31.904416363,22.7767342091,9.12768215394
 12/21  13:00:00,18.4473164782,1.11948534445,0.0,0.0,3.69398621738,13.6338449159,27.796074916,19.8280887822,7.96798613375
 12/21  14:00:00,18.0665710525,1.01702331666,0.0,0.0,3.78894180059,13.2606059349,24.5785213332,17.4803072146,7.09821411861
 12/21  15:00:00,17.8393310943,0.936964512463,0.0,0.0,3.78894180059,13.1134247809,21.8762226396,15.6477805362,6.22844210347
 12/21  16:00:00,19.1667539271,0.899377891925,0.0,0.0,4.71240779196,13.5549682428,21.8860188858,14.7878047672,7.09821411861
 12/21  17:00:00,26.5975597935,0.879830371,0.0,0.0,7.18559832057,18.5321311015,22.5579239002,14.3000137614,8.2579101388
 12/21  18:00:00,34.929173803,0.555188111264,0.0,0.0,8.38069375907,23.3147919321,23.5945272426,12.7273010584,10.8672261842
 12/21  19:00:00,39.6320843805,0.512228554903,0.0,0.0,10.6415932552,23.1212625696,24.4881466751,11.736414458,12.751732217
 12/21  20:00:00,38.6970480821,0.546470234786,0.0,0.0,12.3080778603,20.4854999863,24.6577662002,12.4858819933,12.1718842069
 12/21  21:00:00,38.2874952418,0.577038287686,0.0,0.0,12.456681583,19.8967753704,24.3214086787,13.1642584894,11.1571501893
 12/21  22:00:00,32.8692674117,0.622311479574,0.0,0.0,9.18739968257,17.702556249,23.3092335629,14.1815514089,9.12768215394
 12/21  23:00:00,26.04879125,0.737147879574,0.0,0.0,5.91811778209,14.0365255879,24.7324640318,16.764477898,7.96798613375
 12/21  24:00:00,20.2885283711,0.873394072001,0.0,0.0,3.54045821811,10.5176760807,24.4529885529,19.9640904797,4.48889807318
 12/22  01:00:00,16.721874079,1.0099953356,0.0,0.0,2.55330491699,7.80157382632,24.6337953874,23.1877546716,1.44604071581
 12/22  02:00:00,16.2101023759,1.0869482485,0.0,0.0,2.55330491699,7.21284921042,25.8542205785,24.9885194258,0.865701152706
 12/22  03:00:00,15.9768707839,1.14807896443,0.0,0.0,2.55330491699,6.91848690247,26.843391083,26.4132012107,0.43018987234
 12/22  04:00:00,15.881453147,1.1998424815,0.0,0.0,2.55330491699,6.7713057485,28.0474060557,27.6172109875,0.430195068162
 12/22  05:00:00,17.9816894293,1.22358531609,0.0,0.0,3.82705111198,7.57405300124,29.0253313696,28.1595046688,0.865826700774
 12/22  06:00:00,22.4871392476,1.19042267245,0.0,0.0,6.02426329834,9.91545327661,31.5571562169,27.3504428503,4.20671336655
 12/22  07:00:00,27.6904128141,1.07544515884,0.0,0.0,6.51253267309,14.7454349813,38.5487415713,24.6073448719,13.9413966994
 12/22  08:00:00,26.9669834485,1.00421649133,0.0,0.0,6.01364874671,18.163451543,37.7304886315,22.9171363571,14.8133522743
 12/22  09:00:00,24.5237783103,1.29242856871,0.0,0.0,4.35151303671,18.8798367041,38.0278937235,23.7956743947,14.2322193288
 12/22  10:00:00,21.6241499435,1.21643204235,0.0,0.0,3.78894180059,16.6187760998,34.4215513717,21.9327344555,12.4888169161
 12/22  11:00:00,18.5706641704,1.07957297238,0.0,0.0,3.78894180059,13.7021493968,30.080720778,18.7541721396,11.3265486384
 12/22  12:00:00,18.6062615802,0.967989228268,0.0,0.0,3.78894180059,13.8493305508,25.3477173208,16.2004217031,9.14729561769
 12/22  13:00:00,18.200698349,0.872867215275,0.0,0.0,3.69398621738,13.6338449159,22.0386467652,14.0536194253,7.98502733996
 12/22  14:00:00,17.87902927,0.829481534098,0.0,0.0,3.78894180059,13.2606059349,20.1916172099,13.0782910782,7.11332613166
 12/22  15:00:00,17.6994070082,0.797040426359,0.0,0.0,3.78894180059,13.1134247809,18.5979567944,12.3563318711,6.24162492337
 12/22  16:00:00,19.0435470124,0.776170977225,0.0,0.0,4.71240779196,13.5549682428,18.9880511369,11.8747250052,7.11332613166
 12/22  17:00:00,26.4440910657,0.726361643147,0.0,0.0,7.18559832057,18.5321311015,18.9902219117,10.7146275023,8.27559440939
 12/22  18:00:00,34.7524708331,0.378485141349,0.0,0.0,8.38069375907,23.3147919321,19.5441669186,8.65346888429,10.8906980343
 12/22  19:00:00,39.4417737087,0.321917883163,0.0,0.0,10.6415932552,23.1212625696,20.1400145925,7.3606306069,12.7793839856
 12/22  20:00:00,38.5055724948,0.354994647496,0.0,0.0,12.3080778603,20.4854999863,20.2852832077,8.087033361,12.1982498467
 12/22  21:00:00,38.0956453446,0.385188390471,0.0,0.0,12.456681583,19.8967753704,19.9405339986,8.75926889488,11.1812651037
 12/22  22:00:00,32.6740699474,0.42711401526,0.0,0.0,9.18739968257,17.702556249,18.8486730512,9.7013774335,9.14729561769
 12/22  23:00:00,25.8461157678,0.534472397387,0.0,0.0,5.91811778209,14.0365255879,20.09539101,12.11036367,7.98502733996
 12/22  24:00:00,20.0652667286,0.650132429473,0.0,0.0,3.54045821811,10.5176760807,19.2045571052,14.7063345984,4.49822250677
 12/23  01:00:00,16.4780177532,0.766139009859,0.0,0.0,2.55330491699,7.80157382632,18.8739092664,17.4253302049,1.4485790615
 12/23  02:00:00,15.943221975,0.820067847518,0.0,0.0,2.55330491699,7.21284921042,19.5577223031,18.690756173,0.866966130076
 12/23  03:00:00,15.6830634322,0.854271612759,0.0,0.0,2.55330491699,6.91848690247,19.9191497995,19.4886440245,0.430505774957
 12/23  04:00:00,15.5590843638,0.877473698326,0.0,0.0,2.55330491699,6.7713057485,20.4585150096,20.0280041611,0.430510848513
 12/23  05:00:00,17.6348946481,0.876790534855,0.0,0.0,3.82705111198,7.57405300124,20.8720975557,20.0050088304,0.867088725254
 12/23  06:00:00,22.1174753626,0.820758787432,0.0,0.0,6.02426329834,9.91545327661,22.8919309036,18.6767261037,4.2152047999
 12/23  07:00:00,27.3029717059,0.688004050672,0.0,0.0,6.51253267309,14.7454349813,29.5336207849,15.562736874,13.9708839109
 12/23  08:00:00,26.3717153891,0.60247779437,0.0,0.0,6.01364874671,17.9699221805,28.4644951347,13.6197807274,14.8447144074
 12/23  09:00:00,22.3824721165,0.597535943592,0.0,0.0,3.66783283761,18.1171033345,27.7602952527,13.497968312,14.2623269406
 12/23  10:00:00,19.4283720724,0.467067739955,0.0,0.0,3.10526160149,15.8560427302,23.085965048,10.5708039716,12.5151610764
 12/23  11:00:00,16.3266881373,0.282010507924,0.0,0.0,3.10526160149,12.9394160272,17.7593838756,6.40900004452,11.350383831
 12/23  12:00:00,16.3570370991,0.165178315933,0.0,0.0,3.10526160149,13.0865971812,12.9087378314,3.74231133545,9.16642649597
 12/23  13:00:00,16.1117910744,0.0671134452311,0.0,0.0,3.10526160149,12.9394160272,9.5190912936,1.517442043,8.00164925059
 12/23  14:00:00,15.6112485899,0.00811442270273,0.0,0.0,3.10526160149,12.4978725653,7.31560990118,0.187543584611,7.12806631656
 12/23  15:00:00,15.4559530131,0.0,0.0,0.0,3.10526160149,12.3506914113,6.25448338254,0.0,6.25448338254
 12/23  16:00:00,16.8209624665,0.0,0.0,0.0,4.02872759285,12.7922348732,7.12806631656,0.0,7.12806631656
 12/23  17:00:00,24.2713158538,0.0,0.0,0.0,6.50191812146,17.7693977319,8.29284356194,0.0,8.29284356194
 12/23  18:00:00,34.1804563293,0.0,0.0,0.0,8.38069375907,23.1212625696,10.913592364,0.0,10.913592364
 12/23  19:00:00,39.1198558256,0.0,0.0,0.0,10.6415932552,23.1212625696,12.8063553878,0.0,12.8063553878
 12/23  20:00:00,38.1505778473,0.0,0.0,0.0,12.3080778603,20.4854999863,12.2239667651,0.0,12.2239667651
 12/23  21:00:00,37.7104569541,0.0,0.0,0.0,12.456681583,19.8967753704,11.2047866754,0.0,11.2047866754
 12/23  22:00:00,32.2469559321,0.0,0.0,0.0,9.18739968257,17.702556249,9.16642649597,0.0,9.16642649597
 12/23  23:00:00,25.3177891538,0.00614578337603,0.0,0.0,5.91811778209,14.0365255879,8.1489683489,0.147319098311,8.00164925059
 12/23  24:00:00,19.4476605507,0.0325262516079,0.0,0.0,3.54045821811,10.5176760807,5.25022776431,0.742910249836,4.50731751448
 12/24  01:00:00,15.7917988386,0.0799200952631,0.0,0.0,2.55330491699,7.80157382632,3.2395406984,1.78848690454,1.45105379386
 12/24  02:00:00,15.2356525639,0.112498436406,0.0,0.0,2.55330491699,7.21284921042,3.39411109054,2.52591186171,0.868199228836
 12/24  03:00:00,14.9651350203,0.13634320083,0.0,0.0,2.55330491699,6.91848690247,3.50501070193,3.07419699956,0.430813702368
 12/24  04:00:00,14.8427200446,0.16110937912,0.0,0.0,2.55330491699,6.7713057485,4.07675906018,3.64594040846,0.430818651718
 12/24  05:00:00,16.9398295186,0.181725405338,0.0,0.0,3.82705111198,7.57405300124,4.98826107143,4.11994224727,0.868318824161
 12/24  06:00:00,21.4716354162,0.174918840966,0.0,0.0,6.02426329834,9.91545327661,8.17849027315,3.95500991676,4.2234803564
 12/24  07:00:00,26.7546658235,0.139698168265,0.0,0.0,6.51253267309,14.7454349813,17.1342292336,3.13461046839,13.9996187652
 12/24  08:00:00,25.8938250264,0.124587431601,0.0,0.0,6.01364874671,17.9699221805,17.6615563929,2.7862802641,14.8752761288
 12/24  09:00:00,21.9310766219,0.146140448946,0.0,0.0,3.66783283761,18.1171033345,17.5724392786,3.28077312101,14.2916661576
 12/24  10:00:00,19.0945367809,0.133232448447,0.0,0.0,3.10526160149,15.8560427302,15.5308422505,2.9900093594,12.5408328911
 12/24  11:00:00,16.1424645711,0.0977869417632,0.0,0.0,3.10526160149,12.9394160272,13.5613750354,2.18776432435,11.373610711
 12/24  12:00:00,16.2567886503,0.0649298671417,0.0,0.0,3.10526160149,13.0865971812,10.6311429604,1.44607383704,9.18506912334
 12/24  13:00:00,16.0814641119,0.0367864827622,0.0,0.0,3.10526160149,12.9394160272,8.82958086764,0.811733924407,8.01784694323
 12/24  14:00:00,15.622988069,0.0198539017972,0.0,0.0,3.10526160149,12.4978725653,7.58028625175,0.437855943599,7.14243030815
 12/24  15:00:00,15.4635587701,0.0076057569252,0.0,0.0,3.10526160149,12.3506914113,6.4382932218,0.171279548737,6.26701367306
 12/24  16:00:00,16.8305076873,0.00954522077213,0.0,0.0,4.02872759285,12.7922348732,7.35798375159,0.215553443441,7.14243030815
 12/24  17:00:00,24.2870511755,0.015735321657,0.0,0.0,6.50191812146,17.7693977319,8.66563574046,0.3559832522,8.30965248826
 12/24  18:00:00,34.1983244186,0.0178680892705,0.0,0.0,8.38069375907,23.1212625696,11.3343532185,0.398450824996,10.9359023935
 12/24  19:00:00,39.1476380504,0.0277822248473,0.0,0.0,10.6415932552,23.1212625696,13.4428812215,0.610242785318,12.8326384362
 12/24  20:00:00,38.2148739255,0.0642960781988,0.0,0.0,12.3080778603,20.4854999863,13.6560620178,1.40703467167,12.2490273461
 12/24  21:00:00,37.8315227772,0.121065823094,0.0,0.0,12.456681583,19.8967753704,13.9258370591,2.69812912052,11.2277079385
 12/24  22:00:00,32.4356001011,0.188644168987,0.0,0.0,9.18739968257,17.702556249,13.4361161672,4.25104704384,9.18506912334
 12/24  23:00:00,25.6163407898,0.304697419386,0.0,0.0,5.91811778209,14.0365255879,14.9799532244,6.96210628113,8.01784694323
 12/24  24:00:00,19.8551668014,0.440032502273,0.0,0.0,3.54045821811,10.5176760807,14.6514794378,10.1352990349,4.5161804029
 12/25  01:00:00,16.3390146268,0.627135883401,0.0,0.0,2.55330491699,7.80157382632,15.9302263174,14.4767621387,1.45346417873
 12/25  02:00:00,15.9647857483,0.841631620823,0.0,0.0,2.55330491699,7.21284921042,20.2937399502,19.4243398667,0.869400083538
 12/25  03:00:00,15.880663925,1.05187210551,0.0,0.0,2.55330491699,6.91848690247,24.7147767786,24.2836632153,0.431113563338
 12/25  04:00:00,15.9146559283,1.23304526284,0.0,0.0,2.55330491699,6.7713057485,28.9027329164,28.4716145298,0.43111838659
 12/25  05:00:00,18.1338626996,1.3757585863,0.0,0.0,3.82705111198,7.57405300124,32.6325958647,31.7630792315,0.869516633143
 12/25  06:00:00,22.7503520517,1.45363547651,0.0,0.0,6.02426329834,9.91545327661,37.7533600913,33.5218225053,4.23153758598
 12/25  07:00:00,28.033339153,1.41837149781,0.0,0.0,6.51253267309,14.7454349813,46.6403054634,32.6127127098,14.0275927536
 12/25  08:00:00,27.1512734198,1.38203582507,0.0,0.0,6.01364874671,17.9699221805,46.5840576375,31.6790292495,14.905028388
 12/25  09:00:00,23.1133461931,1.32841002018,0.0,0.0,3.66783283761,18.1171033345,44.6486946532,30.328466362,14.3202282912
 12/25  10:00:00,20.0637338593,1.10242952686,0.0,0.0,3.10526160149,15.8560427302,37.665539947,25.0997151891,12.5658247579
 12/25  11:00:00,16.9348330636,0.890155434253,0.0,0.0,3.10526160149,12.9394160272,31.7857821741,20.3895597741,11.3962224
 12/25  12:00:00,16.8741618257,0.682303042467,0.0,0.0,3.10526160149,13.0865971812,24.8617876272,15.6585696483,9.20321797897
 12/25  13:00:00,16.5720835959,0.5274059668,0.0,0.0,3.10526160149,12.9394160272,20.1801106618,12.1464950407,8.03361562107
 12/25  14:00:00,16.010315,0.401701910275,0.00547892253844,0.0,3.10526160149,12.4978725653,16.4633602156,9.3069463629,7.15641385265
 12/25  15:00:00,15.816741294,0.302417208646,0.0583710722427,0.0,3.10526160149,12.3506914113,13.0666755241,6.78746343983,6.27921208423
 12/25  16:00:00,17.1212396874,0.251574152593,0.048703068364,0.0,4.02872759285,12.7922348732,12.923857745,5.76744389239,7.15641385265
 12/25  17:00:00,24.5272486707,0.234101055909,0.0218317609909,0.0,6.50191812146,17.7693977319,13.9130336072,5.58701739663,8.32601621055
 12/25  18:00:00,34.4274655075,0.246714653446,0.000294524723035,0.0,8.38069375907,23.1212625696,16.9190513709,5.96142985511,10.9576215158
 12/25  19:00:00,39.4441728431,0.324317017522,0.0,0.0,10.6415932552,23.1212625696,20.4878887191,7.62966337168,12.8582253474
 12/25  20:00:00,38.6202191534,0.469641306084,0.0,0.0,12.3080778603,20.4854999863,23.1913989603,10.9179747918,12.2734241685
 12/25  21:00:00,38.3354526015,0.624995647433,0.0,0.0,12.456681583,19.8967753704,25.735678406,14.4856563007,11.2500221053
 12/25  22:00:00,32.9944501738,0.747494241636,0.0,0.0,9.18739968257,17.702556249,26.5402873643,17.3370693853,9.20321797897
 12/25  23:00:00,26.2059970933,0.894353722862,0.0,0.0,5.91811778209,14.0365255879,28.8412973866,20.8076817655,8.03361562107
 12/25  24:00:00,20.4886803436,1.07354604454,0.0,0.0,3.54045821811,10.5176760807,29.4157116595,24.8909031121,4.52480854738
 12/26  01:00:00,16.9651447975,1.25326605414,0.0,0.0,2.55330491699,7.80157382632,30.5191313393,29.0633218383,1.45580950097
 12/26  02:00:00,16.4889360971,1.36578196964,0.0,0.0,2.55330491699,7.21284921042,32.5309871141,31.6604187758,0.870568338272
 12/26  03:00:00,16.2763814038,1.44758958428,0.0,0.0,2.55330491699,6.91848690247,33.9753055886,33.5439003195,0.431405269022
 12/26  04:00:00,16.2391778938,1.55756722835,0.0,0.0,2.55330491699,6.7713057485,36.5192666853,36.0878567209,0.431409964328
 12/26  05:00:00,18.4385303033,1.68042619006,0.0,0.0,3.82705111198,7.57405300124,39.7916366259,38.9209548285,0.870681797409
 12/26  06:00:00,23.0328106306,1.73609405541,0.0,0.0,6.02426329834,9.91545327661,44.4066711132,40.1672970099,4.23937410329
 12/26  07:00:00,28.1868093613,1.5718417061,0.0,0.0,6.51253267309,14.7454349813,50.3141771789,36.2593795859,14.054797593
 12/26  08:00:00,27.2679484338,1.30518147661,0.0,0.0,6.01364874671,18.163451543,44.8575429294,29.9235805553,14.9339623741
 12/26  09:00:00,24.5197165188,1.28836677718,0.0,0.0,4.35151303671,18.8798367041,38.0052006028,23.6571957198,14.348004883
 12/26  10:00:00,21.3543480427,0.946630141505,0.0,0.0,3.78894180059,16.6187760998,28.21630828,15.6261790044,12.5901292756
 12/26  11:00:00,18.1563012634,0.639606332459,0.0256037329068,0.0,3.78894180059,13.7021493968,19.8555695122,8.43735731046,11.4182122018
 12/26  12:00:00,18.5409852696,0.524776056758,0.377936860914,0.0,3.78894180059,13.8493305508,13.5572375404,4.33636985217,9.22086768825
 12/26  13:00:00,18.6083987687,0.515038140895,0.765529493993,0.0,3.69398621738,13.6338449159,10.2519749715,2.20302435709,8.04895061438
 12/26  14:00:00,18.8370401014,0.5522417194,1.23525064614,0.0,3.78894180059,13.2606059349,7.98980693052,0.81979412154,7.17001280898
 12/26  15:00:00,19.3676681667,0.647084711848,1.81821687301,0.0,3.78894180059,13.1134247809,6.31456123172,0.0234862281382,6.29107500358
 12/26  16:00:00,21.0097015513,0.708815570744,2.0335099454,0.0,4.71240779196,13.5549682428,7.17001280898,0.0,7.17001280898
 12/26  17:00:00,27.9884103501,0.635571549836,1.63510937775,0.0,7.18559832057,18.5321311015,8.34192988285,0.0,8.34192988285
 12/26  18:00:00,35.4011618188,0.221060026024,0.806116101049,0.0,8.38069375907,23.3147919321,10.9787432991,0.0,10.9787432991
 12/26  19:00:00,39.5689407939,0.0989186368411,0.350166331525,0.0,10.6415932552,23.1212625696,12.8831085441,0.0,12.8831085441
 12/26  20:00:00,38.4094971056,0.059521451545,0.199397806745,0.0,12.3080778603,20.4854999863,12.3502268572,0.0530768500634,12.2971500072
 12/26  21:00:00,37.8871571029,0.0501392596658,0.126560889097,0.0,12.456681583,19.8967753704,11.5966552288,0.324932661264,11.2717225675
 12/26  22:00:00,32.3741313241,0.0654162500173,0.0617591419191,0.0,9.18739968257,17.702556249,10.3380689845,1.11720129629,9.22086768825
 12/26  23:00:00,25.4237332581,0.112089887655,0.0,0.0,5.91811778209,14.0365255879,10.7205164007,2.6715657863,8.04895061438
 12/26  24:00:00,19.6479537229,0.232819423847,0.0,0.0,3.54045821811,10.5176760807,10.0050342042,5.47183481147,4.53319939277
 12/27  01:00:00,16.1016024495,0.389723706168,0.0,0.0,2.55330491699,7.80157382632,10.5162212409,9.05813217629,1.45808906464
 12/27  02:00:00,15.6368332594,0.513679131931,0.0,0.0,2.55330491699,7.21284921042,12.827247598,11.9555439512,0.871703646776
 12/27  03:00:00,15.439107708,0.610315888556,0.0,0.0,2.55330491699,6.91848690247,14.6439012486,14.2122125156,0.431688732988
 12/27  04:00:00,15.3660503219,0.684439656363,0.0,0.0,2.55330491699,6.7713057485,16.3806415141,15.9489482156,0.431693298548
 12/27  05:00:00,17.4856324585,0.727528345233,0.0,0.0,3.82705111198,7.57405300124,17.8141432128,16.942329241,0.87181397184
 12/27  06:00:00,22.019915437,0.723198861788,0.0,0.0,6.02426329834,9.91545327661,21.049573663,16.8025860746,4.24698758837
 12/27  07:00:00,27.2749944036,0.660026748359,0.0,0.0,6.51253267309,14.7454349813,29.3447404208,15.2635151928,14.0812252279
 12/27  08:00:00,26.5817856066,0.619018649394,0.0,0.0,6.01364874671,18.163451543,29.2114781673,14.2494086485,14.9620695188
 12/27  09:00:00,24.0979474968,0.866597755152,0.0,0.0,4.35151303671,18.8798367041,28.3745084814,13.9995207742,14.3749877072
 12/27  10:00:00,21.0771622501,0.665145068467,0.004299280495,0.0,3.78894180059,16.6187760998,21.8312392285,9.2174999818,12.6137392467
 12/27  11:00:00,18.3070194087,0.504829862512,0.311098348161,0.0,3.78894180059,13.7021493968,15.6955855702,4.25601196601,11.4395736041
 12/27  12:00:00,19.0712907184,0.528011239184,0.905007127334,0.0,3.78894180059,13.8493305508,11.2147193496,1.9767063252,9.23801302438
 12/27  13:00:00,19.5162926,0.627714511917,1.56074695431,0.0,3.69398621738,13.6338449159,8.78929262374,0.725445241898,8.06384738184
 12/27  14:00:00,19.7876371469,0.704720922223,2.03336848883,0.0,3.78894180059,13.2606059349,7.2504285869,0.067205436961,7.18322314993
 12/27  15:00:00,20.2788354177,0.825666888114,2.55080194772,0.0,3.78894180059,13.1134247809,6.30259891803,0.0,6.30259891803
 12/27  16:00:00,21.579328548,0.82847025709,2.4834822557,0.0,4.71240779196,13.5549682428,7.18322314993,0.0,7.18322314993
 12/27  17:00:00,28.4228352884,0.732741202442,1.97236466338,0.0,7.18559832057,18.5321311015,8.35738879248,0.0,8.35738879248
 12/27  18:00:00,35.7047064175,0.295004050463,1.03571667522,0.0,8.38069375907,23.3147919321,10.9992614882,0.0,10.9992614882
 12/27  19:00:00,39.781034038,0.149879192334,0.511299020097,0.0,10.6415932552,23.1212625696,12.9072806573,0.0,12.9072806573
 12/27  20:00:00,38.5132736711,0.0858990055679,0.276796818253,0.0,12.3080778603,20.4854999863,12.4048817258,0.0846838897447,12.3201978361
 12/27  21:00:00,37.9776630275,0.0739345918373,0.193271481525,0.0,12.456681583,19.8967753704,11.6748445876,0.382041688818,11.2928028988
 12/27  22:00:00,32.4663868134,0.0882406410186,0.131190240208,0.0,9.18739968257,17.702556249,10.3791015207,1.14108849629,9.23801302438
 12/27  23:00:00,25.4785932997,0.122103099775,0.0448468294962,0.0,5.91811778209,14.0365255879,10.6460308415,2.58218345967,8.06384738184
 12/27  24:00:00,19.613676895,0.198542595905,0.0,0.0,3.54045821811,10.5176760807,9.23431794718,4.69296749296,4.54135045421
 12/28  01:00:00,16.0068241608,0.294945417447,0.0,0.0,2.55330491699,7.80157382632,8.32349092888,6.86318873563,1.46030219325
 12/28  02:00:00,15.4756390281,0.352484900638,0.0,0.0,2.55330491699,7.21284921042,9.04498451374,8.1721788412,0.872805672537
 12/28  03:00:00,15.2081714563,0.379379636827,0.0,0.0,2.55330491699,6.91848690247,9.20953623695,8.7775723657,0.431963871245
 12/28  04:00:00,15.1211206081,0.439509942641,0.0,0.0,2.55330491699,6.7713057485,10.6080923196,10.1761240143,0.431968305306
 12/28  05:00:00,17.2894693724,0.531365259181,0.0,0.0,3.82705111198,7.57405300124,13.200810017,12.327897196,0.872912821083
 12/28  06:00:00,21.889889726,0.593173150794,0.0,0.0,6.02426329834,9.91545327661,18.0150810509,13.7607052636,4.25437578735
 12/28  07:00:00,27.1360037026,0.521036047385,0.0,0.0,6.51253267309,14.7454349813,26.1259522518,12.0190844185,14.1068678332
 12/28  08:00:00,26.3655586503,0.402791693123,0.0,0.0,6.01364874671,18.163451543,24.1981276358,9.20878613758,14.9893414982
 12/28  09:00:00,23.8412328807,0.560798108047,0.0490850309813,0.0,4.35151303671,18.8798367041,20.9640114984,6.56284272527,14.4011687731
 12/28  10:00:00,21.3305550666,0.49954766765,0.423289497838,0.0,3.78894180059,16.6187760998,16.2088509108,3.57220323158,12.6366476792
 12/28  11:00:00,19.142308184,0.564172493168,1.08704449277,0.0,3.78894180059,13.7021493968,13.3327867038,1.87248642257,11.4603002812
 12/28  12:00:00,20.2135373357,0.685163503449,1.89010148035,0.0,3.78894180059,13.8493305508,9.91608668165,0.661437771706,9.25464890994
 12/28  13:00:00,20.6962938734,0.805039831837,2.56342290781,0.0,3.69398621738,13.6338449159,8.10703545522,0.0287339433105,8.07830151191
 12/28  14:00:00,21.4433248514,0.983477678099,3.41029943748,0.0,3.78894180059,13.2606059349,7.1960409634,0.0,7.1960409634
 12/28  15:00:00,22.0596713445,1.11533848749,4.04196627522,0.0,3.78894180059,13.1134247809,6.31378041488,0.0,6.31378041488
 12/28  16:00:00,23.2797185975,1.10582339609,3.90651916621,0.0,4.71240779196,13.5549682428,7.1960409634,0.0,7.1960409634
 12/28  17:00:00,29.8981078056,0.98139283256,3.19898555052,0.0,7.18559832057,18.5321311015,8.37238836142,0.0,8.37238836142
 12/28  18:00:00,36.9561568019,0.533785529983,2.04838558014,0.0,8.38069375907,23.3147919321,11.019170007,0.0,11.019170007
 12/28  19:00:00,40.7141321056,0.338337920859,1.2559383592,0.0,10.6415932552,23.1212625696,12.9307345288,0.0,12.9307345288
 12/28  20:00:00,39.0663365179,0.19871476457,0.717043906005,0.0,12.3080778603,20.4854999863,12.3425608298,0.0,12.3425608298
 12/28  21:00:00,38.2978819586,0.130475989674,0.456949014796,0.0,12.456681583,19.8967753704,11.3132568565,0.0,11.3132568565
 12/28  22:00:00,32.6205294636,0.0842409669661,0.289332564539,0.0,9.18739968257,17.702556249,9.25464890994,0.0,9.25464890994
 12/28  23:00:00,25.5638877383,0.0640728708148,0.188171497036,0.0,5.91811778209,14.0365255879,8.30086543413,0.222563922216,8.07830151191
 12/28  24:00:00,19.5767226278,0.0702806632125,0.0913076655417,0.0,3.54045821811,10.5176760807,5.57390625684,1.024646939,4.54925931784
 12/29  01:00:00,15.8339249801,0.114229096275,0.00781714046938,0.0,2.55330491699,7.80157382632,4.11417366435,2.65172543445,1.46244822991
 12/29  02:00:00,15.3129378302,0.189783702754,0.0,0.0,2.55330491699,7.21284921042,5.27661469874,4.40274060985,0.873874088891
 12/29  03:00:00,15.0953664952,0.266574675679,0.0,0.0,2.55330491699,6.91848690247,6.57285529029,6.14062468803,0.432230602265
 12/29  04:00:00,15.0092281894,0.327617523944,0.0,0.0,2.55330491699,6.7713057485,7.98477615265,7.55254124953,0.432234903124
 12/29  05:00:00,17.1108784846,0.352774371292,0.0,0.0,3.82705111198,7.57405300124,8.99913102182,8.12515300216,0.873978019657
 12/29  06:00:00,21.638228693,0.341512117789,0.0,0.0,6.02426329834,9.91545327661,12.1082427472,7.84670623413,4.26153651309
 12/29  07:00:00,26.9160730803,0.301105425071,0.0,0.0,6.51253267309,14.7454349813,21.0206072232,6.88888940701,14.1317178162
 12/29  08:00:00,26.2468113177,0.284044360501,0.0,0.0,6.01364874671,18.163451543,21.4935845728,6.47781433661,15.0157702362
 12/29  09:00:00,23.7882104473,0.556860705641,0.0,0.0,4.35151303671,18.8798367041,21.2692849066,6.84274457906,14.4265403275
 12/29  10:00:00,20.9552222982,0.47994490294,0.067559494078,0.0,3.78894180059,16.6187760998,17.3662992822,4.70745149301,12.6588477892
 12/29  11:00:00,18.2657149587,0.398739888238,0.375883872375,0.0,3.78894180059,13.7021493968,13.1175489466,1.63716285159,11.480386095
 12/29  12:00:00,19.4109394889,0.510683610652,1.26198352634,0.0,3.78894180059,13.8493305508,9.40868146125,0.137911042888,9.27077041836
 12/29  13:00:00,19.8324850545,0.632619246431,1.87203467431,0.0,3.69398621738,13.6338449159,8.09230872415,0.0,8.09230872415
 12/29  14:00:00,19.9932647039,0.706752044729,2.23696492331,0.0,3.78894180059,13.2606059349,7.20846245349,0.0,7.20846245349
 12/29  15:00:00,19.9563576723,0.728640405476,2.325350685,0.0,3.78894180059,13.1134247809,6.32461618283,0.0,6.32461618283
 12/29  16:00:00,20.897526026,0.658535620767,1.97161437004,0.0,4.71240779196,13.5549682428,7.20846245349,0.0,7.20846245349
 12/29  17:00:00,27.9430617572,0.594417336785,1.63091499786,0.0,7.18559832057,18.5321311015,8.3869241477,0.0,8.3869241477
 12/29  18:00:00,35.9237032056,0.309212971585,1.24050454222,0.0,8.38069375907,23.3147919321,11.0384629597,0.0,11.0384629597
 12/29  19:00:00,40.5890184302,0.296570650447,1.1725919542,0.0,10.6415932552,23.1212625696,12.9534632128,0.0,12.9534632128
 12/29  20:00:00,39.3504265082,0.245538399081,0.954310261811,0.0,12.3080778603,20.4854999863,12.3642323657,0.0,12.3642323657
 12/29  21:00:00,38.6980026727,0.20503485468,0.782510863861,0.0,12.456681583,19.8967753704,11.3330783832,0.0,11.3330783832
 12/29  22:00:00,32.9935669833,0.157432310073,0.589178741054,0.0,9.18739968257,17.702556249,9.27077041836,0.0,9.27077041836
 12/29  23:00:00,25.7109259994,0.0857944356707,0.313488193305,0.0,5.91811778209,14.0365255879,8.09230872415,0.0,8.09230872415
 12/29  24:00:00,19.6340808777,0.0478807296748,0.171065848925,0.0,3.54045821811,10.5176760807,4.55692364152,0.0,4.55692364152
 12/30  01:00:00,15.8121454338,0.024306232003,0.0759604584586,0.0,2.55330491699,7.80157382632,1.52940972476,0.0648831872076,1.46452653755
 12/30  02:00:00,15.1757594154,0.0292237365139,0.0233815514199,0.0,2.55330491699,7.21284921042,1.39481747882,0.519908899704,0.874908579117
 12/30  03:00:00,14.8835293669,0.0547375474077,0.0,0.0,2.55330491699,6.91848690247,1.68964146649,1.25715261948,0.432488847011
 12/30  04:00:00,14.8057792345,0.124168569018,0.0,0.0,2.55330491699,6.7713057485,3.25110373504,2.81861072202,0.432493013014
 12/30  05:00:00,16.9497543515,0.191650238215,0.0,0.0,3.82705111198,7.57405300124,5.22253169478,4.34752244273,0.875009252048
 12/30  06:00:00,21.545582565,0.248865989848,0.0,0.0,6.02426329834,9.91545327661,9.94125673489,5.67278908903,4.26846764586
 12/30  07:00:00,26.8738808768,0.258913221617,0.0,0.0,6.51253267309,14.7454349813,20.0505424381,5.89477461922,14.1557678188
 12/30  08:00:00,26.0317754371,0.258871978454,0.00366586388325,0.0,6.01364874671,17.9699221805,20.8775313017,5.83618339558,15.0413479061
 12/30  09:00:00,22.1099855608,0.268651016765,0.0563983710756,0.0,3.66783283761,18.1171033345,20.0851526099,5.63405775313,14.4510948568
 12/30  10:00:00,19.4638842848,0.254239868183,0.248340084149,0.0,3.10526160149,15.8560427302,16.6865083849,4.00617538269,12.6803330022
 12/30  11:00:00,17.0166043886,0.30462274744,0.66730401186,0.0,3.10526160149,12.9394160272,14.0368240649,2.53699896764,11.4998250972
 12/30  12:00:00,17.7749389286,0.402574957101,1.18050518827,0.0,3.10526160149,13.0865971812,10.8798142529,1.59344147752,9.28637277541
 12/30  13:00:00,18.1505037597,0.482580441853,1.62324568874,0.0,3.10526160149,12.9394160272,8.90778391359,0.801919043147,8.10586487044
 12/30  14:00:00,18.1691016321,0.549842292479,2.01612517243,0.0,3.10526160149,12.4978725653,7.36635847399,0.145874532273,7.22048394171
 12/30  15:00:00,18.6279477415,0.661730595088,2.51026413327,0.0,3.10526160149,12.3506914113,6.33510301298,0.0,6.33510301298
 12/30  16:00:00,20.1285518083,0.69316855563,2.61442078619,0.0,4.02872759285,12.7922348732,7.22048394171,0.0,7.22048394171
 12/30  17:00:00,27.2277834996,0.631670669445,2.32479697635,0.0,6.50191812146,17.7693977319,8.40099184668,0.0,8.40099184668
 12/30  18:00:00,36.3884246978,0.479726559928,1.72824180854,0.0,8.38069375907,23.1212625696,11.0571346329,0.0,11.0571346329
 12/30  19:00:00,40.4560703582,0.298169426299,1.03804510629,0.0,10.6415932552,23.1212625696,12.9754599785,0.0,12.9754599785
 12/30  20:00:00,38.8734536635,0.167798082965,0.555077733172,0.0,12.3080778603,20.4854999863,12.385206026,0.0,12.385206026
 12/30  21:00:00,38.109551071,0.107667233313,0.291426883532,0.0,12.456681583,19.8967753704,11.7174669351,0.365205326017,11.3522616091
 12/30  22:00:00,32.5447758297,0.12085292699,0.176966970568,0.0,9.18739968257,17.702556249,10.7633508304,1.476978055,9.28637277541
 12/30  23:00:00,25.5720338569,0.180103030767,0.0802874556906,0.0,5.91811778209,14.0365255879,11.7545727034,3.648707833,8.10586487044
 12/30  24:00:00,19.7139336654,0.295609059496,0.00319030679546,0.0,3.54045821811,10.5176760807,11.4263116118,6.86197045623,4.56434115552
 12/31  01:00:00,16.1447531765,0.432874433158,0.0,0.0,2.55330491699,7.80157382632,11.5336894807,10.0671529815,1.46653649914
 12/31  02:00:00,15.6603673955,0.537213268052,0.0,0.0,2.55330491699,7.21284921042,13.4159820023,12.5400731658,0.875908836538
 12/31  03:00:00,15.444537068,0.615745248483,0.0,0.0,2.55330491699,6.91848690247,14.8377329549,14.4049944259,0.432738528956
 12/31  04:00:00,15.40492314,0.723312474492,0.0,0.0,2.55330491699,6.7713057485,17.3632415719,16.9304990134,0.432742558501
 12/31  05:00:00,17.6019926159,0.843888502649,0.0,0.0,3.82705111198,7.57405300124,20.6087711398,19.732764927,0.876006212797
 12/31  06:00:00,22.2196968835,0.922980308278,0.0,0.0,6.02426329834,9.91545327661,25.8188165087,21.5436493747,4.27516713397
 12/31  07:00:00,27.4627534813,0.847785826095,0.0,0.0,6.51253267309,14.7454349813,33.8851175104,19.7061067902,14.1790107201
 12/31  08:00:00,26.469583533,0.700345938185,0.0,0.0,6.01364874671,17.9699221805,31.2236926958,16.1576257625,15.0660669333
 12/31  09:00:00,22.3430076485,0.556881837612,0.00118963791942,0.0,3.66783283761,18.1171033345,27.1759234194,12.7010983301,14.4748250893
 12/31  10:00:00,19.5207628983,0.399460747209,0.159997818618,0.0,3.10526160149,15.8560427302,20.6438432836,7.94274632807,12.7010969556
 12/31  11:00:00,16.9923589108,0.34431960162,0.603361679814,0.0,3.10526160149,12.9394160272,15.50613358,3.9875220488,11.5186115313
 12/31  12:00:00,17.892484753,0.422393172868,1.2782327969,0.0,3.10526160149,13.0865971812,11.2605001745,1.95904881391,9.30145136061
 12/31  13:00:00,18.4497263663,0.507098307766,1.89795042936,0.0,3.10526160149,12.9394160272,8.69949390138,0.580527965114,8.11896593627
 12/31  14:00:00,18.6780059858,0.609566046072,2.4653057726,0.0,3.10526160149,12.4978725653,7.24090339736,0.00880152935215,7.23210186801
 12/31  15:00:00,19.4011570288,0.766176402611,3.17902761304,0.0,3.10526160149,12.3506914113,6.34523779975,0.0,6.34523779975
 12/31  16:00:00,20.8450865016,0.788774142203,3.2353498929,0.0,4.02872759285,12.7922348732,7.23210186801,0.0,7.23210186801
 12/31  17:00:00,27.6855685442,0.689207060468,2.72504562992,0.0,6.50191812146,17.7693977319,8.41458729235,0.0,8.41458729235
 12/31  18:00:00,35.8557618945,0.532676188345,2.0354627101,0.0,8.38069375907,23.1212625696,11.0751794971,0.0,11.0751794971
 12/31  19:00:00,40.6704734096,0.333359738872,1.21725784513,0.0,10.6415932552,23.1212625696,12.9967183117,0.0,12.9967183117
 12/31  20:00:00,38.9674985501,0.183588220579,0.633332482233,0.0,12.3080778603,20.4854999863,12.4054755995,0.0,12.4054755995
 12/31  21:00:00,38.1464787662,0.103878328097,0.332143483986,0.0,12.456681583,19.8967753704,11.4175952677,0.0467944145249,11.3708008532
 12/31  22:00:00,32.5416065361,0.0882381069273,0.206412497047,0.0,9.18739968257,17.702556249,9.85025654724,0.548805186626,9.30145136061
 12/31  23:00:00,25.5460958868,0.117105805848,0.117346710492,0.0,5.91811778209,14.0365255879,10.0180171549,1.89905121861,8.11896593627
 12/31  24:00:00,19.6222059345,0.175419036816,0.0316525985931,0.0,3.54045821811,10.5176760807,8.47768961026,3.90617994702,4.57150966324
